Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,387.073230173,19.6233088572,86.7890563682,0.0,24.9203635341,149.522181205,301.202207621,301.182207621,0.02
 01/01  02:00:00,355.909191561,15.6986470858,68.7249847786,0.0,24.9203635341,149.522181205,251.657797065,249.468999533,2.1887975327
 01/01  03:00:00,384.963784328,19.6233088572,85.0793013352,0.0,24.9203635341,149.522181205,348.003209639,345.814383618,2.18882602119
 01/01  04:00:00,355.162546433,15.6986470858,67.9813641201,0.0,24.9203635341,149.522181205,272.170170663,269.981162126,2.18900853708
 01/01  05:00:00,394.987022059,19.6233088572,83.6639084223,0.0,24.9203635341,149.522181205,412.909655181,410.720668885,2.18898629582
 01/01  06:00:00,391.125656363,15.6986470858,67.1006305988,0.0,24.9203635341,149.522181205,296.824449687,294.632941691,2.19150799562
 01/01  07:00:00,468.36731641,19.6233088572,83.2143586449,0.0,24.9203635341,149.522181205,414.157872007,411.968961972,2.18891003483
 01/01  08:00:00,429.454578379,15.6986470858,66.4773704863,0.0,24.9203635341,149.522181205,286.794813601,284.605822821,2.18899077968
 01/01  09:00:00,444.569658071,19.6233088572,84.1919621566,0.0,24.9203635341,149.522181205,252.309923145,250.120903627,2.18901951838
 01/01  10:00:00,385.000105438,15.6986470858,70.4210423766,0.0,24.9203635341,149.522181205,127.491367152,125.302370864,2.188996288
 01/01  11:00:00,373.990020864,19.6233088572,91.3178311479,0.0,24.9203635341,149.522181205,140.532953629,138.344238882,2.18871474722
 01/01  12:00:00,344.714263174,15.6986470858,75.569877769,0.0,24.9203635341,149.522181205,106.293165463,104.102501279,2.19066418435
 01/01  13:00:00,384.935311154,19.6233088572,97.6192747587,0.0,24.9203635341,149.522181205,125.504621752,123.314255349,2.19036640227
 01/01  14:00:00,355.483100848,15.6986470858,81.4211229589,0.0,24.9203635341,149.522181205,83.2428739189,78.8771198363,4.36575408264
 01/01  15:00:00,391.92994493,19.6233088572,103.566779276,0.0,24.9203635341,149.522181205,83.1906810309,81.000218377,2.1904626539
 01/01  16:00:00,355.964448935,15.6986470858,84.4160426799,0.0,24.9203635341,149.522181205,63.160157544,60.9711607882,2.18899675581
 01/01  17:00:00,445.219888194,19.6233088572,103.486495486,0.0,24.9203635341,149.522181205,99.5665858689,97.3776806737,2.18890519516
 01/01  18:00:00,483.623576175,15.6986470858,79.2027671594,0.0,24.9203635341,149.522181205,109.29961887,107.110820359,2.18879851081
 01/01  19:00:00,511.836717873,19.6233088572,94.7923197357,0.0,24.9203635341,149.522181205,160.841272486,158.652290954,2.18898153249
 01/01  20:00:00,452.611011518,15.6986470858,74.6533352711,0.0,24.9203635341,149.522181205,133.92007201,131.731061622,2.18901038726
 01/01  21:00:00,481.277504584,19.6233088572,90.6861414138,0.0,24.9203635341,149.522181205,193.453733005,193.433733005,0.02
 01/01  22:00:00,424.242727446,15.6986470858,72.1570791733,0.0,24.9203635341,149.522181205,164.50865162,160.145918015,4.36273360521
 01/01  23:00:00,428.512573948,19.6233088572,88.8730778604,0.0,24.9203635341,149.522181205,233.993578882,231.804566522,2.18901236023
 01/01  24:00:00,371.795717377,15.6986470858,70.5399590884,0.0,24.9203635341,149.522181205,200.963077254,198.77408693,2.18899032427
 01/02  01:00:00,438.560367512,19.6233088572,87.4935740712,0.0,24.9203635341,199.362908273,271.350132778,269.16030074,2.18983203832
 01/02  02:00:00,408.770507913,15.6986470858,70.4439087089,0.0,24.9203635341,199.362908273,209.28866535,207.09903792,2.18962743036
 01/02  03:00:00,438.237821116,19.6233088572,87.4515393035,0.0,24.9203635341,199.362908273,290.348191921,288.158332256,2.18985966527
 01/02  04:00:00,407.806830937,15.6986470858,69.9176544408,0.0,24.9203635341,199.362908273,228.055967065,225.866126803,2.1898402623
 01/02  05:00:00,448.750576964,19.6233088572,86.3506876797,0.0,24.9203635341,199.362908273,328.177004879,325.987180929,2.1898239504
 01/02  06:00:00,468.586768156,15.6986470858,69.2308133168,0.0,49.8407270682,199.362908273,246.312773467,241.948041142,4.36473232493
 01/02  07:00:00,682.179222266,26.8113396431,191.272556757,0.0,49.8407270682,199.362908273,2920.51223119,2918.32071415,2.1915170411
 01/02  08:00:00,519.984508063,26.8113396431,0.0,0.0,149.522181205,199.362908273,3212.38149633,3203.63719254,8.74430378418
 01/02  09:00:00,1048.84222406,26.8113396431,0.0,0.0,448.566543614,448.566543614,1411.70009946,1398.51415467,13.1859447896
 01/02  10:00:00,1048.83307944,26.8113396431,24.6041050816,0.0,448.566543614,448.566543614,723.632401512,708.230773134,15.4016283786
 01/02  11:00:00,1066.99080856,26.8113396431,43.9702996293,0.0,448.566543614,448.566543614,557.610240963,540.004786227,17.6054547355
 01/02  12:00:00,1016.33742532,26.8113396431,7.20791440314,0.0,448.566543614,448.566543614,592.948661363,573.083853995,19.8648073676
 01/02  13:00:00,964.131186062,26.8113396431,5.02793077356,0.0,448.566543614,398.725816546,635.949628386,613.793776155,22.1558522308
 01/02  14:00:00,1015.63545117,26.8113396431,5.75376895046,0.0,448.566543614,448.566543614,434.302567188,412.171627385,22.1309398032
 01/02  15:00:00,1016.62249297,26.8113396431,6.31586066049,0.0,448.566543614,448.566543614,404.413228064,389.037825641,15.3754024234
 01/02  16:00:00,1017.12541991,26.8113396431,6.56540282056,0.0,448.566543614,448.566543614,395.801717759,382.625566,13.1761517595
 01/02  17:00:00,1080.1980616,26.8113396431,9.47992661503,0.0,448.566543614,448.566543614,332.951042885,315.310751231,17.6402916541
 01/02  18:00:00,1027.83397789,26.8113396431,19.9743843473,0.0,348.885089477,398.725816546,421.864520403,410.910153473,10.9543669299
 01/02  19:00:00,848.639701046,26.8113396431,30.2646520205,0.0,249.203635341,299.044362409,555.518875678,546.767244168,8.75163150997
 01/02  20:00:00,862.14595702,26.8113396431,53.5900839028,0.0,249.203635341,299.044362409,551.343103034,544.78871026,6.55439277313
 01/02  21:00:00,741.360802699,26.8113396431,81.9225154021,0.0,149.522181205,249.203635341,660.699658819,651.961547592,8.73811122767
 01/02  22:00:00,740.190247856,26.8113396431,105.032059913,0.0,149.522181205,249.203635341,663.494104807,661.301766115,2.1923386921
 01/02  23:00:00,349.356790398,0.0,0.0,0.0,49.8407270682,199.362908273,2.18979218841,0.0,2.18979218841
 01/02  24:00:00,299.992031313,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958693381,0.0,2.18958693381
 01/03  01:00:00,287.769834931,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969642743,0.0,2.18969642743
 01/03  02:00:00,287.76983496,0.0,0.0,0.0,24.9203635341,199.362908273,4.35940889355,0.0,4.35940889355
 01/03  03:00:00,287.76983494,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971282565,0.0,2.18971282565
 01/03  04:00:00,287.769834947,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982212036,0.0,2.18982212036
 01/03  05:00:00,299.992032712,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962009446,0.0,2.18962009446
 01/03  06:00:00,349.358210683,0.0,0.0,0.0,49.8407270682,199.362908273,2.19196883038,0.0,2.19196883038
 01/03  07:00:00,769.481805164,26.8113396431,257.872637386,0.0,49.8407270682,199.362908273,893.099851757,888.73711929,4.36273246733
 01/03  08:00:00,896.18447528,26.8113396431,294.676426247,0.0,149.522181205,199.362908273,709.81699632,703.253342397,6.56365392287
 01/03  09:00:00,1444.70518899,26.8113396431,312.000988278,0.0,448.566543614,448.566543614,266.451489477,251.070775401,15.380714076
 01/03  10:00:00,1425.3723866,26.8113396431,323.118251681,0.0,448.566543614,448.566543614,190.003253561,174.60250035,15.4007532111
 01/03  11:00:00,1389.9843701,26.8113396431,332.256416154,0.0,448.566543614,448.566543614,162.072722594,144.466747147,17.6059754475
 01/03  12:00:00,1396.01587733,26.8113396431,340.299343976,0.0,448.566543614,448.566543614,116.664826056,96.8007916251,19.8640344312
 01/03  13:00:00,1350.75668402,26.9003032151,345.676218324,0.0,448.566543614,398.725816546,122.38649023,100.229171475,22.1573187556
 01/03  14:00:00,1401.36423338,27.8945211879,345.542767618,0.0,448.566543614,448.566543614,84.1517682007,62.0218877451,22.1298804556
 01/03  15:00:00,1396.23833747,27.9737500742,341.027813615,0.0,448.566543614,448.566543614,56.4977426407,41.1211474295,15.3765952111
 01/03  16:00:00,1389.34980458,27.36885592,334.959859545,0.0,448.566543614,448.566543614,52.9685372816,39.7929624951,13.1755747865
 01/03  17:00:00,1438.51606935,26.8113396431,327.345808189,0.0,448.566543614,448.566543614,64.0169302698,46.3762281503,17.6407021195
 01/03  18:00:00,1300.76351245,26.8113396431,259.577456187,0.0,348.885089477,398.725816546,119.172572868,108.217001925,10.9555709427
 01/03  19:00:00,1004.61492994,26.8113396431,160.672364434,0.0,249.203635341,299.044362409,176.953704765,168.2022844,8.75142036469
 01/03  20:00:00,916.905408275,26.8113396431,101.289620515,0.0,249.203635341,299.044362409,204.820106667,198.265868225,6.55423844214
 01/03  21:00:00,732.503904021,26.8113396431,72.14892273,0.0,149.522181205,249.203635341,328.375371174,319.637411008,8.73796016596
 01/03  22:00:00,689.264432966,26.8113396431,53.5215667959,0.0,149.522181205,249.203635341,368.151729555,365.959433548,2.19229600747
 01/03  23:00:00,349.356791828,0.0,0.0,0.0,49.8407270682,199.362908273,2.18974814685,0.0,2.18974814685
 01/03  24:00:00,299.992032723,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985656286,0.0,2.18985656286
 01/04  01:00:00,287.769836311,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965726102,0.0,2.18965726102
 01/04  02:00:00,287.769836354,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976927168,0.0,2.18976927168
 01/04  03:00:00,287.769836337,0.0,0.0,0.0,24.9203635341,199.362908273,4.35956259279,0.0,4.35956259279
 01/04  04:00:00,287.769836309,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979361329,0.0,2.18979361329
 01/04  05:00:00,299.992034141,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959388374,0.0,2.18959388374
 01/04  06:00:00,349.358212918,0.0,0.0,0.0,49.8407270682,199.362908273,2.1919493047,0.0,2.1919493047
 01/04  07:00:00,696.208514923,26.8113396431,194.547997505,0.0,49.8407270682,199.362908273,797.412045396,793.049345641,4.36269975498
 01/04  08:00:00,515.837591202,26.8113396431,0.0,0.0,149.522181205,199.362908273,1010.38974276,1003.82606722,6.56367554435
 01/04  09:00:00,1046.67736173,26.8113396431,0.0,0.0,448.566543614,448.566543614,566.636901425,551.25552657,15.381374855
 01/04  10:00:00,1009.88481412,26.8113396431,0.0,0.0,448.566543614,448.566543614,399.532539371,384.13208976,15.4004496113
 01/04  11:00:00,960.92714145,26.8333612413,0.0,0.0,448.566543614,448.566543614,298.500839113,280.894104455,17.6067346579
 01/04  12:00:00,961.595638026,27.5773239694,0.0,0.0,448.566543614,448.566543614,219.94290345,200.078046768,19.8648566819
 01/04  13:00:00,912.375164038,28.222292137,0.0,0.0,448.566543614,398.725816546,194.769824635,172.610324147,22.1595004874
 01/04  14:00:00,1037.98896114,28.6293405977,51.7339845036,0.0,448.566543614,448.566543614,138.120628954,115.988782363,22.1318465913
 01/04  15:00:00,962.103075038,28.1934724802,0.0,0.0,448.566543614,448.566543614,115.082341678,99.7063664063,15.3759752718
 01/04  16:00:00,961.332439952,27.4105642964,0.0,0.0,448.566543614,448.566543614,127.255734051,114.078868915,13.1768651354
 01/04  17:00:00,1018.29811653,26.8113396431,0.0,0.0,448.566543614,448.566543614,266.394004668,248.754689796,17.6393148719
 01/04  18:00:00,948.46221265,26.8113396431,0.0,0.0,348.885089477,398.725816546,560.170782302,549.215506801,10.9552755012
 01/04  19:00:00,749.316262439,26.8113396431,0.0,0.0,249.203635341,299.044362409,699.109754609,689.917438486,9.19231612241
 01/04  20:00:00,725.0667611,26.8113396431,0.0,0.0,249.203635341,299.044362409,771.286061066,765.170495356,6.11556570957
 01/04  21:00:00,575.993714716,26.8113396431,0.0,0.0,149.522181205,249.203635341,948.724441532,939.98643297,8.73800856175
 01/04  22:00:00,551.555463008,26.8113396431,0.0,0.0,149.522181205,249.203635341,799.551025487,797.358955973,2.1920695141
 01/04  23:00:00,349.356793329,0.0,0.0,0.0,49.8407270682,199.362908273,2.18987491735,0.0,2.18987491735
 01/04  24:00:00,299.992034157,0.0,0.0,0.0,24.9203635341,199.362908273,4.35939761474,0.0,4.35939761474
 01/05  01:00:00,287.769837683,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971598607,0.0,2.18971598607
 01/05  02:00:00,287.769837676,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983069781,0.0,2.18983069781
 01/05  03:00:00,302.29302755,0.725829179376,0.410463042725,0.0,24.9203635341,199.362908273,3.67455416605,1.4846696749,2.18988449115
 01/05  04:00:00,316.179808316,1.45165835875,1.06930728936,0.0,24.9203635341,199.362908273,5.62809729885,3.43834917416,2.18974812469
 01/05  05:00:00,335.219929386,1.81457294844,1.09316638067,0.0,24.9203635341,199.362908273,8.24472877305,6.05486437396,2.18986439909
 01/05  06:00:00,377.464218232,1.45165835875,0.810300399059,0.0,49.8407270682,199.362908273,8.08653363522,5.89418429438,2.19234934084
 01/05  07:00:00,690.058872828,26.8113396431,199.657286951,0.0,49.8407270682,199.362908273,537.411617521,533.048614312,4.36300320874
 01/05  08:00:00,518.327930214,26.8113396431,0.0,0.0,149.522181205,199.362908273,1676.33593412,1667.5915516,8.74438252383
 01/05  09:00:00,1048.19702681,26.8113396431,0.0,0.0,448.566543614,448.566543614,768.264673347,755.07657823,13.1880951169
 01/05  10:00:00,1010.90884796,26.8113396431,0.0,0.0,448.566543614,448.566543614,534.733756123,518.716833859,16.0169222641
 01/05  11:00:00,961.584783764,26.8151405777,0.0,0.0,448.566543614,448.566543614,406.975800268,389.983231905,16.9925683633
 01/05  12:00:00,961.536634672,26.9436665369,0.0,0.0,448.566543614,448.566543614,380.129912588,360.261140979,19.868771609
 01/05  13:00:00,911.950395286,27.2381571694,0.0,0.0,448.566543614,398.725816546,398.143876912,375.986163394,22.1577135183
 01/05  14:00:00,962.385597386,27.9779769323,0.0,0.0,448.566543614,448.566543614,349.789567605,325.444707975,24.3448596294
 01/05  15:00:00,962.131468269,27.7686943226,0.0,0.0,448.566543614,448.566543614,332.890882171,319.710254064,13.1806281066
 01/05  16:00:00,961.545169184,27.1507709778,0.0,0.0,448.566543614,448.566543614,356.248230277,343.068285591,13.1799446861
 01/05  17:00:00,1018.81134309,26.8113396431,0.0,0.0,448.566543614,448.566543614,454.383026437,434.539522129,19.8435043075
 01/05  18:00:00,949.038846509,26.8113396431,0.0,0.0,348.885089477,398.725816546,626.196659831,615.241083831,10.9555759997
 01/05  19:00:00,749.961141111,26.8113396431,0.0,0.0,249.203635341,299.044362409,712.523960344,703.771807178,8.75215316635
 01/05  20:00:00,725.936836975,26.8113396431,0.0,0.0,249.203635341,299.044362409,826.115889913,819.562103177,6.55378673641
 01/05  21:00:00,577.269695049,26.8113396431,0.0,0.0,149.522181205,249.203635341,985.122902225,978.563274877,6.55962734842
 01/05  22:00:00,554.271927077,26.8113396431,0.0,0.0,149.522181205,249.203635341,1082.47016356,1078.10580517,4.36435839615
 01/05  23:00:00,349.356794517,0.0,0.0,0.0,49.8407270682,199.362908273,2.18984118536,0.0,2.18984118536
 01/05  24:00:00,299.992035342,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979911608,0.0,2.18979911608
 01/06  01:00:00,307.553828961,1.08874376906,1.25688828874,0.0,24.9203635341,199.362908273,3.45469553874,1.2648384785,2.18985706024
 01/06  02:00:00,309.55600491,1.45165835875,0.976226250038,0.0,24.9203635341,199.362908273,4.62819897652,2.43847616703,2.18972280949
 01/06  03:00:00,317.33288055,1.81457294844,0.675345595374,0.0,24.9203635341,199.362908273,5.96378286082,3.77394102228,2.18984183853
 01/06  04:00:00,289.253413182,1.45165835875,0.0,0.0,24.9203635341,199.362908273,9.74236667936,7.55272165028,2.18964502908
 01/06  05:00:00,301.856062697,1.81457294844,0.0,0.0,24.9203635341,199.362908273,14.3113457614,12.1214565303,2.18988923113
 01/06  06:00:00,350.880262734,1.45165835875,0.0,0.0,49.8407270682,199.362908273,22.2003414808,17.8355247282,4.3648167526
 01/06  07:00:00,689.903777876,26.8113396431,202.340439843,0.0,49.8407270682,199.362908273,408.342811955,406.151234681,2.19157727413
 01/06  08:00:00,519.926685552,26.8113396431,0.0,0.0,149.522181205,199.362908273,1776.36836055,1767.62283437,8.74552618499
 01/06  09:00:00,1049.33895199,26.8113396431,0.0,0.0,448.566543614,448.566543614,786.817246446,771.430540827,15.386705619
 01/06  10:00:00,1010.92349882,26.8113396431,0.0,0.0,448.566543614,448.566543614,453.741545658,438.340325386,15.4012202724
 01/06  11:00:00,961.656787558,26.8119913935,0.0,0.0,448.566543614,448.566543614,402.444768466,387.037950939,15.4068175265
 01/06  12:00:00,961.410114148,27.0125650434,0.0,0.0,448.566543614,448.566543614,277.942931497,258.076086456,19.8668450404
 01/06  13:00:00,911.46541807,27.0454252413,0.0,0.0,448.566543614,398.725816546,256.99657256,232.620848805,24.3757237547
 01/06  14:00:00,960.968727434,26.8113396431,0.0,0.0,448.566543614,448.566543614,221.127225388,198.994946105,22.1322792837
 01/06  15:00:00,961.163134879,27.1634639993,0.0,0.0,448.566543614,448.566543614,132.187143286,119.001970737,13.1851725496
 01/06  16:00:00,960.995430034,27.0028540944,0.0,0.0,448.566543614,448.566543614,137.12372971,121.754512295,15.3692174148
 01/06  17:00:00,1018.28592524,26.8113396431,0.0,0.0,448.566543614,448.566543614,176.169088564,158.527361638,17.641726926
 01/06  18:00:00,948.259530303,26.8113396431,0.0,0.0,348.885089477,398.725816546,266.986949315,256.031141557,10.9558077575
 01/06  19:00:00,749.008787012,26.8113396431,0.0,0.0,249.203635341,299.044362409,365.403237525,356.650923787,8.75231373847
 01/06  20:00:00,724.529136334,26.8113396431,0.0,0.0,249.203635341,299.044362409,352.002234695,345.448684076,6.55355061933
 01/06  21:00:00,575.022093385,26.8113396431,0.0,0.0,149.522181205,249.203635341,383.318731498,376.759644607,6.55908689049
 01/06  22:00:00,550.60049589,26.8113396431,0.0,0.0,149.522181205,249.203635341,423.228037546,418.863519342,4.3645182044
 01/06  23:00:00,349.356795781,0.0,0.0,0.0,49.8407270682,199.362908273,2.18985814332,0.0,2.18985814332
 01/06  24:00:00,299.992036647,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966213657,0.0,2.18966213657
 01/07  01:00:00,237.92911305,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978259309,0.0,2.18978259309
 01/07  02:00:00,237.929113178,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990231999,0.0,2.18990231999
 01/07  03:00:00,237.929113133,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970912917,0.0,2.18970912917
 01/07  04:00:00,263.732400385,1.08874376906,3.09843110248,0.0,24.9203635341,149.522181205,8.2541928922,3.89449144785,4.35970144434
 01/07  05:00:00,289.491720907,1.81457294844,5.12705904351,0.0,24.9203635341,149.522181205,9.93641916368,7.74666305275,2.18975611093
 01/07  06:00:00,306.089110456,1.45165835875,4.11873446829,0.0,24.9203635341,149.522181205,9.05924021225,6.86694221881,2.19229799344
 01/07  07:00:00,703.708986821,26.8113396431,202.428908445,0.0,49.8407270682,199.362908273,633.40902641,629.045981713,4.36304469623
 01/07  08:00:00,415.92414908,26.8113396431,0.0,0.0,49.8407270682,199.362908273,584.62833625,580.259104405,4.36923184497
 01/07  09:00:00,647.790381314,26.8113396431,0.0,0.0,249.203635341,249.203635341,352.0615182,345.507008479,6.55450972142
 01/07  10:00:00,749.108720708,26.8113396431,79.0405621363,0.0,249.203635341,249.203635341,231.623889544,222.872953439,8.75093610441
 01/07  11:00:00,688.537008754,26.8125864849,54.8557930354,0.0,249.203635341,249.203635341,206.973097046,198.228445332,8.74465171386
 01/07  12:00:00,756.243530044,27.0790032867,107.286536408,0.0,249.203635341,249.203635341,202.68855835,193.929809891,8.75874845941
 01/07  13:00:00,842.557672095,28.0018732118,191.994526193,0.0,249.203635341,249.203635341,189.083811494,180.335111083,8.74870041148
 01/07  14:00:00,903.758619577,28.4394883864,252.419069375,0.0,249.203635341,249.203635341,168.131709086,159.386645601,8.74506348489
 01/07  15:00:00,650.55807903,27.4215979372,249.469537977,0.0,74.7610906023,174.442544739,210.834308444,204.28085624,6.55345220396
 01/07  16:00:00,631.497641563,26.8166694777,231.15720422,0.0,74.7610906023,174.442544739,233.426649834,229.053476134,4.37317369972
 01/07  17:00:00,660.761906369,26.8113396431,211.732370902,0.0,74.7610906023,174.442544739,290.426627924,283.87584338,6.55078454423
 01/07  18:00:00,586.265521706,26.8113396431,124.982948858,0.0,24.9203635341,149.522181205,419.926545566,417.734998122,2.19154744381
 01/07  19:00:00,347.929841525,0.0,0.0,0.0,24.9203635341,149.522181205,4.36299600062,0.0,4.36299600062
 01/07  20:00:00,323.485445461,0.0,0.0,0.0,24.9203635341,149.522181205,2.19136062547,0.0,2.19136062547
 01/07  21:00:00,323.485446275,0.0,0.0,0.0,24.9203635341,149.522181205,4.36253466304,0.0,4.36253466304
 01/07  22:00:00,299.041998234,0.0,0.0,0.0,24.9203635341,149.522181205,4.36604010594,0.0,4.36604010594
 01/07  23:00:00,274.595706659,0.0,0.0,0.0,24.9203635341,149.522181205,2.1898857809,0.0,2.1898857809
 01/07  24:00:00,250.151310908,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969276808,0.0,2.18969276808
 01/08  01:00:00,237.928639918,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900258422,0.0,2.18900258422
 01/08  02:00:00,250.925787279,0.362914589688,0.178308800021,0.0,24.9203635341,149.522181205,1.5798277575,1.5598277575,0.02
 01/08  03:00:00,273.881614757,1.45165835875,1.02107064072,0.0,24.9203635341,149.522181205,8.32058595813,6.13153734737,2.18904861076
 01/08  04:00:00,266.51059052,1.45165835875,1.19795532861,0.0,24.9203635341,149.522181205,9.31565974452,7.12682246902,2.1888372755
 01/08  05:00:00,285.836494315,1.81457294844,1.48729430795,0.0,24.9203635341,149.522181205,13.0652563621,10.8763726761,2.18888368596
 01/08  06:00:00,303.244748125,1.45165835875,1.29308774255,0.0,24.9203635341,149.522181205,13.9137287529,9.55057965948,4.36314909343
 01/08  07:00:00,359.148884766,1.81457294844,1.49904160386,0.0,24.9203635341,149.522181205,13.2412320684,13.2212320684,0.02
 01/08  08:00:00,345.846219766,1.45165835875,1.38772134516,0.0,24.9203635341,149.522181205,12.1202001782,9.93120848846,2.18899168976
 01/08  09:00:00,343.208038814,1.81457294844,1.82859851747,0.0,24.9203635341,149.522181205,11.5528695147,9.36383148706,2.18903802763
 01/08  10:00:00,289.194792404,1.45165835875,1.8357979229,0.0,24.9203635341,149.522181205,9.06447720402,6.87547763954,2.18899956447
 01/08  11:00:00,240.28167672,1.45165835875,1.82209949865,0.0,24.9203635341,149.522181205,9.53024003987,7.34136651544,2.18887352442
 01/08  12:00:00,226.021420081,0.725829179376,1.21535704674,0.0,24.9203635341,149.522181205,5.24915040077,3.05856405999,2.19058634078
 01/08  13:00:00,211.111984564,0.0,0.0,0.0,24.9203635341,149.522181205,2.19067404059,0.0,2.19067404059
 01/08  14:00:00,211.113406995,0.0,0.0,0.0,24.9203635341,149.522181205,4.36647264143,0.0,4.36647264143
 01/08  15:00:00,211.111984452,0.0,0.0,0.0,24.9203635341,149.522181205,4.36099726266,0.0,4.36099726266
 01/08  16:00:00,211.111035379,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/08  17:00:00,259.999826608,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899988118,0.0,2.18899988118
 01/08  18:00:00,347.928420172,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904631909,0.0,2.18904631909
 01/08  19:00:00,347.928420246,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883525984,0.0,2.18883525984
 01/08  20:00:00,323.484024653,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888196252,0.0,2.18888196252
 01/08  21:00:00,346.878951881,1.08874376906,2.78967590373,0.0,24.9203635341,149.522181205,6.24840677487,4.05939145389,2.18901532098
 01/08  22:00:00,322.421794235,1.08874376906,2.78841380028,0.0,24.9203635341,149.522181205,6.15936105009,3.96780246014,2.19155858995
 01/08  23:00:00,274.595233365,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899226354,0.0,2.18899226354
 01/08  24:00:00,250.150837861,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903871772,0.0,2.18903871772
 01/09  01:00:00,287.769842453,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979147278,0.0,2.18979147278
 01/09  02:00:00,287.769842554,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989229721,0.0,2.18989229721
 01/09  03:00:00,287.769842469,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972690995,0.0,2.18972690995
 01/09  04:00:00,287.769842536,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985175446,0.0,2.18985175446
 01/09  05:00:00,299.992040391,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966260931,0.0,2.18966260931
 01/09  06:00:00,349.358223164,0.0,0.0,0.0,49.8407270682,199.362908273,4.36436671954,0.0,4.36436671954
 01/09  07:00:00,753.8360049,26.8113396431,265.788371367,0.0,49.8407270682,199.362908273,628.385042745,624.022320577,4.36272216797
 01/09  08:00:00,959.386929068,26.8113396431,347.20190236,0.0,149.522181205,199.362908273,491.103912818,484.539997335,6.56391548284
 01/09  09:00:00,1512.49862079,26.8113396431,374.354554491,0.0,448.566543614,448.566543614,228.168645154,212.783575438,15.385069716
 01/09  10:00:00,1489.64010321,26.8113396431,387.560003173,0.0,448.566543614,448.566543614,192.863335302,177.460835369,15.4024999329
 01/09  11:00:00,1446.87522424,26.8113396431,391.76909424,0.0,448.566543614,448.566543614,163.483319401,145.873548169,17.6097712313
 01/09  12:00:00,1450.64044042,26.8113396431,394.558681233,0.0,448.566543614,448.566543614,124.234370527,104.367629666,19.8667408616
 01/09  13:00:00,1421.92450155,26.8113396431,414.558457562,0.0,448.566543614,398.725816546,127.144936923,104.984091641,22.1608452816
 01/09  14:00:00,1485.78521164,26.8113396431,428.530993899,0.0,448.566543614,448.566543614,86.1854347165,61.8368593568,24.3485753596
 01/09  15:00:00,1487.18618601,26.8113396431,429.363114001,0.0,448.566543614,448.566543614,42.590413067,29.4094065798,13.1810064872
 01/09  16:00:00,1482.19315055,26.8279633366,424.281557682,0.0,448.566543614,448.566543614,32.972119591,19.791422918,13.1806966731
 01/09  17:00:00,1513.63505524,26.8113396431,407.417929178,0.0,448.566543614,448.566543614,42.8333827379,22.986946387,19.8464363509
 01/09  18:00:00,1434.84263139,26.8113396431,390.961161208,0.0,348.885089477,398.725816546,62.5705701563,51.6137931062,10.9567770501
 01/09  19:00:00,1225.5538905,26.8113396431,382.19926946,0.0,249.203635341,299.044362409,107.283137455,98.531174811,8.75196264392
 01/09  20:00:00,1192.04091884,26.8113396431,374.261633353,0.0,249.203635341,299.044362409,113.170008133,106.615421422,6.55458671068
 01/09  21:00:00,1036.19051972,26.8113396431,368.733292648,0.0,149.522181205,249.203635341,159.347353315,152.788867516,6.55848579868
 01/09  22:00:00,1001.44923864,26.8113396431,360.138008969,0.0,149.522181205,249.203635341,180.286383346,175.92193376,4.36444958599
 01/09  23:00:00,349.356799208,0.0,0.0,0.0,49.8407270682,199.362908273,2.18965583172,0.0,2.18965583172
 01/09  24:00:00,299.992040069,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978096582,0.0,2.18978096582
 01/10  01:00:00,287.769843501,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990892253,0.0,2.18990892253
 01/10  02:00:00,287.769843438,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972159027,0.0,2.18972159027
 01/10  03:00:00,287.769843494,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984868425,0.0,2.18984868425
 01/10  04:00:00,287.769843552,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966139483,0.0,2.18966139483
 01/10  05:00:00,299.992041354,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978871304,0.0,2.18978871304
 01/10  06:00:00,349.358225033,0.0,0.0,0.0,49.8407270682,199.362908273,4.3644862122,0.0,4.3644862122
 01/10  07:00:00,818.410514268,26.8113396431,297.264256431,0.0,49.8407270682,199.362908273,385.988300855,383.79677146,2.19152939589
 01/10  08:00:00,755.498079331,26.8113396431,147.773881384,0.0,149.522181205,199.362908273,307.711962217,298.966797184,8.74516503389
 01/10  09:00:00,1258.95245953,26.8113396431,115.230839744,0.0,448.566543614,448.566543614,99.4577236604,84.0725981482,15.3851255121
 01/10  10:00:00,1191.07287598,26.8189065602,91.8963413697,0.0,448.566543614,448.566543614,81.5562962096,66.152432673,15.4038635367
 01/10  11:00:00,1128.09793395,27.5334809867,79.5950232002,0.0,448.566543614,448.566543614,80.5017105724,62.892754947,17.6089556254
 01/10  12:00:00,1118.10747212,28.9288359373,77.682116312,0.0,448.566543614,448.566543614,92.7313401531,72.9341471482,19.797193005
 01/10  13:00:00,1062.42536495,29.5639080423,78.336707407,0.0,448.566543614,398.725816546,118.324568917,96.0910679534,22.2335009631
 01/10  14:00:00,1103.13084253,30.3430101361,72.9513089889,0.0,448.566543614,448.566543614,83.2074436261,60.5417261584,22.6657174677
 01/10  15:00:00,1066.08818193,29.6621426523,44.4348524592,0.0,448.566543614,448.566543614,68.5213253777,53.6688154859,14.8525098918
 01/10  16:00:00,985.235840386,28.2934105472,5.74116420938,0.0,448.566543614,448.566543614,135.283872433,122.103155659,13.1807167739
 01/10  17:00:00,1009.95212338,26.9933939348,0.0,0.0,448.566543614,448.566543614,335.868511111,316.021751917,19.8467591936
 01/10  18:00:00,948.373025341,26.8113396431,0.0,0.0,348.885089477,398.725816546,545.471757489,534.514824041,10.9569334479
 01/10  19:00:00,749.202773272,26.8113396431,0.0,0.0,249.203635341,299.044362409,690.528891845,681.776767128,8.75212471743
 01/10  20:00:00,725.089214507,26.8113396431,0.0,0.0,249.203635341,299.044362409,877.184596537,870.629898061,6.55469847558
 01/10  21:00:00,575.682280073,26.8113396431,0.0,0.0,149.522181205,249.203635341,801.879779441,795.321078613,6.5587008282
 01/10  22:00:00,551.379342012,26.8113396431,0.0,0.0,149.522181205,249.203635341,796.56527234,792.200739983,4.36453235672
 01/10  23:00:00,349.356800294,0.0,0.0,0.0,49.8407270682,199.362908273,2.18969680853,0.0,2.18969680853
 01/10  24:00:00,299.992041209,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982414308,0.0,2.18982414308
 01/11  01:00:00,287.769844567,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963959375,0.0,2.18963959375
 01/11  02:00:00,287.769844512,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897690125,0.0,2.1897690125
 01/11  03:00:00,287.769844613,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989821107,0.0,2.18989821107
 01/11  04:00:00,287.769844599,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971278039,0.0,2.18971278039
 01/11  05:00:00,313.733212778,0.725829179376,0.0783828700063,0.0,24.9203635341,199.362908273,3.96099112261,1.77114893619,2.18984218642
 01/11  06:00:00,377.030121574,1.45165835875,0.317054292801,0.0,49.8407270682,199.362908273,8.14595872163,3.78135285369,4.36460586794
 01/11  07:00:00,689.028933151,26.8113396431,194.016395095,0.0,49.8407270682,199.362908273,401.424456828,399.232865623,2.19159120522
 01/11  08:00:00,515.99217771,26.8113396431,0.0,0.0,149.522181205,199.362908273,718.559949179,709.814462628,8.7454865515
 01/11  09:00:00,1046.61438081,26.8113396431,0.0,0.0,448.566543614,448.566543614,333.460287613,318.075212108,15.3850755051
 01/11  10:00:00,1087.51734137,26.8113396431,52.5547741714,0.0,448.566543614,448.566543614,148.486416029,133.083830517,15.4025855117
 01/11  11:00:00,1069.22188258,27.0200561458,47.4262704119,0.0,448.566543614,448.566543614,102.163135475,84.5529670076,17.6101684674
 01/11  12:00:00,1114.1233302,28.3501918054,83.5971637916,0.0,448.566543614,448.566543614,98.8027475829,78.9345458806,19.8682017023
 01/11  13:00:00,1115.43090816,29.124664939,122.902298429,0.0,448.566543614,398.725816546,113.9755289,91.8129312847,22.1625976158
 01/11  14:00:00,1202.94753562,29.9018572821,151.557854828,0.0,448.566543614,448.566543614,82.761337844,58.4100743715,24.3512634726
 01/11  15:00:00,1209.55818979,29.778545316,157.88798792,0.0,448.566543614,448.566543614,50.436188783,37.2539206234,13.1822681596
 01/11  16:00:00,1183.64963664,28.7794099095,136.782707273,0.0,448.566543614,448.566543614,48.0036512861,34.821499856,13.1821514301
 01/11  17:00:00,1161.73666392,27.274413749,82.4839412076,0.0,448.566543614,448.566543614,61.0821629715,41.2330984113,19.8490645602
 01/11  18:00:00,994.338105361,26.8113396431,17.6116534836,0.0,348.885089477,398.725816546,129.36023929,118.403557931,10.9566813587
 01/11  19:00:00,748.856660386,26.8113396431,0.0,0.0,249.203635341,299.044362409,294.377507427,285.624963709,8.75254371788
 01/11  20:00:00,724.370714927,26.8113396431,0.0,0.0,249.203635341,299.044362409,257.835577932,251.281005974,6.55457195778
 01/11  21:00:00,574.836473419,26.8113396431,0.0,0.0,149.522181205,249.203635341,252.686536918,246.128037147,6.5584997719
 01/11  22:00:00,550.418535324,26.8113396431,0.0,0.0,149.522181205,249.203635341,289.152170777,284.787599492,4.36457128502
 01/11  23:00:00,349.356801451,0.0,0.0,0.0,49.8407270682,199.362908273,2.18980091704,0.0,2.18980091704
 01/11  24:00:00,299.992042286,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977202942,0.0,2.18977202942
 01/12  01:00:00,287.769845622,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990394198,0.0,2.18990394198
 01/12  02:00:00,287.769845608,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972016542,0.0,2.18972016542
 01/12  03:00:00,287.769845672,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985157824,0.0,2.18985157824
 01/12  04:00:00,287.76984576,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966784991,0.0,2.18966784991
 01/12  05:00:00,299.992043585,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979946768,0.0,2.18979946768
 01/12  06:00:00,349.358227952,0.0,0.0,0.0,49.8407270682,199.362908273,4.36467896669,0.0,4.36467896669
 01/12  07:00:00,715.784489293,26.8113396431,201.732664234,0.0,49.8407270682,199.362908273,447.033206685,442.670367593,4.3628390925
 01/12  08:00:00,706.995954266,26.8113396431,105.698645146,0.0,149.522181205,199.362908273,340.54653882,333.981953131,6.56458568962
 01/12  09:00:00,1196.92029251,26.8113396431,66.6406574683,0.0,448.566543614,448.566543614,140.178550393,124.794160414,15.3843899782
 01/12  10:00:00,1213.07150136,26.8113396431,115.907977118,0.0,448.566543614,448.566543614,99.0748426693,83.6697228186,15.4051198507
 01/12  11:00:00,1242.53373988,27.3972146336,192.841239167,0.0,448.566543614,448.566543614,78.6498221133,61.0396194302,17.6102026831
 01/12  12:00:00,1317.9725173,29.0934270366,265.788660665,0.0,448.566543614,448.566543614,73.5649024249,53.6930740316,19.8718283933
 01/12  13:00:00,1285.29371061,29.9058693224,281.658408322,0.0,448.566543614,398.725816546,85.193815575,60.8162029238,24.3776126512
 01/12  14:00:00,1341.89450123,30.5565418537,287.509959653,0.0,448.566543614,448.566543614,47.1415952878,25.0030753372,22.1385199506
 01/12  15:00:00,1345.33147772,29.7755541071,291.442778492,0.0,448.566543614,448.566543614,25.3583422504,12.1733371895,13.1850050609
 01/12  16:00:00,1345.53342349,28.9840882259,292.396284486,0.0,448.566543614,448.566543614,27.0899509449,11.7164166231,15.3735343218
 01/12  17:00:00,1384.90282967,27.5916962846,284.68685035,0.0,448.566543614,448.566543614,34.0499640894,16.4075362918,17.6424277975
 01/12  18:00:00,1310.61339687,26.8113396431,273.163781027,0.0,348.885089477,398.725816546,52.1481401384,41.1907205152,10.9574196231
 01/12  19:00:00,1081.42517603,26.8113396431,243.853798303,0.0,249.203635341,299.044362409,101.355569617,92.6041023856,8.75146723099
 01/12  20:00:00,1007.89182064,26.8113396431,195.200582246,0.0,249.203635341,299.044362409,115.845971129,109.291652803,6.5543183259
 01/12  21:00:00,837.274334182,26.8113396431,174.394741328,0.0,149.522181205,249.203635341,157.436090171,148.696626681,8.73946348943
 01/12  22:00:00,775.81444269,26.8113396431,137.886128764,0.0,149.522181205,249.203635341,172.370890485,170.178509621,2.19238086391
 01/12  23:00:00,349.356802632,0.0,0.0,0.0,49.8407270682,199.362908273,2.18982044179,0.0,2.18982044179
 01/12  24:00:00,299.992043574,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963584069,0.0,2.18963584069
 01/13  01:00:00,287.769846736,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897694895,0.0,2.1897694895
 01/13  02:00:00,287.769846733,0.0,0.0,0.0,24.9203635341,199.362908273,4.35962341511,0.0,4.35962341511
 01/13  03:00:00,287.769846726,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985414881,0.0,2.18985414881
 01/13  04:00:00,287.769846702,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967211373,0.0,2.18967211373
 01/13  05:00:00,299.992044399,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980576544,0.0,2.18980576544
 01/13  06:00:00,349.358229561,0.0,0.0,0.0,49.8407270682,199.362908273,2.19221269693,0.0,2.19221269693
 01/13  07:00:00,745.687676885,26.8205429692,229.52593647,0.0,49.8407270682,199.362908273,396.543709858,392.180608933,4.36310092561
 01/13  08:00:00,725.994482833,26.8113396431,124.095054033,0.0,149.522181205,199.362908273,309.223815218,300.47875056,8.74506465772
 01/13  09:00:00,1224.02699418,26.8113396431,90.5814583868,0.0,448.566543614,448.566543614,109.644951885,96.453281697,13.1916701882
 01/13  10:00:00,1255.09570712,26.8113396431,157.295008976,0.0,448.566543614,448.566543614,74.8100118818,57.2066458701,17.6033660116
 01/13  11:00:00,1306.22302082,26.8166173282,256.519744025,0.0,448.566543614,448.566543614,53.05489234,37.6451739628,15.4097183772
 01/13  12:00:00,1341.48249576,28.1527539039,289.996106833,0.0,448.566543614,448.566543614,53.9627927067,34.0929487829,19.8698439239
 01/13  13:00:00,1319.97951962,29.0375597509,309.596090803,0.0,448.566543614,398.725816546,66.8333582266,42.4549311729,24.3784270536
 01/13  14:00:00,1393.90574426,30.1378474123,328.807850758,0.0,448.566543614,448.566543614,35.9049634238,13.7656647022,22.1392987216
 01/13  15:00:00,1408.63375271,30.3012374403,344.385840195,0.0,448.566543614,448.566543614,20.8474684952,5.46697312395,15.3804953712
 01/13  16:00:00,1415.70547216,29.6208405281,354.327555241,0.0,448.566543614,448.566543614,17.2728717465,4.09475350817,13.1781182383
 01/13  17:00:00,1459.61373827,28.1610883761,352.013308583,0.0,448.566543614,448.566543614,25.2048492925,6.20841675141,18.9964325411
 01/13  18:00:00,1381.01376334,26.8180521575,337.356844329,0.0,348.885089477,398.725816546,33.2358141831,21.4339979543,11.8018162288
 01/13  19:00:00,1162.13120772,26.8113396431,318.189702046,0.0,249.203635341,299.044362409,71.9548562715,63.2027989586,8.75205731289
 01/13  20:00:00,1132.05481387,26.8113396431,311.620124928,0.0,249.203635341,299.044362409,80.675864532,74.1221150448,6.55374948719
 01/13  21:00:00,996.386598718,26.8113396431,325.328167574,0.0,149.522181205,249.203635341,111.621924232,105.062099298,6.55982493349
 01/13  22:00:00,964.905116261,26.8113396431,318.827108571,0.0,149.522181205,249.203635341,130.493180719,126.128766862,4.36441385659
 01/13  23:00:00,349.356803612,0.0,0.0,0.0,49.8407270682,199.362908273,2.18971070542,0.0,2.18971070542
 01/13  24:00:00,299.992044446,0.0,0.0,0.0,24.9203635341,199.362908273,2.189844357,0.0,2.189844357
 01/14  01:00:00,237.929120521,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966500001,0.0,2.18966500001
 01/14  02:00:00,237.929120424,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980047032,0.0,2.18980047032
 01/14  03:00:00,237.929120506,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993568738,0.0,2.18993568738
 01/14  04:00:00,237.929120411,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975529835,0.0,2.18975529835
 01/14  05:00:00,250.151318274,0.0,0.0,0.0,24.9203635341,149.522181205,2.18989068018,0.0,2.18989068018
 01/14  06:00:00,274.597141105,0.0,0.0,0.0,24.9203635341,149.522181205,4.36459085253,0.0,4.36459085253
 01/14  07:00:00,837.566847631,26.8605640816,311.716846793,0.0,49.8407270682,199.362908273,266.515798833,264.324451339,2.19134749371
 01/14  08:00:00,739.808906847,26.8113396431,229.217355203,0.0,49.8407270682,199.362908273,255.158665928,248.614534231,6.5441316971
 01/14  09:00:00,900.89540792,26.8113396431,157.532614116,0.0,249.203635341,249.203635341,144.353614271,138.905185496,5.44842877491
 01/14  10:00:00,920.573802744,26.8113396431,213.308789344,0.0,249.203635341,249.203635341,123.825434734,113.965817281,9.85961745294
 01/14  11:00:00,954.15432399,26.9951677858,295.621548085,0.0,249.203635341,249.203635341,91.1158889093,84.5510638415,6.56482506772
 01/14  12:00:00,989.96659553,28.0853113679,330.628810872,0.0,249.203635341,249.203635341,89.8973727278,78.9531454303,10.9442272975
 01/14  13:00:00,1003.81339149,26.9556176385,346.630930206,0.0,249.203635341,249.203635341,78.0651740346,69.3162066281,8.74896740649
 01/14  14:00:00,1006.4763564,26.8113396431,351.179954926,0.0,249.203635341,249.203635341,92.9865574652,84.2410697245,8.74548774075
 01/14  15:00:00,755.008707397,26.8113396431,350.885984683,0.0,74.7610906023,174.442544739,158.620092071,152.822874246,5.79721782438
 01/14  16:00:00,743.95090084,26.8113396431,340.716817498,0.0,74.7610906023,174.442544739,175.602518467,170.474505209,5.12801325775
 01/14  17:00:00,786.231466232,26.8113396431,334.323171854,0.0,74.7610906023,174.442544739,195.326587555,188.775036806,6.55155074906
 01/14  18:00:00,793.004443585,26.8113396431,327.866229138,0.0,24.9203635341,149.522181205,252.553062629,250.361612027,2.19145060216
 01/14  19:00:00,347.929852087,0.0,0.0,0.0,24.9203635341,149.522181205,4.36297464395,0.0,4.36297464395
 01/14  20:00:00,323.485455832,0.0,0.0,0.0,24.9203635341,149.522181205,2.19130687267,0.0,2.19130687267
 01/14  21:00:00,323.485456794,0.0,0.0,0.0,24.9203635341,149.522181205,4.36289926048,0.0,4.36289926048
 01/14  22:00:00,299.042011511,0.0,0.0,0.0,24.9203635341,149.522181205,4.36606695999,0.0,4.36606695999
 01/14  23:00:00,274.595714058,0.0,0.0,0.0,24.9203635341,149.522181205,2.18989256103,0.0,2.18989256103
 01/14  24:00:00,250.151318356,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971223334,0.0,2.18971223334
 01/15  01:00:00,237.928645601,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902880949,0.0,2.18902880949
 01/15  02:00:00,237.928645512,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/15  03:00:00,237.928645493,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908861091,0.0,2.18908861091
 01/15  04:00:00,237.928645578,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888890876,0.0,2.1888890876
 01/15  05:00:00,250.150843453,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894925387,0.0,2.18894925387
 01/15  06:00:00,274.596666602,0.0,0.0,0.0,24.9203635341,149.522181205,4.36293430272,0.0,4.36293430272
 01/15  07:00:00,323.484030205,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883940012,0.0,2.18883940012
 01/15  08:00:00,313.753759105,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/15  09:00:00,296.666425834,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889980362,0.0,2.18889980362
 01/15  10:00:00,259.999832497,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896009612,0.0,2.18896009612
 01/15  11:00:00,211.111041353,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902028575,0.0,2.18902028575
 01/15  12:00:00,211.111992732,0.0,0.0,0.0,24.9203635341,149.522181205,2.19076027397,0.0,2.19076027397
 01/15  13:00:00,211.111993102,0.0,0.0,0.0,24.9203635341,149.522181205,4.36108074586,0.0,4.36108074586
 01/15  14:00:00,211.113420068,0.0,0.0,0.0,24.9203635341,149.522181205,2.19286039409,0.0,2.19286039409
 01/15  15:00:00,211.111993171,0.0,0.0,0.0,24.9203635341,149.522181205,4.36148142589,0.0,4.36148142589
 01/15  16:00:00,211.111041116,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898801545,0.0,2.18898801545
 01/15  17:00:00,259.999832257,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/15  18:00:00,347.928425707,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904921808,0.0,2.18904921808
 01/15  19:00:00,347.928425833,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884889871,0.0,2.18884889871
 01/15  20:00:00,323.484030275,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890930969,0.0,2.18890930969
 01/15  21:00:00,323.484030317,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896960449,0.0,2.18896960449
 01/15  22:00:00,299.041062194,0.0,0.0,0.0,24.9203635341,149.522181205,2.19125097108,0.0,2.19125097108
 01/15  23:00:00,274.59523898,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906200422,0.0,2.18906200422
 01/15  24:00:00,290.972501502,1.08874376906,2.3191061338,0.0,24.9203635341,149.522181205,6.81732356821,4.62846092404,2.18886264417
 01/16  01:00:00,276.728330676,1.45165835875,2.13365145088,0.0,24.9203635341,149.522181205,10.4368722377,8.2478657461,2.18900649161
 01/16  02:00:00,274.741908159,1.81457294844,2.61034672366,0.0,24.9203635341,149.522181205,14.2425807292,12.0535287108,2.18905201837
 01/16  03:00:00,266.792347396,1.45165835875,1.54501438517,0.0,24.9203635341,149.522181205,15.3317753365,13.1427276219,2.18904771457
 01/16  04:00:00,273.695343403,1.81457294844,1.64143069362,0.0,24.9203635341,149.522181205,20.3428339649,18.1537885845,2.18904538037
 01/16  05:00:00,278.172603323,1.45165835875,0.760612537319,0.0,24.9203635341,149.522181205,19.7386680436,17.5495998045,2.18906823909
 01/16  06:00:00,307.091399631,1.81457294844,0.990804694402,0.0,24.9203635341,149.522181205,24.1302074671,21.9385840386,2.19162342844
 01/16  07:00:00,341.970939491,1.45165835875,0.261230333024,0.0,24.9203635341,149.522181205,33.0926242715,30.9036179931,2.18900627842
 01/16  08:00:00,338.314346731,1.81457294844,0.184971306188,0.0,24.9203635341,149.522181205,33.6217197285,31.432650701,2.18906902748
 01/16  09:00:00,313.545956358,1.45165835875,0.172128875768,0.0,24.9203635341,149.522181205,18.2585441564,16.0695435351,2.1890006213
 01/16  10:00:00,295.270484661,1.81457294844,1.19010941862,0.0,24.9203635341,149.522181205,11.3034577668,9.11439543699,2.18906232976
 01/16  11:00:00,242.813131509,1.45165835875,1.61322938707,0.0,24.9203635341,149.522181205,7.96655917336,5.77749962041,2.18905955295
 01/16  12:00:00,260.606292896,1.81457294844,3.31553379141,0.0,24.9203635341,149.522181205,8.73127819399,6.54057633436,2.19070185963
 01/16  13:00:00,250.623260101,1.08874376906,2.50276069499,0.0,24.9203635341,149.522181205,6.0388050762,3.84799978222,2.19080529398
 01/16  14:00:00,347.130988086,9.99311172345,87.7538184766,0.0,24.9203635341,149.522181205,7.09211337135,2.7256845492,4.36642882216
 01/16  15:00:00,211.111993598,0.0,0.0,0.0,24.9203635341,149.522181205,2.1906355148,0.0,2.1906355148
 01/16  16:00:00,211.111041961,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890889972,0.0,2.18890889972
 01/16  17:00:00,259.999833192,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889708201,0.0,2.1889708201
 01/16  18:00:00,393.236105787,1.08874376906,6.70297583903,0.0,24.9203635341,149.522181205,4.96751958253,2.77843401725,2.18908556528
 01/16  19:00:00,392.24593155,1.08874376906,5.73689048855,0.0,24.9203635341,149.522181205,5.88443737672,3.69534299486,2.18909438185
 01/16  20:00:00,396.13568397,1.81457294844,8.38383638109,0.0,24.9203635341,149.522181205,9.44571990191,7.2566494751,2.1890704268
 01/16  21:00:00,376.15275605,1.45165835875,5.87821254704,0.0,24.9203635341,149.522181205,8.59191085685,6.40286507011,2.18904578674
 01/16  22:00:00,365.929954249,1.81457294844,6.42139688355,0.0,24.9203635341,149.522181205,11.2074146796,9.01580447887,2.19161020076
 01/16  23:00:00,318.218826049,1.45165835875,4.68860135821,0.0,24.9203635341,149.522181205,9.87257001086,7.68351695106,2.1890530598
 01/16  24:00:00,297.480860481,1.81457294844,4.76760043727,0.0,24.9203635341,149.522181205,13.3240188848,11.1349897289,2.18902915586
 01/17  01:00:00,328.591449321,1.45165835875,3.58921862741,0.0,24.9203635341,199.362908273,11.138589014,8.94890329134,2.18968572264
 01/17  02:00:00,330.928092906,1.81457294844,3.6705109954,0.0,24.9203635341,199.362908273,15.8770181533,13.6871111388,2.18990701446
 01/17  03:00:00,319.508326651,1.45165835875,2.60692384915,0.0,24.9203635341,199.362908273,14.2324902455,12.0426008644,2.1898893811
 01/17  04:00:00,325.605283102,1.81457294844,2.61216950047,0.0,24.9203635341,199.362908273,19.8651784968,17.6753874764,2.18979102044
 01/17  05:00:00,328.917367092,1.45165835875,1.64626479589,0.0,24.9203635341,199.362908273,18.2287111655,16.0387781428,2.18993302264
 01/17  06:00:00,384.692023061,1.81457294844,1.26761227615,0.0,49.8407270682,199.362908273,27.4767653858,23.1118154318,4.36494995398
 01/17  07:00:00,721.48351442,26.8113396431,203.645421124,0.0,49.8407270682,199.362908273,858.731374469,856.539749733,2.19162473594
