Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/17  08:00:00,515.666047143,26.8113396431,0.0,0.0,149.522181205,199.362908273,775.483685727,766.737441627,8.74624409927
 01/17  09:00:00,1160.42676508,26.8113396431,56.3947980526,0.0,448.566543614,448.566543614,253.01167269,237.62238066,15.3892920296
 01/17  10:00:00,1201.18492168,26.8190880151,103.871694406,0.0,448.566543614,448.566543614,143.602759269,128.198349966,15.4044093028
 01/17  11:00:00,1302.68179424,28.0139278796,241.742773869,0.0,448.566543614,448.566543614,115.991874357,98.3785274406,17.6133469168
 01/17  12:00:00,1357.3409079,29.3015657026,293.248301479,0.0,448.566543614,448.566543614,104.275092923,84.4033214651,19.8717714583
 01/17  13:00:00,1318.26699238,29.9947060429,303.433058957,0.0,448.566543614,398.725816546,123.46164636,99.0798082125,24.3818381472
 01/17  14:00:00,1362.36060456,30.382047485,296.992910802,0.0,448.566543614,448.566543614,65.8131176986,43.672363005,22.1407546936
 01/17  15:00:00,1364.55008867,29.0461532716,300.545838315,0.0,448.566543614,448.566543614,35.4685256734,22.2822702821,13.1862553912
 01/17  16:00:00,1363.56231663,27.5902375436,301.015384456,0.0,448.566543614,448.566543614,36.5832942425,21.2098787257,15.3734155168
 01/17  17:00:00,1407.15748709,27.0149310505,296.591169677,0.0,448.566543614,448.566543614,42.7957919718,25.1502424239,17.6455495479
 01/17  18:00:00,1283.0868663,26.8113396431,235.705271176,0.0,348.885089477,398.725816546,88.9267328124,77.9695326568,10.9572001556
 01/17  19:00:00,1031.79778445,26.8113396431,183.502513002,0.0,249.203635341,299.044362409,142.799533093,134.046549436,8.75298365665
 01/17  20:00:00,984.282312574,26.8113396431,160.037621445,0.0,249.203635341,299.044362409,152.309316754,145.753839541,6.55547721291
 01/17  21:00:00,795.094818813,26.8113396431,120.602536107,0.0,149.522181205,249.203635341,199.052874854,190.313718376,8.73915647784
 01/17  22:00:00,745.292496539,26.8113396431,99.7779606263,0.0,149.522181205,249.203635341,208.52253571,206.330236331,2.19229937878
 01/17  23:00:00,349.356807219,0.0,0.0,0.0,49.8407270682,199.362908273,4.35963093203,0.0,4.35963093203
 01/17  24:00:00,299.992048025,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986744393,0.0,2.18986744393
 01/18  01:00:00,287.769850928,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969371667,0.0,2.18969371667
 01/18  02:00:00,287.769850808,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983594167,0.0,2.18983594167
 01/18  03:00:00,287.769850851,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966106466,0.0,2.18966106466
 01/18  04:00:00,287.769850722,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980343723,0.0,2.18980343723
 01/18  05:00:00,299.992048601,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994549646,0.0,2.18994549646
 01/18  06:00:00,349.358236702,0.0,0.0,0.0,49.8407270682,199.362908273,4.36459186151,0.0,4.36459186151
 01/18  07:00:00,810.655171791,26.8113396431,302.291572794,0.0,49.8407270682,199.362908273,266.791651639,264.60011069,2.19154094889
 01/18  08:00:00,957.508566948,26.8113396431,356.611917751,0.0,149.522181205,199.362908273,229.689998813,220.943785988,8.7462128244
 01/18  09:00:00,1510.88904448,26.8113396431,372.715270522,0.0,448.566543614,448.566543614,65.8513813943,50.4631122494,15.3882691449
 01/18  10:00:00,1492.91834957,26.8113396431,388.360871334,0.0,448.566543614,448.566543614,44.8893681591,29.4852477776,15.4041203815
 01/18  11:00:00,1468.79966113,26.8113396431,410.587804227,0.0,448.566543614,448.566543614,39.221638885,21.6113538086,17.6102850764
 01/18  12:00:00,1499.9624504,26.8113396431,440.423989602,0.0,448.566543614,448.566543614,40.6099599407,20.7401201922,19.8698397484
 01/18  13:00:00,1458.21314551,26.8113396431,448.234712051,0.0,448.566543614,398.725816546,54.9377909857,32.7714144567,22.166376529
 01/18  14:00:00,1514.36881894,26.8148765511,454.58729652,0.0,448.566543614,448.566543614,29.5388092946,5.18545111344,24.3533581812
 01/18  15:00:00,1526.01655542,26.8245267141,465.009637672,0.0,448.566543614,448.566543614,15.3561754754,2.17099567256,13.1851798028
 01/18  16:00:00,1533.76919148,26.8113396431,472.206897265,0.0,448.566543614,448.566543614,17.2211658604,1.84562734587,15.3755385145
 01/18  17:00:00,1574.64762781,26.8113396431,464.555643526,0.0,448.566543614,448.566543614,18.7690482434,1.12469345761,17.6443547858
 01/18  18:00:00,1488.2106465,26.8113396431,448.807127788,0.0,348.885089477,398.725816546,24.5800946939,13.6228621069,10.957232587
 01/18  19:00:00,1285.13990447,26.8113396431,438.047618057,0.0,249.203635341,299.044362409,52.9734122085,44.221010484,8.75240172446
 01/18  20:00:00,1214.15671274,26.8113396431,394.986143191,0.0,249.203635341,299.044362409,63.3836649646,56.8286143053,6.55505065928
 01/18  21:00:00,1014.34736648,26.8113396431,347.354443368,0.0,149.522181205,249.203635341,104.250882232,95.5112565475,8.73962568445
 01/18  22:00:00,965.986059079,26.8113396431,322.99814384,0.0,149.522181205,249.203635341,126.454874145,124.262711511,2.19216263402
 01/18  23:00:00,349.356807965,0.0,0.0,0.0,49.8407270682,199.362908273,2.18995716505,0.0,2.18995716505
 01/18  24:00:00,299.992048742,0.0,0.0,0.0,24.9203635341,199.362908273,4.35964073528,0.0,4.35964073528
 01/19  01:00:00,287.769851634,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987767368,0.0,2.18987767368
 01/19  02:00:00,287.769851587,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970400252,0.0,2.18970400252
 01/19  03:00:00,287.769851484,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984770726,0.0,2.18984770726
 01/19  04:00:00,287.769851519,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967406785,0.0,2.18967406785
 01/19  05:00:00,299.992049211,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898178931,0.0,2.1898178931
 01/19  06:00:00,349.358237822,0.0,0.0,0.0,49.8407270682,199.362908273,4.36434432762,0.0,4.36434432762
 01/19  07:00:00,797.823474223,26.954384879,271.51573391,0.0,49.8407270682,199.362908273,377.63692582,375.445506868,2.19141895186
 01/19  08:00:00,685.770501091,26.8113396431,84.2973058956,0.0,149.522181205,199.362908273,315.295532443,306.549762891,8.74576955183
 01/19  09:00:00,1200.93321943,26.8113396431,70.4384758467,0.0,448.566543614,448.566543614,92.9425312705,77.5536737325,15.388857538
 01/19  10:00:00,1274.83105426,27.0782047532,176.336608631,0.0,448.566543614,448.566543614,59.1193054777,43.7157047446,15.4036007331
 01/19  11:00:00,1302.71266364,28.5844139165,251.02812534,0.0,448.566543614,448.566543614,48.5448974013,33.1320133728,15.4128840285
 01/19  12:00:00,1313.46967758,30.0692400875,259.921447393,0.0,448.566543614,448.566543614,49.3417122383,28.5475565099,20.7941557285
 01/19  13:00:00,1272.26975531,30.7319757855,267.582958393,0.0,448.566543614,398.725816546,57.5502635259,34.0892087373,23.4610547885
 01/19  14:00:00,1324.66734596,31.4034296634,269.313918472,0.0,448.566543614,448.566543614,33.5977025296,9.24442688221,24.3532756474
 01/19  15:00:00,1324.40563473,31.2160218515,269.04610658,0.0,448.566543614,448.566543614,15.4106227523,2.22564402495,13.1849787273
 01/19  16:00:00,1323.94744215,30.077237351,269.586097616,0.0,448.566543614,448.566543614,17.0712951278,1.69527468187,15.3760204459
 01/19  17:00:00,1367.00844911,28.4235724299,265.582640176,0.0,448.566543614,448.566543614,23.4823413804,5.83598091009,17.6463604703
 01/19  18:00:00,1275.06887764,26.8601798641,245.917294893,0.0,348.885089477,398.725816546,34.6934661362,23.7362774393,10.957188697
 01/19  19:00:00,997.41767211,26.8113396431,160.067129484,0.0,249.203635341,299.044362409,89.1593238796,80.406935751,8.7523881286
 01/19  20:00:00,911.798614904,26.8113396431,99.4496082088,0.0,249.203635341,299.044362409,112.811898996,106.256861665,6.55503733148
 01/19  21:00:00,717.922840057,26.8113396431,61.5383718346,0.0,149.522181205,249.203635341,162.69477021,153.955135434,8.73963477599
 01/19  22:00:00,630.251984597,26.8113396431,20.9692728626,0.0,149.522181205,249.203635341,188.487299613,186.295137618,2.19216199441
 01/19  23:00:00,349.356808654,0.0,0.0,0.0,49.8407270682,199.362908273,2.18995603887,0.0,2.18995603887
 01/19  24:00:00,299.992049436,0.0,0.0,0.0,24.9203635341,199.362908273,4.35964226771,0.0,4.35964226771
 01/20  01:00:00,287.769852283,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898803376,0.0,2.1898803376
 01/20  02:00:00,287.769852236,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970779914,0.0,2.18970779914
 01/20  03:00:00,287.769852133,0.0,0.0,0.0,24.9203635341,199.362908273,2.189852864,0.0,2.189852864
 01/20  04:00:00,287.769852164,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968035589,0.0,2.18968035589
 01/20  05:00:00,299.992049861,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982553237,0.0,2.18982553237
 01/20  06:00:00,349.358238859,0.0,0.0,0.0,49.8407270682,199.362908273,4.36436732538,0.0,4.36436732538
 01/20  07:00:00,721.681837739,27.1875966258,206.286312897,0.0,49.8407270682,199.362908273,414.205691634,412.014259866,2.19143176868
 01/20  08:00:00,592.28312595,26.8113396431,56.7822336366,0.0,149.522181205,199.362908273,399.517757517,390.771890372,8.74586714424
 01/20  09:00:00,1183.68568395,26.8113396431,50.5566633547,0.0,448.566543614,448.566543614,148.904109672,133.515607722,15.3885019497
 01/20  10:00:00,1242.19907316,26.963864919,144.036893678,0.0,448.566543614,448.566543614,66.4731455987,51.0654297952,15.4077158035
 01/20  11:00:00,1318.10268412,28.5960186886,266.378361651,0.0,448.566543614,448.566543614,51.1591023628,33.7915599638,17.367542399
 01/20  12:00:00,1340.57620923,30.0308318514,286.993793426,0.0,448.566543614,448.566543614,48.640888326,28.5248780736,20.1160102524
 01/20  13:00:00,1297.85282515,30.8258649001,292.815638488,0.0,448.566543614,398.725816546,59.4108742514,37.2437536609,22.1671205905
 01/20  14:00:00,1356.81334218,31.5017918284,300.832633731,0.0,448.566543614,448.566543614,33.524618844,9.16988815883,24.3547306851
 01/20  15:00:00,1356.67902646,31.0739584452,300.948852196,0.0,448.566543614,448.566543614,16.145469024,2.95970416655,13.1857648575
 01/20  16:00:00,1348.67407573,29.9129289481,294.344094073,0.0,448.566543614,448.566543614,20.411865445,5.03684698674,15.3750184582
 01/20  17:00:00,1393.32448732,28.6997156746,291.689894343,0.0,448.566543614,448.566543614,28.3707064319,10.7251202016,17.6455862302
 01/20  18:00:00,1287.34504789,26.853257343,248.648901294,0.0,348.885089477,398.725816546,41.4942081346,30.5354806563,10.9587274783
 01/20  19:00:00,1017.50276664,26.8113396431,167.757865109,0.0,249.203635341,299.044362409,96.9438193497,88.1908156289,8.75300372082
 01/20  20:00:00,1018.56531957,26.8113396431,195.235119757,0.0,249.203635341,299.044362409,104.138686468,97.5831832056,6.5555032629
 01/20  21:00:00,888.608728127,26.8113396431,224.912326572,0.0,149.522181205,249.203635341,138.027036572,129.287768781,8.73926779107
 01/20  22:00:00,833.806008912,26.8113396431,195.041686692,0.0,149.522181205,249.203635341,149.331881197,147.13956259,2.19231860728
 01/20  23:00:00,349.356809308,0.0,0.0,0.0,49.8407270682,199.362908273,4.3596689124,0.0,4.3596689124
 01/20  24:00:00,299.992050125,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989256886,0.0,2.18989256886
 01/21  01:00:00,237.929125788,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972203677,0.0,2.18972203677
 01/21  02:00:00,237.929125695,0.0,0.0,0.0,24.9203635341,149.522181205,2.18986830977,0.0,2.18986830977
 01/21  03:00:00,237.9291257,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969684182,0.0,2.18969684182
 01/21  04:00:00,237.929125612,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984323143,0.0,2.18984323143
 01/21  05:00:00,250.151323491,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967178145,0.0,2.18967178145
 01/21  06:00:00,274.597149271,0.0,0.0,0.0,24.9203635341,149.522181205,4.36470341793,0.0,4.36470341793
 01/21  07:00:00,788.047953177,27.0246296874,271.198567027,0.0,49.8407270682,199.362908273,331.264263776,329.07266317,2.19160060615
 01/21  08:00:00,670.825292154,26.8113396431,176.463204778,0.0,49.8407270682,199.362908273,296.972965505,292.603585335,4.36938016979
 01/21  09:00:00,952.748590811,26.8113396431,206.233681415,0.0,249.203635341,249.203635341,139.990116185,133.434701614,6.55541457061
 01/21  10:00:00,1006.50029184,26.8250477796,295.595174332,0.0,249.203635341,249.203635341,110.18087555,99.2442646057,10.9366109442
 01/21  11:00:00,983.681370475,28.0014203424,322.030530614,0.0,249.203635341,249.203635341,92.5532629767,85.988424812,6.56483816466
 01/21  12:00:00,1002.2755182,29.6291187038,339.70555834,0.0,249.203635341,249.203635341,96.3328832465,85.3882862764,10.9445969701
 01/21  13:00:00,1020.53531539,30.5569721455,357.474918653,0.0,249.203635341,249.203635341,81.6417620494,72.8912952983,8.75046675113
 01/21  14:00:00,1036.29030333,30.4027500771,374.397479449,0.0,249.203635341,249.203635341,54.1090460475,45.3629809381,8.74606510935
 01/21  15:00:00,800.682463574,28.9924130111,390.816420959,0.0,74.7610906023,174.442544739,67.6351313831,61.0816483618,6.55348302131
 01/21  16:00:00,798.73111131,26.9030388684,392.59161279,0.0,74.7610906023,174.442544739,101.161383425,96.7880928914,4.37329053314
 01/21  17:00:00,827.369778815,26.8113396431,373.754284857,0.0,74.7610906023,174.442544739,112.131117243,105.579944978,6.55117226523
 01/21  18:00:00,811.233524956,26.8113396431,353.439841467,0.0,24.9203635341,149.522181205,176.259911074,174.06826697,2.19164410391
 01/21  19:00:00,347.929859127,0.0,0.0,0.0,24.9203635341,149.522181205,4.36326343862,0.0,4.36326343862
 01/21  20:00:00,323.485463209,0.0,0.0,0.0,24.9203635341,149.522181205,2.19153023483,0.0,2.19153023483
 01/21  21:00:00,323.485463693,0.0,0.0,0.0,24.9203635341,149.522181205,4.36294668588,0.0,4.36294668588
 01/21  22:00:00,299.042021304,0.0,0.0,0.0,24.9203635341,149.522181205,4.36660940128,0.0,4.36660940128
 01/21  23:00:00,274.595719078,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983974191,0.0,2.18983974191
 01/21  24:00:00,250.151323525,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966833324,0.0,2.18966833324
 01/22  01:00:00,237.928649567,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904593021,0.0,2.18904593021
 01/22  02:00:00,237.92864955,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871598579,0.0,2.18871598579
 01/22  03:00:00,237.928649376,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892411692,0.0,2.18892411692
 01/22  04:00:00,237.928649353,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/22  05:00:00,250.1508472,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899375481,0.0,2.18899375481
 01/22  06:00:00,274.596673503,0.0,0.0,0.0,24.9203635341,149.522181205,4.36274187644,0.0,4.36274187644
 01/22  07:00:00,323.48403412,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891154739,0.0,2.18891154739
 01/22  08:00:00,305.210096331,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911224243,0.0,2.18911224243
 01/22  09:00:00,296.666429541,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/22  10:00:00,259.999836181,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905083599,0.0,2.18905083599
 01/22  11:00:00,211.111045121,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885946491,0.0,2.18885946491
 01/22  12:00:00,211.111998881,0.0,0.0,0.0,24.9203635341,149.522181205,4.36127294562,0.0,4.36127294562
 01/22  13:00:00,250.050565083,1.78087359088,29.6374157737,0.0,24.9203635341,149.522181205,2.19080533763,0.0,2.19080533763
 01/22  14:00:00,663.414806551,18.8657387675,342.913457963,0.0,24.9203635341,149.522181205,4.36677734108,0.0,4.36677734108
 01/22  15:00:00,607.14564275,16.819337068,300.624157171,0.0,24.9203635341,149.522181205,2.19077169172,0.0,2.19077169172
 01/22  16:00:00,641.319841217,16.9667897159,341.215773953,0.0,24.9203635341,149.522181205,2.18906668787,0.0,2.18906668787
 01/22  17:00:00,259.999836301,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896156494,0.0,2.18896156494
 01/22  18:00:00,339.384762974,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903118248,0.0,2.18903118248
 01/22  19:00:00,347.928429606,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/22  20:00:00,323.484033994,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910073474,0.0,2.18910073474
 01/22  21:00:00,323.484034081,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890946099,0.0,2.18890946099
 01/22  22:00:00,299.041069358,0.0,0.0,0.0,24.9203635341,149.522181205,4.36300578776,0.0,4.36300578776
 01/22  23:00:00,274.595242871,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908830634,0.0,2.18908830634
 01/22  24:00:00,250.150847144,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889700196,0.0,2.18889700196
 01/23  01:00:00,287.769853847,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985223084,0.0,2.18985223084
 01/23  02:00:00,287.769853879,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896825849,0.0,2.1896825849
 01/23  03:00:00,287.769853742,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983123527,0.0,2.18983123527
 01/23  04:00:00,287.769853825,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893707345,0.0,2.1893707345
 01/23  05:00:00,299.992051491,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981020233,0.0,2.18981020233
 01/23  06:00:00,349.358241499,0.0,0.0,0.0,49.8407270682,199.362908273,4.36417177887,0.0,4.36417177887
 01/23  07:00:00,951.650858011,27.1923041579,426.546645603,0.0,49.8407270682,199.362908273,129.412378991,127.22094946,2.19142953123
 01/23  08:00:00,1008.99916973,26.8113396431,407.183441148,0.0,149.522181205,199.362908273,129.380520957,120.634544673,8.7459762842
 01/23  09:00:00,1564.3323707,26.9738026162,421.078321675,0.0,448.566543614,448.566543614,30.3046653618,14.9166716186,15.3879937432
 01/23  10:00:00,1563.41904611,28.6132543169,452.56734818,0.0,448.566543614,448.566543614,18.8330681572,3.42834788553,15.4047202717
 01/23  11:00:00,1540.09566519,30.3000598499,475.06547379,0.0,448.566543614,448.566543614,19.0275572084,1.41617656726,17.6113806411
 01/23  12:00:00,1542.65806078,32.1601825155,475.841688002,0.0,448.566543614,448.566543614,20.6393111419,0.767515180984,19.871795961
 01/23  13:00:00,1490.10617752,32.7443687074,472.523978493,0.0,448.566543614,398.725816546,24.0837997645,0.867083188126,23.2167165764
 01/23  14:00:00,1540.42345297,33.1588502849,472.8334591,0.0,448.566543614,448.566543614,23.309775872,0.0,23.309775872
 01/23  15:00:00,1543.0449122,32.6337561995,475.688973455,0.0,448.566543614,448.566543614,13.1873802735,0.0,13.1873802735
 01/23  16:00:00,1542.78066188,31.3345786554,476.513981125,0.0,448.566543614,448.566543614,15.3730819378,0.0,15.3730819378
 01/23  17:00:00,1595.43281886,29.848431595,481.751391687,0.0,448.566543614,448.566543614,17.6457211649,0.0,17.6457211649
 01/23  18:00:00,1520.66033036,27.554830239,479.418342057,0.0,348.885089477,398.725816546,10.9572597636,0.0,10.9572597636
 01/23  19:00:00,1329.90109806,26.8294122812,480.226639468,0.0,249.203635341,299.044362409,11.840670959,0.904756356309,10.9359146027
 01/23  20:00:00,1309.08796088,26.8113396431,484.574093138,0.0,249.203635341,299.044362409,10.8312894544,4.27746960464,6.55381984979
 01/23  21:00:00,1151.12257059,26.8113396431,476.94222244,0.0,149.522181205,249.203635341,34.1472809966,27.5871956333,6.56008536328
 01/23  22:00:00,1115.63543969,26.8113396431,467.058857432,0.0,149.522181205,249.203635341,42.6282319296,38.2637065555,4.36452537408
 01/23  23:00:00,349.356810763,0.0,0.0,0.0,49.8407270682,199.362908273,2.18976548645,0.0,2.18976548645
 01/23  24:00:00,299.992051631,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991402768,0.0,2.18991402768
 01/24  01:00:00,287.769854248,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974582765,0.0,2.18974582765
 01/24  02:00:00,287.769854226,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989528651,0.0,2.18989528651
 01/24  03:00:00,287.769854243,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897265057,0.0,2.1897265057
 01/24  04:00:00,287.76985423,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987605782,0.0,2.18987605782
 01/24  05:00:00,299.99205211,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970729324,0.0,2.18970729324
 01/24  06:00:00,349.35824236,0.0,0.0,0.0,49.8407270682,199.362908273,4.36445264377,0.0,4.36445264377
 01/24  07:00:00,997.853794324,28.7208403558,469.861151169,0.0,49.8407270682,199.362908273,41.8773302468,39.6857947518,2.19153549498
 01/24  08:00:00,1082.00398862,26.8113396431,475.995210865,0.0,149.522181205,199.362908273,61.2803320646,52.5343973353,8.74593472928
 01/24  09:00:00,1613.82517093,26.8113396431,468.663191099,0.0,448.566543614,448.566543614,20.3207186043,4.93311817235,15.387600432
 01/24  10:00:00,1571.16485131,26.8113396431,461.114316635,0.0,448.566543614,448.566543614,17.1866395339,1.78009362194,15.406545912
 01/24  11:00:00,1518.32676634,26.8113396431,456.838498437,0.0,448.566543614,448.566543614,18.9682886572,1.35682978711,17.6114588701
 01/24  12:00:00,1504.99949677,26.8928916427,443.631296025,0.0,448.566543614,448.566543614,21.5238784808,1.64670007749,19.8771784033
 01/24  13:00:00,1452.63787964,26.8113396431,441.265036781,0.0,448.566543614,398.725816546,31.3397154952,6.95588780316,24.383827692
 01/24  14:00:00,1493.15975312,27.301126437,432.473788583,0.0,448.566543614,448.566543614,24.1958744146,2.05315628991,22.1427181247
 01/24  15:00:00,1458.28558667,27.7200063905,398.610937667,0.0,448.566543614,448.566543614,25.698004277,10.3152969562,15.3827073209
 01/24  16:00:00,1422.98856524,27.9565139334,364.145926979,0.0,448.566543614,448.566543614,30.8267682692,17.6461489758,13.1806192933
 01/24  17:00:00,1463.32333306,28.1774698978,355.650523407,0.0,448.566543614,448.566543614,36.7290686096,16.8770492993,19.8520193103
 01/24  18:00:00,1383.45256647,26.8113396431,347.855070993,0.0,348.885089477,398.725816546,45.519418737,34.5619942436,10.9574244934
 01/24  19:00:00,1185.24304661,26.8113396431,341.534434349,0.0,249.203635341,299.044362409,67.7685616545,59.0152467801,8.75331487444
 01/24  20:00:00,1160.38496935,26.8113396431,342.279593362,0.0,249.203635341,299.044362409,73.7043701584,67.148732311,6.55563784739
 01/24  21:00:00,1012.03341563,26.8113396431,344.04792992,0.0,149.522181205,249.203635341,99.7765559191,93.217672201,6.55888371802
 01/24  22:00:00,979.448464662,26.8113396431,337.209329441,0.0,149.522181205,249.203635341,118.362511454,113.997758444,4.36475300992
 01/24  23:00:00,349.356811088,0.0,0.0,0.0,49.8407270682,199.362908273,2.18989060972,0.0,2.18989060972
 01/24  24:00:00,299.992051954,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988005426,0.0,2.18988005426
 01/25  01:00:00,287.769854669,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971224632,0.0,2.18971224632
 01/25  02:00:00,287.769854686,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986265878,0.0,2.18986265878
 01/25  03:00:00,287.769854825,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969458062,0.0,2.18969458062
 01/25  04:00:00,287.769854832,0.0,0.0,0.0,24.9203635341,199.362908273,4.35952211647,0.0,4.35952211647
 01/25  05:00:00,299.99205262,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982760773,0.0,2.18982760773
 01/25  06:00:00,349.358242328,0.0,0.0,0.0,49.8407270682,199.362908273,2.19244534263,0.0,2.19244534263
 01/25  07:00:00,814.580603336,28.0505732273,288.40966519,0.0,49.8407270682,199.362908273,352.343389897,347.98038175,4.36300814694
 01/25  08:00:00,751.395374628,26.8113396431,148.850783362,0.0,149.522181205,199.362908273,337.517473301,330.021007357,7.49646594361
 01/25  09:00:00,1228.97334383,26.8113396431,92.3812947329,0.0,448.566543614,448.566543614,127.230441053,112.781377106,14.4490639466
 01/25  10:00:00,1214.46693286,26.8113396431,116.048199063,0.0,448.566543614,448.566543614,73.7311615355,56.1255957039,17.6055658317
 01/25  11:00:00,1203.38068744,26.8113396431,153.807556284,0.0,448.566543614,448.566543614,53.9039714571,38.4913696051,15.4126018521
 01/25  12:00:00,1274.22016543,26.8113396431,218.157454418,0.0,448.566543614,448.566543614,51.8781087092,32.0034924204,19.8746162888
 01/25  13:00:00,1294.0289861,28.0158399371,280.873243035,0.0,448.566543614,398.725816546,65.0250328832,40.6404611563,24.384571727
 01/25  14:00:00,1375.11521551,29.5782259959,311.081129887,0.0,448.566543614,448.566543614,37.5134724661,13.1581550274,24.3553174386
 01/25  15:00:00,1385.27451322,30.2051524934,322.486530524,0.0,448.566543614,448.566543614,19.0810053933,5.89674588346,13.1842595099
 01/25  16:00:00,1388.01399523,30.1654020371,325.960779398,0.0,448.566543614,448.566543614,21.3282409214,5.95077121135,15.37746971
 01/25  17:00:00,1428.01830733,29.380612788,317.432271924,0.0,448.566543614,448.566543614,26.9726170863,9.32558990945,17.6470271769
 01/25  18:00:00,1334.89439211,26.8113396431,296.009677382,0.0,348.885089477,398.725816546,36.420507361,25.4611478355,10.9593595255
 01/25  19:00:00,1104.64684803,26.8113396431,255.112454259,0.0,249.203635341,299.044362409,70.7932146708,62.0407729131,8.75244175774
 01/25  20:00:00,1024.82527313,26.8113396431,203.561423966,0.0,249.203635341,299.044362409,89.2695145698,82.7144242899,6.55509027994
 01/25  21:00:00,799.289820704,26.8113396431,136.169513957,0.0,149.522181205,249.203635341,142.010482354,133.270656255,8.73982609861
 01/25  22:00:00,740.73992312,26.8113396431,102.344222918,0.0,149.522181205,249.203635341,156.994429744,154.802234104,2.19219564001
 01/25  23:00:00,349.35681189,0.0,0.0,0.0,49.8407270682,199.362908273,2.18953923447,0.0,2.18953923447
 01/25  24:00:00,299.992052653,0.0,0.0,0.0,24.9203635341,199.362908273,4.35972224777,0.0,4.35972224777
 01/26  01:00:00,287.769855227,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992879632,0.0,2.18992879632
 01/26  02:00:00,287.769855119,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976140956,0.0,2.18976140956
 01/26  03:00:00,287.769855076,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991254217,0.0,2.18991254217
 01/26  04:00:00,287.769855036,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974517243,0.0,2.18974517243
 01/26  05:00:00,299.99205281,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989637003,0.0,2.18989637003
 01/26  06:00:00,349.358243532,0.0,0.0,0.0,49.8407270682,199.362908273,4.36454408933,0.0,4.36454408933
 01/26  07:00:00,742.708342124,27.74096857,224.833912854,0.0,49.8407270682,199.362908273,400.998377821,398.806851824,2.1915259965
 01/26  08:00:00,668.564138176,26.8113396431,84.8055357083,0.0,149.522181205,199.362908273,364.949812762,356.203357726,8.74645503554
 01/26  09:00:00,1149.83999839,26.8113396431,38.4476129171,0.0,448.566543614,448.566543614,118.074602633,102.685869273,15.38873336
 01/26  10:00:00,1175.41835572,26.9588702167,79.8389700569,0.0,448.566543614,448.566543614,73.8843281294,58.4783507192,15.4059774102
 01/26  11:00:00,1181.60374551,28.3070424044,130.861871084,0.0,448.566543614,448.566543614,59.1297304014,41.5167502399,17.6129801615
 01/26  12:00:00,1248.22849869,29.7217772937,195.713117666,0.0,448.566543614,448.566543614,55.9080848031,36.0342050882,19.873879715
 01/26  13:00:00,1243.21226764,30.4745978124,239.602377166,0.0,448.566543614,398.725816546,74.870609454,50.4870901829,24.3835192711
 01/26  14:00:00,1301.60838374,31.2737889757,247.164524296,0.0,448.566543614,448.566543614,42.4738686511,20.3312298577,22.1426387934
 01/26  15:00:00,1305.80117349,31.2040782723,251.132683914,0.0,448.566543614,448.566543614,25.3251856569,9.94067395294,15.3845117039
 01/26  16:00:00,1305.69953893,30.5430580882,251.694144526,0.0,448.566543614,448.566543614,25.1109894238,11.9322544174,13.1787350064
 01/26  17:00:00,1341.91158801,29.5082830792,240.201946449,0.0,448.566543614,448.566543614,37.0269660109,17.1749467106,19.8520193003
 01/26  18:00:00,1163.87093556,26.8189736025,135.493150883,0.0,348.885089477,398.725816546,52.1920511928,41.2345188128,10.9575323801
 01/26  19:00:00,898.318844786,26.8113396431,62.217027735,0.0,249.203635341,299.044362409,121.2306378,112.477217613,8.75342018731
 01/26  20:00:00,820.14283644,26.8113396431,29.2869717903,0.0,249.203635341,299.044362409,144.318857176,137.764065517,6.55479165956
 01/26  21:00:00,640.935997868,26.8113396431,17.0215627807,0.0,149.522181205,249.203635341,199.89965832,193.339575756,6.56008256423
 01/26  22:00:00,550.308456307,26.8113396431,0.0,0.0,149.522181205,249.203635341,233.945302118,229.5806137,4.36468841738
 01/26  23:00:00,349.356811827,0.0,0.0,0.0,49.8407270682,199.362908273,2.18977241187,0.0,2.18977241187
 01/26  24:00:00,299.992052762,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992356407,0.0,2.18992356407
 01/27  01:00:00,287.769855292,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975704964,0.0,2.18975704964
 01/27  02:00:00,287.76985533,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990885184,0.0,2.18990885184
 01/27  03:00:00,287.769855383,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974203004,0.0,2.18974203004
 01/27  04:00:00,287.76985543,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989390643,0.0,2.18989390643
 01/27  05:00:00,299.992053333,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972709838,0.0,2.18972709838
 01/27  06:00:00,349.358243725,0.0,0.0,0.0,49.8407270682,199.362908273,4.36465372549,0.0,4.36465372549
 01/27  07:00:00,725.619090024,27.5089030752,209.278502928,0.0,49.8407270682,199.362908273,455.296494171,450.933408048,4.36308612349
 01/27  08:00:00,680.169400129,26.8113396431,86.9730026619,0.0,149.522181205,199.362908273,387.543766521,380.978612817,6.56515370454
 01/27  09:00:00,1181.80722373,26.8113396431,57.1005954995,0.0,448.566543614,448.566543614,122.058387338,106.667649031,15.3907383073
 01/27  10:00:00,1276.48903702,27.066890412,177.88035495,0.0,448.566543614,448.566543614,73.8159272851,56.2099972366,17.6059300485
 01/27  11:00:00,1332.71439354,28.5787965506,276.964515027,0.0,448.566543614,448.566543614,53.2181710947,37.8071013151,15.4110697796
 01/27  12:00:00,1359.50386265,30.0035821056,294.530721737,0.0,448.566543614,448.566543614,51.0853024687,31.2120325124,19.8732699562
 01/27  13:00:00,1326.56464972,30.8265903145,310.601342044,0.0,448.566543614,398.725816546,59.6939359296,35.3076068865,24.3863290432
 01/27  14:00:00,1399.28839787,31.4016218951,332.931034595,0.0,448.566543614,448.566543614,30.967243444,8.8254377672,22.1418056768
 01/27  15:00:00,1426.49871663,31.2779520496,361.669037866,0.0,448.566543614,448.566543614,17.9905337902,2.61006868964,15.3804651005
 01/27  16:00:00,1441.68104715,30.8375970478,380.63894835,0.0,448.566543614,448.566543614,14.8711744621,1.50345742691,13.3677170352
 01/27  17:00:00,1488.63153294,30.0233669938,380.951756804,0.0,448.566543614,448.566543614,21.0175589193,1.35021097531,19.667347944
 01/27  18:00:00,1393.66795824,27.0090628984,367.435475609,0.0,348.885089477,398.725816546,23.3816168801,12.4220122365,10.9596046436
 01/27  19:00:00,1197.98769313,26.8113396431,355.038219534,0.0,249.203635341,299.044362409,49.1287232644,40.3749246304,8.75379863407
 01/27  20:00:00,1170.06947788,26.8113396431,352.497432869,0.0,249.203635341,299.044362409,62.9777476104,56.4230408411,6.5547067693
 01/27  21:00:00,1022.41289866,26.8113396431,354.792272885,0.0,149.522181205,249.203635341,101.512225355,92.7728806979,8.73934465682
 01/27  22:00:00,1000.74367874,26.8113396431,357.979781466,0.0,149.522181205,249.203635341,109.919363684,107.726799959,2.19256372565
 01/27  23:00:00,349.356812458,0.0,0.0,0.0,49.8407270682,199.362908273,2.18981077278,0.0,2.18981077278
 01/27  24:00:00,299.992053336,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982374944,0.0,2.18982374944
 01/28  01:00:00,237.929128731,0.0,0.0,0.0,24.9203635341,149.522181205,4.35978571164,0.0,4.35978571164
 01/28  02:00:00,237.929128747,0.0,0.0,0.0,24.9203635341,149.522181205,2.18996199004,0.0,2.18996199004
 01/28  03:00:00,237.929128598,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979569934,0.0,2.18979569934
 01/28  04:00:00,237.929128611,0.0,0.0,0.0,24.9203635341,149.522181205,2.18994804698,0.0,2.18994804698
 01/28  05:00:00,250.15132633,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978176314,0.0,2.18978176314
 01/28  06:00:00,274.597153826,0.0,0.0,0.0,24.9203635341,149.522181205,4.3648115956,0.0,4.3648115956
 01/28  07:00:00,863.397637346,27.4736570742,342.278803455,0.0,49.8407270682,199.362908273,176.088355346,173.896939489,2.19141585717
 01/28  08:00:00,824.967003368,26.8113396431,326.095402908,0.0,49.8407270682,199.362908273,190.700577675,186.330864609,4.36971306603
 01/28  09:00:00,1068.46219755,26.8113396431,327.367430037,0.0,249.203635341,249.203635341,80.3613601515,73.8063494323,6.55501071921
 01/28  10:00:00,1050.53101841,27.1086162567,344.988415103,0.0,249.203635341,249.203635341,58.3685195391,49.6150052179,8.75351432115
 01/28  11:00:00,1017.93915216,28.6769814345,359.239353223,0.0,249.203635341,249.203635341,45.2223723379,36.4756351848,8.7467371531
 01/28  12:00:00,1032.44755879,30.2694828585,371.520895602,0.0,249.203635341,249.203635341,42.3110147516,31.366601615,10.9444131366
 01/28  13:00:00,1047.57183058,31.1838431504,384.873047404,0.0,249.203635341,249.203635341,34.6583772708,25.9078686203,8.75050865053
 01/28  14:00:00,1060.02287922,31.5059978147,395.952357213,0.0,249.203635341,249.203635341,18.9554595156,10.2093740516,8.74608546404
 01/28  15:00:00,815.157824814,30.395961122,400.647807144,0.0,74.7610906023,174.442544739,30.9825542065,24.4290309286,6.55352327794
 01/28  16:00:00,811.085082716,29.0699917943,397.361150537,0.0,74.7610906023,174.442544739,36.0737356534,31.7004012967,4.3733343567
 01/28  17:00:00,842.988352,27.4702163405,381.71603272,0.0,74.7610906023,174.442544739,52.6430613215,46.0917664294,6.55129489202
 01/28  18:00:00,817.876311142,26.8113396431,361.235586544,0.0,24.9203635341,149.522181205,99.8533551331,97.6616779458,2.19167718727
 01/28  19:00:00,347.92986326,0.0,0.0,0.0,24.9203635341,149.522181205,4.36326081519,0.0,4.36326081519
 01/28  20:00:00,323.48546739,0.0,0.0,0.0,24.9203635341,149.522181205,2.19158049364,0.0,2.19158049364
 01/28  21:00:00,323.485467761,0.0,0.0,0.0,24.9203635341,149.522181205,4.36306425895,0.0,4.36306425895
 01/28  22:00:00,299.042026743,0.0,0.0,0.0,24.9203635341,149.522181205,4.36676395235,0.0,4.36676395235
 01/28  23:00:00,274.59572197,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991278259,0.0,2.18991278259
 01/28  24:00:00,250.151326342,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974649481,0.0,2.18974649481
 01/29  01:00:00,237.928651703,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859232438,0.0,2.18859232438
 01/29  02:00:00,237.928651588,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893945148,0.0,2.18893945148
 01/29  03:00:00,237.928651494,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901420712,0.0,2.18901420712
 01/29  04:00:00,237.928651453,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/29  05:00:00,250.150849261,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908883571,0.0,2.18908883571
 01/29  06:00:00,274.596676925,0.0,0.0,0.0,24.9203635341,149.522181205,4.36296315578,0.0,4.36296315578
 01/29  07:00:00,323.484036214,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902126755,0.0,2.18902126755
 01/29  08:00:00,305.210098461,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909655904,0.0,2.18909655904
 01/29  09:00:00,296.666431652,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890899611,0.0,2.18890899611
 01/29  10:00:00,259.999838256,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/29  11:00:00,211.111047097,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898387402,0.0,2.18898387402
 01/29  12:00:00,497.537090192,13.6812848283,197.009268459,0.0,24.9203635341,149.522181205,4.36129823053,0.0,4.36129823053
 01/29  13:00:00,534.681951995,19.0557391625,220.724955967,0.0,24.9203635341,149.522181205,2.19076382985,0.0,2.19076382985
 01/29  14:00:00,487.011289507,15.1476640633,180.927422702,0.0,24.9203635341,149.522181205,4.36688058351,0.0,4.36688058351
 01/29  15:00:00,541.44090275,18.7174543107,220.056181549,0.0,24.9203635341,149.522181205,2.19072961917,0.0,2.19072961917
 01/29  16:00:00,401.384320611,10.6852415453,129.026260553,0.0,24.9203635341,149.522181205,2.18905231337,0.0,2.18905231337
 01/29  17:00:00,259.999838498,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853893224,0.0,2.18853893224
 01/29  18:00:00,330.841098456,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893947702,0.0,2.18893947702
 01/29  19:00:00,347.928431718,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901429834,0.0,2.18901429834
 01/29  20:00:00,323.484036072,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/29  21:00:00,323.484036078,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908897556,0.0,2.18908897556
 01/29  22:00:00,299.041072533,0.0,0.0,0.0,24.9203635341,149.522181205,4.36296376077,0.0,4.36296376077
 01/29  23:00:00,274.595245007,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902148844,0.0,2.18902148844
 01/29  24:00:00,250.150849377,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909614602,0.0,2.18909614602
 01/30  01:00:00,287.769856111,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973966462,0.0,2.18973966462
 01/30  02:00:00,287.769856042,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989301977,0.0,2.18989301977
 01/30  03:00:00,287.769856048,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897274265,0.0,2.1897274265
 01/30  04:00:00,287.769855995,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988083314,0.0,2.18988083314
 01/30  05:00:00,299.992053852,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971524585,0.0,2.18971524585
 01/30  06:00:00,349.358245271,0.0,0.0,0.0,49.8407270682,199.362908273,4.36483272846,0.0,4.36483272846
 01/30  07:00:00,751.379261368,26.8113396431,234.933123125,0.0,49.8407270682,199.362908273,558.858931865,556.667259842,2.1916720236
 01/30  08:00:00,593.474706053,26.8113396431,57.894769271,0.0,149.522181205,199.362908273,464.197080193,455.449961952,8.74711824105
 01/30  09:00:00,1188.95444761,26.8113396431,55.9284330777,0.0,448.566543614,448.566543614,155.975508744,140.586446929,15.3890618148
 01/30  10:00:00,1197.10193874,26.8444427346,99.7339093117,0.0,448.566543614,448.566543614,100.893239977,85.4857489119,15.4074910651
 01/30  11:00:00,1199.14567654,27.6588965136,149.366330929,0.0,448.566543614,448.566543614,81.4393221512,63.8244883414,17.6148338098
 01/30  12:00:00,1265.34907237,29.046840781,213.801145498,0.0,448.566543614,448.566543614,71.6717301983,51.7955415871,19.8761886112
 01/30  13:00:00,1256.64885839,29.9954858861,253.773180852,0.0,448.566543614,398.725816546,96.6000359781,72.2133467915,24.3866891866
 01/30  14:00:00,1312.81934227,30.6023756034,259.301090246,0.0,448.566543614,448.566543614,52.2140318402,30.0682819077,22.1457499325
 01/30  15:00:00,1315.24972632,30.2889626591,261.896463772,0.0,448.566543614,448.566543614,32.4738007984,17.0912179551,15.3825828433
 01/30  16:00:00,1303.80881637,29.1947224676,251.654266463,0.0,448.566543614,448.566543614,31.5763824845,18.3957419556,13.1806405289
 01/30  17:00:00,1292.10747812,27.8429503746,192.55337757,0.0,448.566543614,448.566543614,43.1858047833,23.333277553,19.8525272303
 01/30  18:00:00,1134.15958342,26.8113396431,114.775129928,0.0,348.885089477,398.725816546,72.2531099369,61.2946589917,10.9584509451
 01/30  19:00:00,887.40138837,26.8113396431,63.2926696885,0.0,249.203635341,299.044362409,139.245008315,130.491463238,8.75354507696
 01/30  20:00:00,829.758776433,26.8113396431,42.6377806661,0.0,249.203635341,299.044362409,158.412022953,151.856208105,6.55581484844
 01/30  21:00:00,665.447377074,26.8113396431,31.362511847,0.0,149.522181205,249.203635341,213.92054274,207.361442152,6.55910058843
 01/30  22:00:00,622.640546306,26.8113396431,17.778874774,0.0,149.522181205,249.203635341,246.516022121,242.151138921,4.36488319916
 01/30  23:00:00,349.356812917,0.0,0.0,0.0,49.8407270682,199.362908273,2.18995513454,0.0,2.18995513454
 01/30  24:00:00,299.992053819,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994808037,0.0,2.18994808037
 01/31  01:00:00,287.769856177,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978284776,0.0,2.18978284776
 01/31  02:00:00,287.769856285,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993639549,0.0,2.18993639549
 01/31  03:00:00,287.769856347,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977107164,0.0,2.18977107164
 01/31  04:00:00,287.769856344,0.0,0.0,0.0,24.9203635341,199.362908273,4.35968401578,0.0,4.35968401578
 01/31  05:00:00,299.992054156,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991298389,0.0,2.18991298389
 01/31  06:00:00,349.358244878,0.0,0.0,0.0,49.8407270682,199.362908273,2.19253916311,0.0,2.19253916311
 01/31  07:00:00,701.605271178,26.9464161702,195.407144775,0.0,49.8407270682,199.362908273,532.827253433,528.464492986,4.3627604467
 01/31  08:00:00,506.861598228,26.8113396431,0.0,0.0,149.522181205,199.362908273,504.368707134,495.62238873,8.74631840425
 01/31  09:00:00,1046.40578645,26.8113396431,0.0,0.0,448.566543614,448.566543614,292.626547416,279.434088357,13.1924590585
 01/31  10:00:00,1009.69014883,26.8113396431,0.0,0.0,448.566543614,448.566543614,232.377797851,214.772846915,17.6049509361
 01/31  11:00:00,960.767569752,26.8113396431,0.0,0.0,448.566543614,448.566543614,186.635375328,171.223434496,15.4119408321
 01/31  12:00:00,960.765246203,26.8113396431,0.0,0.0,448.566543614,448.566543614,182.869347034,162.991809416,19.8775376179
 01/31  13:00:00,910.947315385,26.8113396431,0.0,0.0,448.566543614,398.725816546,209.198715108,184.812492519,24.3862225888
 01/31  14:00:00,960.770709965,26.8113396431,0.0,0.0,448.566543614,448.566543614,189.205253734,164.849159931,24.356093803
 01/31  15:00:00,960.757236646,26.8113396431,0.0,0.0,448.566543614,448.566543614,172.983012398,159.796642656,13.186369742
 01/31  16:00:00,960.760652075,26.8113396431,0.0,0.0,448.566543614,448.566543614,179.878318489,164.50221971,15.3760987784
 01/31  17:00:00,1009.64844418,26.8113396431,0.0,0.0,448.566543614,448.566543614,174.467790926,156.820028928,17.6477619983
 01/31  18:00:00,1078.97151296,26.8113396431,76.708689208,0.0,348.885089477,398.725816546,196.492032655,185.535161651,10.9568710048
 01/31  19:00:00,825.740494119,26.8113396431,20.3212776302,0.0,249.203635341,299.044362409,248.908113145,237.971279185,10.9368339594
 01/31  20:00:00,798.137920775,26.8113396431,17.5866141076,0.0,249.203635341,299.044362409,259.061406492,252.507766392,6.55364009965
 01/31  21:00:00,656.78272473,26.8113396431,23.0396742725,0.0,149.522181205,249.203635341,301.969137828,295.409170466,6.55996736226
 01/31  22:00:00,645.261836287,26.8113396431,29.9626085347,0.0,149.522181205,249.203635341,309.761896258,305.397467784,4.36442847486
 01/31  23:00:00,349.356813241,0.0,0.0,0.0,49.8407270682,199.362908273,2.18971700675,0.0,2.18971700675
 01/31  24:00:00,299.992054018,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987076143,0.0,2.18987076143
 02/01  01:00:00,287.769856337,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970569249,0.0,2.18970569249
 02/01  02:00:00,287.769856239,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985965106,0.0,2.18985965106
 02/01  03:00:00,287.769856317,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969446201,0.0,2.18969446201
 02/01  04:00:00,287.769856245,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984845805,0.0,2.18984845805
 02/01  05:00:00,299.992054173,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968326869,0.0,2.18968326869
 02/01  06:00:00,349.358245678,0.0,0.0,0.0,49.8407270682,199.362908273,4.3644298018,0.0,4.3644298018
 02/01  07:00:00,717.149201303,26.8113396431,202.67799731,0.0,49.8407270682,199.362908273,572.152885587,569.9613571,2.19152848713
 02/01  08:00:00,506.91411818,26.8113396431,0.0,0.0,149.522181205,199.362908273,552.30180864,543.555757753,8.74605088689
 02/01  09:00:00,1046.4159636,26.8113396431,0.0,0.0,448.566543614,448.566543614,297.101560968,281.713343202,15.3882177658
 02/01  10:00:00,1009.71468303,26.8113396431,0.0,0.0,448.566543614,448.566543614,251.794501043,236.387065622,15.40743542
 02/01  11:00:00,960.799759961,26.8113396431,0.0,0.0,448.566543614,448.566543614,222.194665569,204.581923548,17.6127420213
 02/01  12:00:00,960.797476631,26.8113396431,0.0,0.0,448.566543614,448.566543614,217.531291636,197.652131868,19.8791597676
 02/01  13:00:00,910.955709219,26.8113396431,0.0,0.0,448.566543614,398.725816546,215.468296464,191.081361758,24.3869347068
 02/01  14:00:00,1135.27860919,26.8113396431,87.8539069728,0.0,448.566543614,448.566543614,129.68681415,107.544063012,22.1427511373
 02/01  15:00:00,1093.44816911,26.8113396431,45.5474092119,0.0,448.566543614,448.566543614,79.2173661757,63.8362781733,15.3810880024
 02/01  16:00:00,1107.77436146,26.8113396431,59.6022388874,0.0,448.566543614,448.566543614,78.6239150633,65.4411875403,13.182727523
 02/01  17:00:00,1160.23955967,26.8113396431,63.1538960384,0.0,448.566543614,448.566543614,75.2334698217,55.3804511503,19.8530186714
 02/01  18:00:00,1054.412326,26.8113396431,40.6969080009,0.0,348.885089477,398.725816546,138.638819786,127.680203461,10.958616325
 02/01  19:00:00,825.08576094,26.8113396431,17.2626526111,0.0,249.203635341,299.044362409,230.95659026,222.202929147,8.75366111301
 02/01  20:00:00,820.643027326,26.8113396431,26.5966581793,0.0,249.203635341,299.044362409,231.443850694,224.889704859,6.55414583459
 02/01  21:00:00,700.540092883,26.8113396431,39.4990196084,0.0,149.522181205,249.203635341,279.444636616,270.704994709,8.73964190692
 02/01  22:00:00,670.611126055,26.8113396431,35.6279539028,0.0,149.522181205,249.203635341,288.466956921,286.274574118,2.19238280338
 02/01  23:00:00,349.356813357,0.0,0.0,0.0,49.8407270682,199.362908273,2.18996923201,0.0,2.18996923201
 02/01  24:00:00,299.992054262,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996264265,0.0,2.18996264265
 02/02  01:00:00,287.769856524,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979761344,0.0,2.18979761344
 02/02  02:00:00,287.769856508,0.0,0.0,0.0,24.9203635341,199.362908273,4.35973785387,0.0,4.35973785387
 02/02  03:00:00,287.769856517,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899402726,0.0,2.1899402726
 02/02  04:00:00,287.769856403,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977521683,0.0,2.18977521683
 02/02  05:00:00,299.992054177,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992911895,0.0,2.18992911895
 02/02  06:00:00,349.358245341,0.0,0.0,0.0,49.8407270682,199.362908273,2.19238535418,0.0,2.19238535418
 02/02  07:00:00,697.57562855,26.8113396431,195.459369037,0.0,49.8407270682,199.362908273,700.774485808,696.411084416,4.36340139145
 02/02  08:00:00,507.21192334,26.8113396431,0.0,0.0,149.522181205,199.362908273,863.975398992,855.228834804,8.74656418852
 02/02  09:00:00,1046.46531696,26.8113396431,0.0,0.0,448.566543614,448.566543614,324.850450381,309.460494763,15.3899556176
 02/02  10:00:00,1148.94074072,26.8113396431,74.8263036139,0.0,448.566543614,448.566543614,140.277907376,124.871074417,15.4068329584
 02/02  11:00:00,1080.32171156,26.8754468464,44.6302497041,0.0,448.566543614,448.566543614,103.461568278,85.8477045223,17.6138637552
 02/02  12:00:00,1157.3062876,27.9005909249,107.81596848,0.0,448.566543614,448.566543614,93.0496042918,73.1769817172,19.8726225746
 02/02  13:00:00,1175.45907803,28.6115195456,174.597609839,0.0,448.566543614,398.725816546,110.278732243,85.8929252484,24.3858069947
 02/02  14:00:00,1280.91074209,29.3133744382,229.228797187,0.0,448.566543614,448.566543614,68.1780331303,46.0329726506,22.1450604797
 02/02  15:00:00,1308.15299868,29.1144511746,256.353742949,0.0,448.566543614,448.566543614,38.2108367552,22.8268663169,15.3839704383
 02/02  16:00:00,1315.1364424,28.4622770807,263.709450528,0.0,448.566543614,448.566543614,32.4850090035,19.3066253792,13.1783836244
 02/02  17:00:00,1324.30874888,27.3038037868,225.37240872,0.0,448.566543614,448.566543614,40.7788462392,23.1305384832,17.648307756
 02/02  18:00:00,1154.59347271,26.8113396431,135.337517707,0.0,348.885089477,398.725816546,73.1240249173,59.9782814203,13.145743497
 02/02  19:00:00,921.907043345,26.8113396431,85.5814341921,0.0,249.203635341,299.044362409,125.079171944,116.325788327,8.75338361699
 02/02  20:00:00,853.88868887,26.8113396431,43.0595515822,0.0,249.203635341,299.044362409,147.781053578,141.226284154,6.55476942484
 02/02  21:00:00,692.52293954,26.8113396431,37.6217383706,0.0,149.522181205,249.203635341,192.731566219,186.171472478,6.56009374136
