Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/02  22:00:00,692.620055725,26.8113396431,55.4005791456,0.0,149.522181205,249.203635341,209.53047081,205.165785934,4.36468487606
 02/02  23:00:00,349.356813144,0.0,0.0,0.0,49.8407270682,199.362908273,2.18977040588,0.0,2.18977040588
 02/02  24:00:00,299.992054066,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992431344,0.0,2.18992431344
 02/03  01:00:00,287.769856273,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975924742,0.0,2.18975924742
 02/03  02:00:00,287.769856308,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991318758,0.0,2.18991318758
 02/03  03:00:00,287.769856362,0.0,0.0,0.0,24.9203635341,199.362908273,2.189748118,0.0,2.189748118
 02/03  04:00:00,287.769856412,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990208835,0.0,2.18990208835
 02/03  05:00:00,299.992054313,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973701438,0.0,2.18973701438
 02/03  06:00:00,349.358245273,0.0,0.0,0.0,49.8407270682,199.362908273,4.3646858931,0.0,4.3646858931
 02/03  07:00:00,716.023344486,26.8113396431,201.167912453,0.0,49.8407270682,199.362908273,520.514162564,516.151038504,4.36312406026
 02/03  08:00:00,498.301082346,26.8113396431,0.0,0.0,149.522181205,199.362908273,450.989057457,444.423793258,6.565264199
 02/03  09:00:00,1225.79512362,26.8113396431,93.1556142233,0.0,448.566543614,448.566543614,153.154051353,137.76440715,15.3896442031
 02/03  10:00:00,1175.09536914,26.8124079007,78.158202015,0.0,448.566543614,448.566543614,97.3926121836,79.7859936,17.6066185836
 02/03  11:00:00,1191.82533521,27.5531654774,142.311454955,0.0,448.566543614,448.566543614,72.9185971103,57.5068279163,15.4117691939
 02/03  12:00:00,1294.94828246,29.0014464884,243.301766096,0.0,448.566543614,448.566543614,65.1089752616,45.2345814408,19.8743938208
 02/03  13:00:00,1289.77780775,29.6999197856,286.825566696,0.0,448.566543614,398.725816546,79.9463352426,55.5586667471,24.3876684955
 02/03  14:00:00,1372.41827652,30.4524874087,306.998507058,0.0,448.566543614,448.566543614,46.2742237613,22.2179263496,24.0562974117
 02/03  15:00:00,1382.31743341,30.0992816338,318.119310969,0.0,448.566543614,448.566543614,23.3429366636,9.86166807589,13.4812685877
 02/03  16:00:00,1376.31098771,28.6968126626,315.467210843,0.0,448.566543614,448.566543614,25.1574288983,9.7793308026,15.3780980956
 02/03  17:00:00,1398.47369278,26.9876007683,291.510717423,0.0,448.566543614,448.566543614,37.2424198785,19.5952885276,17.647131351
 02/03  18:00:00,1263.12458551,26.8113396431,235.113492229,0.0,348.885089477,398.725816546,67.7696517574,56.8115300385,10.9581217189
 02/03  19:00:00,1111.35811373,26.8113396431,264.573142936,0.0,249.203635341,299.044362409,103.119634635,94.3668868462,8.75274778837
 02/03  20:00:00,1129.0637654,26.8113396431,306.128305817,0.0,249.203635341,299.044362409,105.180642648,98.6253086813,6.55533396648
 02/03  21:00:00,984.211793063,26.8113396431,310.404608393,0.0,149.522181205,249.203635341,138.135815676,129.396615067,8.73920060872
 02/03  22:00:00,961.408447524,26.8113396431,311.225856725,0.0,149.522181205,249.203635341,145.487936691,143.29565206,2.19228463092
 02/03  23:00:00,349.356813585,0.0,0.0,0.0,49.8407270682,199.362908273,4.35966418224,0.0,4.35966418224
 02/03  24:00:00,299.992054355,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987095601,0.0,2.18987095601
 02/04  01:00:00,237.929129415,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970572687,0.0,2.18970572687
 02/04  02:00:00,237.929129262,0.0,0.0,0.0,24.9203635341,149.522181205,2.18985972281,0.0,2.18985972281
 02/04  03:00:00,237.929129299,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969455639,0.0,2.18969455639
 02/04  04:00:00,237.929129178,0.0,0.0,0.0,24.9203635341,149.522181205,2.189848574,0.0,2.189848574
 02/04  05:00:00,250.15132707,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968339802,0.0,2.18968339802
 02/04  06:00:00,274.597154998,0.0,0.0,0.0,24.9203635341,149.522181205,4.36477218125,0.0,4.36477218125
 02/04  07:00:00,845.006526937,26.8113396431,318.636401388,0.0,49.8407270682,199.362908273,238.956155334,236.76451303,2.19164230369
 02/04  08:00:00,826.310201194,26.8113396431,327.080548126,0.0,49.8407270682,199.362908273,223.43108668,219.061573409,4.36951327109
 02/04  09:00:00,1082.04502773,26.8113396431,334.153611183,0.0,249.203635341,249.203635341,105.457411183,98.9016948675,6.55571631524
 02/04  10:00:00,1050.30580354,26.8113396431,341.63200112,0.0,249.203635341,249.203635341,104.13391704,93.1977837664,10.9361332736
 02/04  11:00:00,999.829733127,26.8113396431,342.706190153,0.0,249.203635341,249.203635341,122.463266844,115.897893943,6.56537290154
 02/04  12:00:00,999.701360155,26.8113396431,344.062646434,0.0,249.203635341,249.203635341,128.573438454,117.627724069,10.9457143844
 02/04  13:00:00,1009.58171888,26.8113396431,355.456699938,0.0,249.203635341,249.203635341,124.257401307,115.508214497,8.74918680964
 02/04  14:00:00,1017.34078454,26.8113396431,363.416982376,0.0,249.203635341,249.203635341,106.588595081,97.8419864156,8.74660866545
 02/04  15:00:00,778.040970009,26.8113396431,371.890435885,0.0,74.7610906023,174.442544739,99.7793998525,93.2246174533,6.55478239922
 02/04  16:00:00,764.977805072,26.8113396431,358.85871403,0.0,74.7610906023,174.442544739,90.2538612027,85.8807617436,4.37309945919
 02/04  17:00:00,787.013168174,26.8113396431,327.326833313,0.0,74.7610906023,174.442544739,106.893939189,100.341820933,6.55211825602
 02/04  18:00:00,740.491480415,26.8113396431,290.063752148,0.0,24.9203635341,149.522181205,206.815326925,202.452327757,4.36299916849
 02/04  19:00:00,347.929863986,0.0,0.0,0.0,24.9203635341,149.522181205,2.19145317976,0.0,2.19145317976
 02/04  20:00:00,323.485468825,0.0,0.0,0.0,24.9203635341,149.522181205,4.36281382434,0.0,4.36281382434
 02/04  21:00:00,323.485468607,0.0,0.0,0.0,24.9203635341,149.522181205,2.1913607025,0.0,2.1913607025
 02/04  22:00:00,299.042027813,0.0,0.0,0.0,24.9203635341,149.522181205,4.36623207324,0.0,4.36623207324
 02/04  23:00:00,274.595722586,0.0,0.0,0.0,24.9203635341,149.522181205,2.1898746371,0.0,2.1898746371
 02/04  24:00:00,250.15132704,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970947019,0.0,2.18970947019
 02/05  01:00:00,237.928651982,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888434807,0.0,2.18888434807
 02/05  02:00:00,237.92865193,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895996521,0.0,2.18895996521
 02/05  03:00:00,237.928651898,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903541652,0.0,2.18903541652
 02/05  04:00:00,237.928651877,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911071776,0.0,2.18911071776
 02/05  05:00:00,250.150849532,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892434764,0.0,2.18892434764
 02/05  06:00:00,274.596677159,0.0,0.0,0.0,24.9203635341,149.522181205,2.19132138139,0.0,2.19132138139
 02/05  07:00:00,362.537078185,1.08874376906,2.06659402635,0.0,24.9203635341,149.522181205,8.16036828391,5.97132093246,2.18904735144
 02/05  08:00:00,324.651107128,1.27020106391,2.02642716545,0.0,24.9203635341,149.522181205,9.38027952137,7.19115595892,2.18912356245
 02/05  09:00:00,311.685589076,0.725829179376,1.32880433167,0.0,24.9203635341,149.522181205,4.23591237814,2.04684455601,2.18906782213
 02/05  10:00:00,259.999838521,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901172851,0.0,2.18901172851
 02/05  11:00:00,211.111047289,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/05  12:00:00,211.112002219,0.0,0.0,0.0,24.9203635341,149.522181205,4.36137769312,0.0,4.36137769312
 02/05  13:00:00,211.112001737,0.0,0.0,0.0,24.9203635341,149.522181205,2.19067823025,0.0,2.19067823025
 02/05  14:00:00,211.113434127,0.0,0.0,0.0,24.9203635341,149.522181205,4.36625824937,0.0,4.36625824937
 02/05  15:00:00,211.112001872,0.0,0.0,0.0,24.9203635341,149.522181205,2.19073767709,0.0,2.19073767709
 02/05  16:00:00,211.11104753,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908382779,0.0,2.18908382779
 02/05  17:00:00,259.999838769,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889739838,0.0,2.18889739838
 02/05  18:00:00,338.896011107,0.362914589688,1.17550400858,0.0,24.9203635341,149.522181205,3.15704950233,0.96794515722,2.18910434511
 02/05  19:00:00,388.555513415,1.81457294844,6.22381104735,0.0,24.9203635341,149.522181205,7.48445790514,5.29540966822,2.18904823692
 02/05  20:00:00,355.420157917,1.45165835875,4.4611449651,0.0,24.9203635341,149.522181205,7.85832964215,5.66920529624,2.18912434591
 02/05  21:00:00,363.125766984,1.81457294844,5.32494992637,0.0,24.9203635341,149.522181205,10.0718980592,7.88296083853,2.1889372207
 02/05  22:00:00,329.884047717,1.45165835875,3.44277603824,0.0,24.9203635341,149.522181205,10.3339930065,8.14265882798,2.19133417855
 02/05  23:00:00,312.734334271,1.81457294844,3.91565687239,0.0,24.9203635341,149.522181205,12.8874826992,10.6984217325,2.18906096673
 02/05  24:00:00,279.842332302,1.45165835875,2.35736650375,0.0,24.9203635341,149.522181205,12.9320004398,10.7431267799,2.18887365995
 02/06  01:00:00,324.668856712,1.81457294844,2.7438905774,0.0,24.9203635341,199.362908273,16.1501554123,13.9601924897,2.18996292262
 02/06  02:00:00,316.510679265,1.45165835875,1.45697760885,0.0,24.9203635341,199.362908273,15.788490922,13.5986152058,2.18987571621
 02/06  03:00:00,323.762051852,1.81457294844,1.88386326841,0.0,24.9203635341,199.362908273,19.3084667514,17.1184999685,2.18996678293
 02/06  04:00:00,315.839249675,1.45165835875,0.818022384443,0.0,24.9203635341,199.362908273,19.1735987608,16.9837352475,2.18986351329
 02/06  05:00:00,332.568568544,1.81457294844,1.08415030962,0.0,24.9203635341,199.362908273,23.1182126736,20.9285147777,2.18969789595
 02/06  06:00:00,370.585642561,1.45165835875,0.429857568469,0.0,49.8407270682,199.362908273,25.5365621523,21.1715093099,4.36505284237
 02/06  07:00:00,702.265036223,26.8113396431,198.825548756,0.0,49.8407270682,199.362908273,907.567713366,905.376170113,2.1915432526
 02/06  08:00:00,498.599517783,26.8113396431,0.0,0.0,149.522181205,199.362908273,798.049583627,789.30349762,8.74608600751
 02/06  09:00:00,1046.5628339,26.8113396431,0.0,0.0,448.566543614,448.566543614,452.045864988,436.657632491,15.3882324968
 02/06  10:00:00,1057.88874226,26.8113396431,33.8186909239,0.0,448.566543614,448.566543614,323.437387396,308.029966217,15.4074211785
 02/06  11:00:00,1068.10851571,26.8113396431,44.456294083,0.0,448.566543614,448.566543614,261.825910934,244.213218814,17.6126921197
 02/06  12:00:00,1045.15585882,26.8113396431,26.3064791511,0.0,448.566543614,448.566543614,203.162326609,183.283281112,19.8790454975
 02/06  13:00:00,1034.00537979,26.8113396431,50.1266703484,0.0,448.566543614,398.725816546,187.263724633,162.87701258,24.3867120532
 02/06  14:00:00,1111.86884547,26.8113396431,65.8111075022,0.0,448.566543614,448.566543614,132.229870686,110.087363955,22.1425067314
 02/06  15:00:00,1117.5866308,26.8113396431,69.8395433911,0.0,448.566543614,448.566543614,108.736128795,93.353810418,15.3823183769
 02/06  16:00:00,1119.47873497,26.8113396431,71.6309268439,0.0,448.566543614,448.566543614,103.332303797,90.149747412,13.1825563852
 02/06  17:00:00,1162.77440167,26.8113396431,66.622580769,0.0,448.566543614,448.566543614,123.834474247,103.981762247,19.8527119994
 02/06  18:00:00,1053.41393458,26.8113396431,53.2815380155,0.0,348.885089477,398.725816546,161.023761014,150.066084959,10.9576760556
 02/06  19:00:00,875.679305404,26.8113396431,48.1707349182,0.0,249.203635341,299.044362409,230.994525367,222.240997812,8.7535275553
 02/06  20:00:00,862.055443643,26.8113396431,51.3414187326,0.0,249.203635341,299.044362409,240.973590199,234.419543624,6.55404657477
 02/06  21:00:00,706.994886465,26.8113396431,45.7785520409,0.0,149.522181205,249.203635341,298.082457333,289.342957342,8.73949999069
 02/06  22:00:00,668.682743922,26.8113396431,32.2430621609,0.0,149.522181205,249.203635341,312.569685233,310.377336564,2.19234866952
 02/06  23:00:00,349.356813117,0.0,0.0,0.0,49.8407270682,199.362908273,2.18998889358,0.0,2.18998889358
 02/06  24:00:00,299.992053982,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992848278,0.0,2.18992848278
 02/07  01:00:00,287.769856052,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897625839,0.0,2.1897625839
 02/07  02:00:00,287.769856043,0.0,0.0,0.0,24.9203635341,199.362908273,4.35966534191,0.0,4.35966534191
 02/07  03:00:00,287.769856045,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990276776,0.0,2.18990276776
 02/07  04:00:00,287.769855985,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973690472,0.0,2.18973690472
 02/07  05:00:00,299.9920537,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988994261,0.0,2.18988994261
 02/07  06:00:00,349.358244529,0.0,0.0,0.0,49.8407270682,199.362908273,2.19234382079,0.0,2.19234382079
 02/07  07:00:00,712.32794438,26.8113396431,198.727484381,0.0,49.8407270682,199.362908273,638.739757507,634.376440872,4.36331663546
 02/07  08:00:00,498.456834243,26.8113396431,0.0,0.0,149.522181205,199.362908273,650.952338884,642.205980308,8.74635857634
 02/07  09:00:00,1046.60061745,26.8113396431,0.0,0.0,448.566543614,448.566543614,506.092989926,490.702682472,15.3903074541
 02/07  10:00:00,1009.87608471,26.8113396431,0.0,0.0,448.566543614,448.566543614,425.254967707,409.848651263,15.4063164443
 02/07  11:00:00,960.905793004,26.8113396431,0.0,0.0,448.566543614,448.566543614,327.943942221,312.530060971,15.4138812505
 02/07  12:00:00,1044.40782933,26.8113396431,54.8884688154,0.0,448.566543614,448.566543614,239.005363009,216.924278319,22.0810846901
 02/07  13:00:00,1014.97279969,26.8113396431,29.7009246904,0.0,448.566543614,398.725816546,227.007715272,204.837615625,22.1700996466
 02/07  14:00:00,1033.9388499,26.8113396431,14.8521347749,0.0,448.566543614,448.566543614,194.445928533,170.087107025,24.3588215083
 02/07  15:00:00,982.473559299,26.8113396431,3.45008413868,0.0,448.566543614,448.566543614,187.962687167,174.774749071,13.1879380963
 02/07  16:00:00,960.79732664,26.8113396431,0.0,0.0,448.566543614,448.566543614,215.567729637,200.193832268,15.3738973692
 02/07  17:00:00,1009.68566434,26.8113396431,0.0,0.0,448.566543614,448.566543614,211.622330826,193.975183456,17.6471473704
 02/07  18:00:00,922.501643544,26.8113396431,0.0,0.0,348.885089477,398.725816546,266.020480901,252.875575382,13.144905519
 02/07  19:00:00,748.875428328,26.8113396431,0.0,0.0,249.203635341,299.044362409,388.897147515,380.144335924,8.75281159103
 02/07  20:00:00,724.464435955,26.8113396431,0.0,0.0,249.203635341,299.044362409,425.202984522,418.648638375,6.5543461477
 02/07  21:00:00,575.018274026,26.8113396431,0.0,0.0,149.522181205,249.203635341,505.745024586,499.185365256,6.55965933004
 02/07  22:00:00,550.610965438,26.8113396431,0.0,0.0,149.522181205,249.203635341,539.2409866,534.87609341,4.36489318952
 02/07  23:00:00,349.356812731,0.0,0.0,0.0,49.8407270682,199.362908273,2.18994825496,0.0,2.18994825496
 02/07  24:00:00,299.992053572,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978239067,0.0,2.18978239067
 02/08  01:00:00,287.769855579,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993463382,0.0,2.18993463382
 02/08  02:00:00,287.76985557,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976840493,0.0,2.18976840493
 02/08  03:00:00,287.769855621,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992089483,0.0,2.18992089483
 02/08  04:00:00,294.611660011,0.362914589688,0.0193203470948,0.0,24.9203635341,199.362908273,4.36006847503,2.17031383318,2.18975464185
 02/08  05:00:00,334.49583549,1.81457294844,0.313009430143,0.0,24.9203635341,199.362908273,13.0357666548,10.8458595294,2.18990712542
 02/08  06:00:00,376.977569429,1.45165835875,0.304580563373,0.0,49.8407270682,199.362908273,15.5496011007,11.1844790034,4.36512209731
 02/08  07:00:00,688.64554263,26.8113396431,194.098615977,0.0,49.8407270682,199.362908273,776.697495928,774.505963436,2.19153249188
 02/08  08:00:00,499.174272583,26.8113396431,0.0,0.0,149.522181205,199.362908273,1206.35066951,1197.60378467,8.74688484307
 02/08  09:00:00,1046.87765234,26.8113396431,0.0,0.0,448.566543614,448.566543614,620.677532687,605.290054954,15.3874777321
 02/08  10:00:00,1010.00296813,26.8113396431,0.0,0.0,448.566543614,448.566543614,431.520769908,416.114286818,15.4064830899
 02/08  11:00:00,960.977175215,26.8113396431,0.0,0.0,448.566543614,448.566543614,314.994314671,297.381766892,17.6125477792
 02/08  12:00:00,960.903913814,26.8141136399,0.0,0.0,448.566543614,448.566543614,251.185286512,231.31307263,19.8722138815
 02/08  13:00:00,911.32878251,27.1317782936,0.0,0.0,448.566543614,398.725816546,210.638660079,186.25354561,24.3851144687
 02/08  14:00:00,1111.88038121,27.9592282057,84.1254158297,0.0,448.566543614,448.566543614,111.109888979,88.9659043465,22.1439846325
 02/08  15:00:00,1045.06724848,27.6723382664,28.3659339315,0.0,448.566543614,448.566543614,79.8177594383,64.4360068476,15.3817525907
 02/08  16:00:00,1033.99822961,27.1940798907,19.8006423851,0.0,448.566543614,448.566543614,70.2050428068,57.0215856935,13.1834571133
 02/08  17:00:00,1069.97020237,26.8113396431,15.8911242119,0.0,448.566543614,448.566543614,80.827010898,60.9757277765,19.8512831215
 02/08  18:00:00,922.466043762,26.8113396431,0.0,0.0,348.885089477,398.725816546,182.372075764,171.412175106,10.9599006581
 02/08  19:00:00,748.923327715,26.8113396431,0.0,0.0,249.203635341,299.044362409,365.433121708,356.679689278,8.75343242923
 02/08  20:00:00,724.61406721,26.8113396431,0.0,0.0,249.203635341,299.044362409,485.747175236,479.192741067,6.55443416921
 02/08  21:00:00,575.254621075,26.8113396431,0.0,0.0,149.522181205,249.203635341,614.922640574,606.182637082,8.74000349139
 02/08  22:00:00,550.892772321,26.8113396431,0.0,0.0,149.522181205,249.203635341,650.372972127,648.180497403,2.19247472466
 02/08  23:00:00,349.356812709,0.0,0.0,0.0,49.8407270682,199.362908273,2.18990275639,0.0,2.18990275639
 02/08  24:00:00,299.992053613,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973518171,0.0,2.18973518171
 02/09  01:00:00,287.769855527,0.0,0.0,0.0,24.9203635341,199.362908273,4.35960764347,0.0,4.35960764347
 02/09  02:00:00,287.769855524,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987250444,0.0,2.18987250444
 02/09  03:00:00,287.769855509,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970575265,0.0,2.18970575265
 02/09  04:00:00,301.489847653,0.725829179376,0.0656351805974,0.0,24.9203635341,199.362908273,4.4625157151,2.27252897194,2.18998674316
 02/09  05:00:00,327.593257779,1.45165835875,0.263894051548,0.0,24.9203635341,199.362908273,7.24093345528,5.0512423534,2.18969110188
 02/09  06:00:00,383.94809386,1.81457294844,0.439609219101,0.0,49.8407270682,199.362908273,12.2806860128,7.91605911536,4.36462689742
 02/09  07:00:00,692.312568135,26.8113396431,194.82890969,0.0,49.8407270682,199.362908273,551.908124433,549.716801319,2.19132311397
 02/09  08:00:00,498.796956799,26.8113396431,0.0,0.0,149.522181205,199.362908273,775.872035228,767.126373858,8.74566136999
 02/09  09:00:00,1046.72366066,26.8113396431,0.0,0.0,448.566543614,448.566543614,484.99104223,469.600748407,15.390293823
 02/09  10:00:00,1009.80423839,26.8113396431,0.0,0.0,448.566543614,448.566543614,263.860190547,248.454406891,15.4057836563
 02/09  11:00:00,1007.51461377,26.8113396431,33.7472652202,0.0,448.566543614,448.566543614,173.223958654,155.610979339,17.612979315
 02/09  12:00:00,1071.87623392,26.8113396431,50.936903145,0.0,448.566543614,448.566543614,127.484429337,107.610695746,19.8737335913
 02/09  13:00:00,1008.10148763,26.8113396431,39.8191235848,0.0,448.566543614,398.725816546,140.403714925,116.01861086,24.3851040652
 02/09  14:00:00,1083.96092491,26.8113396431,59.4678912276,0.0,448.566543614,448.566543614,89.6189300362,67.4736383779,22.1452916582
 02/09  15:00:00,1114.70585866,26.8113396431,81.5764405576,0.0,448.566543614,448.566543614,65.8105758607,51.7788007923,14.0317750684
 02/09  16:00:00,1138.0425055,26.8113396431,98.4883555503,0.0,448.566543614,448.566543614,50.7365395143,36.2068192488,14.5297202655
 02/09  17:00:00,1182.74056631,26.8113396431,95.742233587,0.0,448.566543614,448.566543614,57.4280576363,39.7807173279,17.6473403084
 02/09  18:00:00,1070.04421463,26.8113396431,76.7555380326,0.0,348.885089477,398.725816546,87.8712657264,74.7262086351,13.1450570913
 02/09  19:00:00,831.335642219,26.8113396431,32.7940269736,0.0,249.203635341,299.044362409,161.800221092,153.047316799,8.75290429216
 02/09  20:00:00,724.358960593,26.8113396431,0.0,0.0,249.203635341,299.044362409,270.906215197,264.351804307,6.55441088967
 02/09  21:00:00,574.958827163,26.8113396431,0.0,0.0,149.522181205,249.203635341,400.503906533,393.944195857,6.55971067606
 02/09  22:00:00,550.680619536,26.8113396431,0.0,0.0,149.522181205,249.203635341,568.924863996,564.559933149,4.36493084734
 02/09  23:00:00,349.356812239,0.0,0.0,0.0,49.8407270682,199.362908273,2.18996699928,0.0,2.18996699928
 02/09  24:00:00,299.992053047,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980025799,0.0,2.18980025799
 02/10  01:00:00,287.769854989,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995111837,0.0,2.18995111837
 02/10  02:00:00,287.769854953,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978386642,0.0,2.18978386642
 02/10  03:00:00,287.769855031,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993506215,0.0,2.18993506215
 02/10  04:00:00,287.769855048,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976777678,0.0,2.18976777678
 02/10  05:00:00,299.992052934,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991898888,0.0,2.18991898888
 02/10  06:00:00,349.35824342,0.0,0.0,0.0,49.8407270682,199.362908273,4.36488661191,0.0,4.36488661191
 02/10  07:00:00,708.772747499,26.8113396431,196.420869731,0.0,49.8407270682,199.362908273,514.421334538,510.058507649,4.36282688932
 02/10  08:00:00,498.412691558,26.8113396431,0.0,0.0,149.522181205,199.362908273,513.456163443,506.891421071,6.56474237243
 02/10  09:00:00,1046.44228491,26.8113396431,0.0,0.0,448.566543614,448.566543614,289.334501635,273.947104637,15.3873969984
 02/10  10:00:00,1093.20657194,26.8113396431,54.8323316859,0.0,448.566543614,448.566543614,223.544219255,208.137895143,15.4063241125
 02/10  11:00:00,1071.18678697,26.8113396431,27.3515163701,0.0,448.566543614,448.566543614,194.857302933,177.243917891,17.6133850424
 02/10  12:00:00,1061.59542721,26.8113396431,19.8832162836,0.0,448.566543614,448.566543614,150.97977669,131.108012134,19.8717645564
 02/10  13:00:00,1035.29840738,26.8113396431,37.7184495685,0.0,448.566543614,398.725816546,186.612022128,162.227688272,24.3843338557
 02/10  14:00:00,1088.91193253,26.8113396431,41.5157947858,0.0,448.566543614,448.566543614,159.076936304,136.933765876,22.143170428
 02/10  15:00:00,1100.23014214,26.8113396431,43.0752472292,0.0,448.566543614,448.566543614,153.940377022,138.559173717,15.3812033044
 02/10  16:00:00,1081.91287828,26.8113396431,34.3692546198,0.0,448.566543614,448.566543614,137.750548004,124.567625579,13.1829224244
 02/10  17:00:00,1133.08078452,26.8113396431,36.5926469222,0.0,448.566543614,448.566543614,124.281106656,104.428147592,19.852959064
 02/10  18:00:00,1051.01945384,26.8113396431,41.6351457101,0.0,348.885089477,398.725816546,167.438810922,156.480975257,10.9578356643
 02/10  19:00:00,876.353224846,26.8113396431,40.8795900143,0.0,249.203635341,299.044362409,242.669002587,233.91536669,8.7536358976
 02/10  20:00:00,838.799535819,26.8113396431,30.5777714769,0.0,249.203635341,299.044362409,259.457756323,252.903632902,6.55412342104
 02/10  21:00:00,674.348709032,26.8113396431,27.9926083449,0.0,149.522181205,249.203635341,314.035055337,305.295491476,8.73956386128
 02/10  22:00:00,633.676822965,26.8113396431,20.7097724401,0.0,149.522181205,249.203635341,330.342472906,328.150104379,2.19236852658
 02/10  23:00:00,349.356812104,0.0,0.0,0.0,49.8407270682,199.362908273,2.18990371896,0.0,2.18990371896
 02/10  24:00:00,299.992052994,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994736351,0.0,2.18994736351
 02/11  01:00:00,237.929127774,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977934294,0.0,2.18977934294
 02/11  02:00:00,237.929127764,0.0,0.0,0.0,24.9203635341,149.522181205,4.35969172725,0.0,4.35969172725
 02/11  03:00:00,237.929127768,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991238257,0.0,2.18991238257
 02/11  04:00:00,237.929127689,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974444156,0.0,2.18974444156
 02/11  05:00:00,257.029989771,0.362914589688,0.0463083492389,0.0,24.9203635341,149.522181205,4.46990491858,2.28000998751,2.18989493107
 02/11  06:00:00,309.358107059,1.81457294844,0.534092606029,0.0,24.9203635341,149.522181205,13.6934507371,11.5009815819,2.19246915512
 02/11  07:00:00,692.520812664,26.8113396431,194.512722966,0.0,49.8407270682,199.362908273,784.992563346,780.629253737,4.3633096088
 02/11  08:00:00,399.028602891,26.8113396431,0.0,0.0,49.8407270682,199.362908273,886.512227514,882.142292442,4.3699350719
 02/11  09:00:00,647.846711557,26.8113396431,0.0,0.0,249.203635341,249.203635341,437.528854054,430.974096481,6.55475757333
 02/11  10:00:00,714.524333541,26.8113396431,63.749393003,0.0,249.203635341,249.203635341,234.113364403,225.360827522,8.752536881
 02/11  11:00:00,660.212341793,26.8113396431,36.7507300055,0.0,249.203635341,249.203635341,198.965184586,190.218316906,8.7468676804
 02/11  12:00:00,682.862758752,26.8113396431,52.1947555219,0.0,249.203635341,249.203635341,199.259401113,188.314949073,10.94445204
 02/11  13:00:00,716.273537367,26.9509030192,75.2667735233,0.0,249.203635341,249.203635341,188.891205389,180.14177694,8.74942844935
 02/11  14:00:00,746.26080042,27.3685694546,97.2394943939,0.0,249.203635341,249.203635341,169.016305107,162.451450039,6.56485506848
 02/11  15:00:00,506.219725053,26.8569602137,106.487251858,0.0,74.7610906023,174.442544739,188.386227186,181.830858567,6.55536861874
 02/11  16:00:00,512.298922513,26.8113396431,112.710507367,0.0,74.7610906023,174.442544739,202.249830034,195.700328355,6.54950167853
 02/11  17:00:00,563.43841715,26.8113396431,114.993423519,0.0,74.7610906023,174.442544739,226.985981869,220.433033034,6.55294883486
 02/11  18:00:00,530.832647179,26.8113396431,95.1106235703,0.0,24.9203635341,149.522181205,354.4764108,352.285014743,2.19139605731
 02/11  19:00:00,347.929862382,0.0,0.0,0.0,24.9203635341,149.522181205,4.36303897671,0.0,4.36303897671
 02/11  20:00:00,323.485465976,0.0,0.0,0.0,24.9203635341,149.522181205,2.19129410792,0.0,2.19129410792
 02/11  21:00:00,323.485466759,0.0,0.0,0.0,24.9203635341,149.522181205,4.3633512469,0.0,4.3633512469
 02/11  22:00:00,299.042024421,0.0,0.0,0.0,24.9203635341,149.522181205,4.36617205712,0.0,4.36617205712
 02/11  23:00:00,274.595721233,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993827718,0.0,2.18993827718
 02/11  24:00:00,250.151325496,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977032331,0.0,2.18977032331
 02/12  01:00:00,237.928650322,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909072515,0.0,2.18909072515
 02/12  02:00:00,237.928650188,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890119109,0.0,2.18890119109
 02/12  03:00:00,237.928650165,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/12  04:00:00,237.928650213,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897302847,0.0,2.18897302847
 02/12  05:00:00,262.07927089,0.362914589688,0.251704838672,0.0,24.9203635341,149.522181205,3.85485149737,1.66580680367,2.1890446937
 02/12  06:00:00,305.980096465,1.45165835875,1.43373752974,0.0,24.9203635341,149.522181205,10.719870003,6.35667245718,4.36319754586
 02/12  07:00:00,352.593640335,1.45165835875,1.69531308344,0.0,24.9203635341,149.522181205,9.52045015779,7.33139404969,2.1890561081
 02/12  08:00:00,333.118026415,1.81457294844,2.20869760647,0.0,24.9203635341,149.522181205,6.79210105918,6.77210105918,0.02
 02/12  09:00:00,304.078101607,0.362914589688,0.555292429864,0.0,24.9203635341,149.522181205,3.06435664262,0.875316173122,2.18904046949
 02/12  10:00:00,259.999837167,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911133065,0.0,2.18911133065
 02/12  11:00:00,211.111045982,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892172405,0.0,2.18892172405
 02/12  12:00:00,211.111999877,0.0,0.0,0.0,24.9203635341,149.522181205,2.1905720408,0.0,2.1905720408
 02/12  13:00:00,211.112000151,0.0,0.0,0.0,24.9203635341,149.522181205,4.36148656208,0.0,4.36148656208
 02/12  14:00:00,211.113430467,0.0,0.0,0.0,24.9203635341,149.522181205,4.36606823215,0.0,4.36606823215
 02/12  15:00:00,211.112000006,0.0,0.0,0.0,24.9203635341,149.522181205,2.19033887481,0.0,2.19033887481
 02/12  16:00:00,211.111045941,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896773227,0.0,2.18896773227
 02/12  17:00:00,259.999837071,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903932767,0.0,2.18903932767
 02/12  18:00:00,322.297430389,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/12  19:00:00,347.928430405,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911073237,0.0,2.18911073237
 02/12  20:00:00,323.484034873,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892110986,0.0,2.18892110986
 02/12  21:00:00,338.707200986,0.725829179376,1.47878279386,0.0,24.9203635341,149.522181205,4.04754504037,1.85855224477,2.1889927956
 02/12  22:00:00,329.56951415,1.45165835875,3.05269041388,0.0,24.9203635341,149.522181205,9.31993976377,4.95655371865,4.36338604512
 02/12  23:00:00,312.227169918,1.81457294844,3.35499669431,0.0,24.9203635341,149.522181205,10.4815861653,8.29266963155,2.18891653376
 02/12  24:00:00,280.051064011,1.45165835875,2.50558229649,0.0,24.9203635341,149.522181205,8.04550267258,8.02550267258,0.02
 02/13  01:00:00,324.168308089,1.81457294844,2.2291961417,0.0,24.9203635341,199.362908273,17.8626940471,13.5030817242,4.35961232295
 02/13  02:00:00,316.572825734,1.45165835875,1.49128956686,0.0,24.9203635341,199.362908273,14.8153004943,12.6253419474,2.18995854682
 02/13  03:00:00,322.972292975,1.81457294844,1.11555376649,0.0,24.9203635341,199.362908273,20.9409511341,18.7509728706,2.18997826358
 02/13  04:00:00,315.927236987,1.45165835875,0.889011678354,0.0,24.9203635341,199.362908273,17.7638609673,15.5740521784,2.18980878893
 02/13  05:00:00,326.621708119,1.81457294844,0.316622854698,0.0,24.9203635341,199.362908273,29.0973451691,26.9073862812,2.18995888787
 02/13  06:00:00,371.589666808,1.45165835875,0.158135905589,0.0,49.8407270682,199.362908273,25.815353587,21.4503525744,4.36500101264
 02/13  07:00:00,694.786533426,26.8113396431,202.35825601,0.0,49.8407270682,199.362908273,1017.74439745,1015.55270645,2.19169099935
 02/13  08:00:00,499.003339681,26.8113396431,0.0,0.0,149.522181205,199.362908273,1117.47096438,1108.72455016,8.7464142155
 02/13  09:00:00,1046.61196763,26.8113396431,0.0,0.0,448.566543614,448.566543614,430.734385146,415.345230999,15.389154147
 02/13  10:00:00,1085.69294118,26.8113396431,52.2967608971,0.0,448.566543614,448.566543614,211.640130915,196.234408285,15.4057226308
 02/13  11:00:00,1054.74288982,26.8113396431,38.5591378371,0.0,448.566543614,448.566543614,151.092030678,135.678989455,15.4130412227
 02/13  12:00:00,1059.91016715,26.9769935794,43.3818891066,0.0,448.566543614,448.566543614,146.196808919,125.819337744,20.3774711755
 02/13  13:00:00,1041.69705767,27.5210070469,68.0949640469,0.0,448.566543614,398.725816546,158.375232719,134.492103476,23.8831292428
 02/13  14:00:00,1133.00837673,28.1967992692,100.189309475,0.0,448.566543614,448.566543614,110.979539411,86.6239924049,24.3555470065
 02/13  15:00:00,1158.45135924,28.1865479817,119.439536632,0.0,448.566543614,448.566543614,67.9626460772,54.7764640803,13.1861819969
 02/13  16:00:00,1171.13078074,27.6178173689,128.501990734,0.0,448.566543614,448.566543614,59.5559357103,44.1802879617,15.3756477486
 02/13  17:00:00,1210.57907708,26.8924545251,120.934185709,0.0,448.566543614,448.566543614,62.2337282122,44.5870295365,17.6466986757
 02/13  18:00:00,1079.97746067,26.8113396431,88.0671341303,0.0,348.885089477,398.725816546,95.4352599738,84.4771947269,10.9580652469
 02/13  19:00:00,841.943568036,26.8113396431,37.0947267018,0.0,249.203635341,299.044362409,175.078881517,166.32533499,8.75354652671
 02/13  20:00:00,790.912602953,26.8113396431,15.8879639514,0.0,249.203635341,299.044362409,193.327055184,185.829727097,7.49732808697
 02/13  21:00:00,657.442717114,26.8113396431,28.8496905947,0.0,149.522181205,249.203635341,239.236699685,231.440429213,7.79627047191
 02/13  22:00:00,633.476374318,26.8113396431,29.2580429733,0.0,149.522181205,249.203635341,261.313633192,256.949004771,4.36462842083
 02/13  23:00:00,349.356810877,0.0,0.0,0.0,49.8407270682,199.362908273,2.189891102,0.0,2.189891102
 02/13  24:00:00,299.992051711,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972158558,0.0,2.18972158558
 02/14  01:00:00,287.769853296,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986864636,0.0,2.18986864636
 02/14  02:00:00,287.769853314,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969832076,0.0,2.18969832076
 02/14  03:00:00,287.769853226,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984604828,0.0,2.18984604828
 02/14  04:00:00,287.769853308,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967567014,0.0,2.18967567014
 02/14  05:00:00,299.992051028,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982341572,0.0,2.18982341572
 02/14  06:00:00,349.358240967,0.0,0.0,0.0,49.8407270682,199.362908273,4.36452582543,0.0,4.36452582543
 02/14  07:00:00,683.765196667,26.8113396431,193.138118616,0.0,49.8407270682,199.362908273,594.135398164,591.94407258,2.19132558453
 02/14  08:00:00,498.666975807,26.8113396431,0.0,0.0,149.522181205,199.362908273,823.910092745,815.163946813,8.74614593197
 02/14  09:00:00,1094.6806224,26.8113396431,33.9506238814,0.0,448.566543614,448.566543614,288.426070276,273.037522284,15.3885479915
 02/14  10:00:00,1149.62466099,26.8113396431,67.0269931608,0.0,448.566543614,448.566543614,115.356819247,99.9514754349,15.4053438121
 02/14  11:00:00,1130.63025981,26.8113396431,86.2848717936,0.0,448.566543614,448.566543614,87.2016364118,69.5879427918,17.61369362
 02/14  12:00:00,1189.05448176,26.8113396431,140.645157853,0.0,448.566543614,448.566543614,80.1229375005,60.2487034868,19.8742340138
 02/14  13:00:00,1169.97681527,26.8113396431,171.185033915,0.0,448.566543614,398.725816546,97.562354404,73.1790455314,24.3833088726
 02/14  14:00:00,1234.39134856,26.8113396431,185.614955105,0.0,448.566543614,448.566543614,66.4383817404,44.2962782259,22.1421035145
 02/14  15:00:00,1252.52802055,26.8113396431,203.509429461,0.0,448.566543614,448.566543614,60.3760247006,44.9918584176,15.3841662829
 02/14  16:00:00,1257.52722116,26.8113396431,208.418082224,0.0,448.566543614,448.566543614,63.2126564978,50.0343490783,13.1783074196
 02/14  17:00:00,1310.39749979,26.8113396431,212.322619724,0.0,448.566543614,448.566543614,74.447112897,56.7995693612,17.6475435358
 02/14  18:00:00,1215.89476436,26.8113396431,205.122895014,0.0,348.885089477,398.725816546,92.7970009503,79.6517635161,13.1452374342
 02/14  19:00:00,1007.23191787,26.8113396431,170.602445346,0.0,249.203635341,299.044362409,133.439477193,124.686499384,8.7529778092
 02/14  20:00:00,955.172389617,26.8113396431,143.34591238,0.0,249.203635341,299.044362409,147.953670904,141.399211791,6.55445911252
 02/14  21:00:00,787.489625758,26.8113396431,125.456768088,0.0,149.522181205,249.203635341,205.467961925,198.908256237,6.55970568835
 02/14  22:00:00,728.203749824,26.8113396431,91.0982274991,0.0,149.522181205,249.203635341,233.221326753,228.85682235,4.36450440305
 02/14  23:00:00,349.356810163,0.0,0.0,0.0,49.8407270682,199.362908273,2.1899738057,0.0,2.1899738057
 02/14  24:00:00,299.992050936,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980344251,0.0,2.18980344251
 02/15  01:00:00,287.769852663,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994924693,0.0,2.18994924693
 02/15  02:00:00,287.769852618,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977801045,0.0,2.18977801045
 02/15  03:00:00,287.769852701,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992437982,0.0,2.18992437982
 02/15  04:00:00,287.769852719,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975308542,0.0,2.18975308542
 02/15  05:00:00,299.992050596,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989947443,0.0,2.18989947443
 02/15  06:00:00,349.358239694,0.0,0.0,0.0,49.8407270682,199.362908273,4.36481960518,0.0,4.36481960518
 02/15  07:00:00,749.678556427,26.8113396431,242.536792225,0.0,49.8407270682,199.362908273,399.588966198,397.397464735,2.19150146338
 02/15  08:00:00,728.300155395,26.8113396431,143.788753274,0.0,149.522181205,199.362908273,330.620991391,321.874439027,8.74655236396
 02/15  09:00:00,1242.72915055,26.8113396431,107.438010096,0.0,448.566543614,448.566543614,187.997707437,172.611394908,15.3863125285
 02/15  10:00:00,1241.69523657,26.8113396431,134.286363869,0.0,448.566543614,448.566543614,150.854159125,135.447010453,15.4071486717
 02/15  11:00:00,1210.92713704,26.8113396431,155.337669329,0.0,448.566543614,448.566543614,127.146680185,109.534781934,17.6118982514
 02/15  12:00:00,1246.21076097,26.8113396431,192.178467243,0.0,448.566543614,448.566543614,112.72390205,92.8465883803,19.8773136693
 02/15  13:00:00,1213.54255905,26.8113396431,210.315043115,0.0,448.566543614,398.725816546,141.5402618,117.156855341,24.3834064593
 02/15  14:00:00,1244.62579233,26.8113396431,191.662588473,0.0,448.566543614,448.566543614,108.223807294,86.0817671202,22.1420401739
 02/15  15:00:00,1218.49001675,26.8113396431,165.297233341,0.0,448.566543614,448.566543614,104.822775044,89.4405068277,15.3822682166
 02/15  16:00:00,1144.30598429,26.8113396431,90.66896077,0.0,448.566543614,448.566543614,126.6973037,113.517182453,13.180121247
 02/15  17:00:00,1137.26914424,26.8113396431,32.9347197295,0.0,448.566543614,448.566543614,146.666014612,126.815122402,19.8508922101
 02/15  18:00:00,1042.21308995,26.8113396431,31.2180755438,0.0,348.885089477,398.725816546,186.122210198,175.16500399,10.9572062078
 02/15  19:00:00,864.219626625,26.8113396431,25.1475302223,0.0,249.203635341,299.044362409,250.464753885,241.711982868,8.75277101701
 02/15  20:00:00,804.602767387,26.8113396431,15.5591056598,0.0,249.203635341,299.044362409,273.056378478,266.501121732,6.55525674576
 02/15  21:00:00,641.46923937,26.8113396431,9.12532736551,0.0,149.522181205,249.203635341,336.842312154,330.282834491,6.55947766266
 02/15  22:00:00,581.457569326,26.8113396431,3.40008746369,0.0,149.522181205,249.203635341,350.419621186,346.05513222,4.36448896666
 02/15  23:00:00,349.356809539,0.0,0.0,0.0,49.8407270682,199.362908273,2.18991699173,0.0,2.18991699173
 02/15  24:00:00,299.99205043,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974563029,0.0,2.18974563029
 02/16  01:00:00,287.76985206,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989046015,0.0,2.18989046015
 02/16  02:00:00,287.769852124,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971816018,0.0,2.18971816018
 02/16  03:00:00,287.769852156,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986342458,0.0,2.18986342458
 02/16  04:00:00,287.769852277,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969105923,0.0,2.18969105923
 02/16  05:00:00,299.992050089,0.0,0.0,0.0,24.9203635341,199.362908273,4.35950027683,0.0,4.35950027683
 02/16  06:00:00,349.358238323,0.0,0.0,0.0,49.8407270682,199.362908273,2.19226835111,0.0,2.19226835111
 02/16  07:00:00,706.685871252,26.8113396431,201.630231245,0.0,49.8407270682,199.362908273,634.47341873,630.110383494,4.36303523611
 02/16  08:00:00,609.075605329,26.8113396431,68.0385257142,0.0,149.522181205,199.362908273,481.349257555,474.785148797,6.56410875801
 02/16  09:00:00,1144.18818725,26.8113396431,18.7502572769,0.0,448.566543614,448.566543614,307.232714034,291.847256768,15.3854572663
 02/16  10:00:00,1097.39081374,26.8113396431,17.4233704096,0.0,448.566543614,448.566543614,263.190530006,245.585564362,17.6049656447
 02/16  11:00:00,1077.5303297,26.8113396431,30.2988621238,0.0,448.566543614,448.566543614,231.506894936,216.097077376,15.4098175597
 02/16  12:00:00,1085.09864035,26.8113396431,37.6951237071,0.0,448.566543614,448.566543614,215.085233919,195.214331336,19.8709025837
 02/16  13:00:00,1043.83921761,26.8113396431,46.1617876265,0.0,448.566543614,398.725816546,245.009019162,220.626812744,24.3822064171
 02/16  14:00:00,1094.49930498,26.8113396431,47.0084973171,0.0,448.566543614,448.566543614,198.654621704,176.513952877,22.1406688264
 02/16  15:00:00,1111.28423793,26.8113396431,57.8338672723,0.0,448.566543614,448.566543614,185.276920325,169.895386154,15.3815341708
 02/16  16:00:00,1117.26691866,26.8113396431,58.1148075208,0.0,448.566543614,448.566543614,180.927123581,167.74591588,13.1812077013
 02/16  17:00:00,1166.65935605,26.8113396431,58.6484965104,0.0,448.566543614,448.566543614,187.562078868,167.712347147,19.849731722
 02/16  18:00:00,1076.77040293,26.8113396431,64.1753739543,0.0,348.885089477,398.725816546,213.210189321,202.252549658,10.9576396636
 02/16  19:00:00,915.790033265,26.8113396431,68.5023687467,0.0,249.203635341,299.044362409,268.526455333,259.774246961,8.75220837269
 02/16  20:00:00,897.33515717,26.8113396431,74.3907609129,0.0,249.203635341,299.044362409,272.907316404,266.351585749,6.55573065531
 02/16  21:00:00,748.786500136,26.8113396431,79.0923625192,0.0,149.522181205,249.203635341,316.201452926,309.642528718,6.55892420743
 02/16  22:00:00,746.07785123,26.8113396431,104.826198713,0.0,149.522181205,249.203635341,317.348968237,312.984171763,4.36479647473
 02/16  23:00:00,349.356808905,0.0,0.0,0.0,49.8407270682,199.362908273,2.18975265764,0.0,2.18975265764
 02/16  24:00:00,299.992049854,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989771893,0.0,2.18989771893
 02/17  01:00:00,287.769851451,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972386595,0.0,2.18972386595
 02/17  02:00:00,287.769851498,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986780609,0.0,2.18986780609
 02/17  03:00:00,287.769851614,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969435028,0.0,2.18969435028
 02/17  04:00:00,287.769851628,0.0,0.0,0.0,24.9203635341,199.362908273,4.3595030718,0.0,4.3595030718
 02/17  05:00:00,299.992049417,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980875491,0.0,2.18980875491
 02/17  06:00:00,349.358237201,0.0,0.0,0.0,49.8407270682,199.362908273,2.19241017501,0.0,2.19241017501
 02/17  07:00:00,768.688011243,26.8113396431,250.647077119,0.0,49.8407270682,199.362908273,526.966202179,522.602887194,4.36331498455
 02/17  08:00:00,675.730979895,26.8113396431,84.5053762606,0.0,149.522181205,199.362908273,426.568223055,420.003724462,6.5644985936
 02/17  09:00:00,1097.57587005,26.8113396431,8.38124342998,0.0,448.566543614,448.566543614,297.900442599,282.514194803,15.3862477958
 02/17  10:00:00,1009.73116372,26.8113396431,0.0,0.0,448.566543614,448.566543614,291.615695291,274.00994136,17.605753931
 02/17  11:00:00,960.804944669,26.8113396431,0.0,0.0,448.566543614,448.566543614,239.53122237,224.120799828,15.4104225426
 02/17  12:00:00,960.833237671,26.8113396431,0.0,0.0,448.566543614,448.566543614,273.869686583,253.998163719,19.8715228637
 02/17  13:00:00,911.06624434,26.8113396431,0.0,0.0,448.566543614,398.725816546,362.205815213,337.823072108,24.3827431049
 02/17  14:00:00,960.886022212,26.8113396431,0.0,0.0,448.566543614,448.566543614,329.595644985,307.454653583,22.1409914019
 02/17  15:00:00,960.891980445,26.8113396431,0.0,0.0,448.566543614,448.566543614,335.425538993,320.045761722,15.3797772706
 02/17  16:00:00,960.942824126,26.8113396431,0.0,0.0,448.566543614,448.566543614,384.842041745,371.660659843,13.1813819017
 02/17  17:00:00,1009.89177808,26.8113396431,0.0,0.0,448.566543614,448.566543614,439.313303598,419.463495655,19.8498079425
 02/17  18:00:00,914.221873435,26.8113396431,0.0,0.0,348.885089477,398.725816546,524.291070175,513.333373629,10.9576965455
 02/17  19:00:00,749.144199954,26.8113396431,0.0,0.0,249.203635341,299.044362409,606.97421082,598.221969339,8.75224148032
 02/17  20:00:00,724.72771187,26.8113396431,0.0,0.0,249.203635341,299.044362409,603.265932679,596.710180451,6.55575222839
 02/17  21:00:00,575.327974928,26.8113396431,0.0,0.0,149.522181205,249.203635341,685.639654747,679.080724805,6.5589299418
 02/17  22:00:00,550.958955781,26.8113396431,0.0,0.0,149.522181205,249.203635341,713.146879116,708.782073811,4.3648053046
 02/17  23:00:00,349.356808303,0.0,0.0,0.0,49.8407270682,199.362908273,2.18991674037,0.0,2.18991674037
 02/17  24:00:00,299.992049193,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990089754,0.0,2.18990089754
 02/18  01:00:00,237.929123672,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972582097,0.0,2.18972582097
 02/18  02:00:00,237.929123728,0.0,0.0,0.0,24.9203635341,149.522181205,2.18986831016,0.0,2.18986831016
 02/18  03:00:00,237.929123841,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969365908,0.0,2.18969365908
 02/18  04:00:00,274.051954707,1.81457294844,0.28769063869,0.0,24.9203635341,149.522181205,12.2566650134,7.89703905955,4.35962595381
 02/18  05:00:00,277.88253072,1.45165835875,0.389500691977,0.0,24.9203635341,149.522181205,9.57467683429,7.38471300043,2.18996383386
 02/18  06:00:00,309.237455851,1.81457294844,0.500558875124,0.0,24.9203635341,149.522181205,13.6140529915,11.4215258848,2.19252710667
 02/18  07:00:00,685.749275003,26.8113396431,195.344924934,0.0,49.8407270682,199.362908273,633.626337274,629.263041607,4.36329566632
 02/18  08:00:00,399.462187172,26.8113396431,0.0,0.0,49.8407270682,199.362908273,1036.21164322,1031.84198986,4.36965335045
 02/18  09:00:00,648.432886462,26.8113396431,0.0,0.0,249.203635341,249.203635341,772.676422007,766.120967558,6.55545444873
 02/18  10:00:00,611.55683923,26.8113396431,0.0,0.0,249.203635341,249.203635341,610.494297732,601.741543004,8.75275472719
 02/18  11:00:00,562.547569703,26.8113396431,0.0,0.0,249.203635341,249.203635341,533.513730508,524.768106259,8.74562424909
 02/18  12:00:00,562.405370544,26.8113396431,0.0,0.0,249.203635341,249.203635341,434.14361903,425.38491899,8.75870004026
 02/18  13:00:00,562.232755907,26.8113396431,0.0,0.0,249.203635341,249.203635341,305.754011844,297.004783722,8.74922812201
 02/18  14:00:00,711.697328973,26.8113396431,78.3781308659,0.0,249.203635341,249.203635341,178.640862032,169.894270486,8.74659154566
 02/18  15:00:00,411.96393452,26.8113396431,29.1024581827,0.0,74.7610906023,174.442544739,232.355414975,225.801684279,6.55373069658
 02/18  16:00:00,392.197790612,26.8113396431,19.3814978232,0.0,74.7610906023,174.442544739,255.738618777,249.188919709,6.54969906813
 02/18  17:00:00,425.186287003,26.8113396431,14.9798980894,0.0,74.7610906023,174.442544739,306.239025866,301.865085933,4.37393993295
 02/18  18:00:00,341.08211657,26.8113396431,0.0,0.0,24.9203635341,149.522181205,567.939244587,563.576114958,4.36312962959
 02/18  19:00:00,347.929856152,0.0,0.0,0.0,24.9203635341,149.522181205,2.19150420261,0.0,2.19150420261
 02/18  20:00:00,323.485460978,0.0,0.0,0.0,24.9203635341,149.522181205,4.36287954452,0.0,4.36287954452
 02/18  21:00:00,323.485460482,0.0,0.0,0.0,24.9203635341,149.522181205,2.19137731864,0.0,2.19137731864
 02/18  22:00:00,299.042017817,0.0,0.0,0.0,24.9203635341,149.522181205,4.36598154462,0.0,4.36598154462
 02/18  23:00:00,274.595717117,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896643156,0.0,2.1896643156
 02/18  24:00:00,263.913026171,0.725829179376,0.0904496299987,0.0,24.9203635341,149.522181205,5.26564749431,3.0758407182,2.18980677612
 02/19  01:00:00,265.600547608,1.45165835875,0.318377088956,0.0,24.9203635341,149.522181205,9.54117778199,7.35207997955,2.18909780244
 02/19  02:00:00,272.463506115,1.81457294844,0.401406482028,0.0,24.9203635341,149.522181205,14.4604935536,12.2713981166,2.18909543702
 02/19  03:00:00,265.575215148,1.45165835875,0.351052076445,0.0,24.9203635341,149.522181205,13.0152436103,10.8261487078,2.18909490247
 02/19  04:00:00,272.341742933,1.81457294844,0.331120510055,0.0,24.9203635341,149.522181205,18.1093230706,15.9202295852,2.18909348532
 02/19  05:00:00,276.090590884,1.45165835875,0.284277444574,0.0,24.9203635341,149.522181205,15.1604119386,12.9713858833,2.18902605528
 02/19  06:00:00,302.414143016,1.81457294844,0.203005118109,0.0,24.9203635341,149.522181205,22.3517440316,20.1600866017,2.19165742995
