Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/19  07:00:00,337.456817649,1.45165835875,0.112874962587,0.0,24.9203635341,149.522181205,19.4958059697,17.3067324259,2.18907354378
 02/19  08:00:00,314.635726573,1.81457294844,0.038266467659,0.0,24.9203635341,149.522181205,23.0352511556,20.8461925659,2.18905858979
 02/19  09:00:00,320.821243822,1.45165835875,0.144645656123,0.0,24.9203635341,149.522181205,11.6818739261,9.49288258912,2.188991337
 02/19  10:00:00,293.548502312,1.81457294844,0.440280913149,0.0,24.9203635341,149.522181205,9.62487674661,7.43582105656,2.18905569004
 02/19  11:00:00,249.259556882,1.45165835875,0.73645625475,0.0,24.9203635341,149.522181205,6.4357774403,4.24691935872,2.18885808158
 02/19  12:00:00,228.793423087,0.90728647422,0.597798244113,0.0,24.9203635341,149.522181205,4.33208406317,2.14134501291,2.19073905026
 02/19  13:00:00,211.111994421,0.0,0.0,0.0,24.9203635341,149.522181205,2.19056217947,0.0,2.19056217947
 02/19  14:00:00,211.113423309,0.0,0.0,0.0,24.9203635341,149.522181205,4.36615930552,0.0,4.36615930552
 02/19  15:00:00,211.111994532,0.0,0.0,0.0,24.9203635341,149.522181205,2.19077100466,0.0,2.19077100466
 02/19  16:00:00,211.111042499,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904430761,0.0,2.18904430761
 02/19  17:00:00,259.999833825,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884757591,0.0,2.18884757591
 02/19  18:00:00,313.753760571,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904182631,0.0,2.18904182631
 02/19  19:00:00,388.734957709,1.08874376906,2.18459068269,0.0,24.9203635341,149.522181205,4.34489373802,2.15585310671,2.18904063131
 02/19  20:00:00,364.379060506,1.08874376906,2.29843519291,0.0,24.9203635341,149.522181205,4.8379625915,2.64892458265,2.18903800885
 02/19  21:00:00,371.598138579,1.81457294844,3.75979642264,0.0,24.9203635341,149.522181205,7.73733369777,5.54874285009,2.18859084768
 02/19  22:00:00,333.454177337,1.45165835875,2.92772394001,0.0,24.9203635341,149.522181205,7.56986709427,5.37839851439,2.19146857989
 02/19  23:00:00,329.652207363,1.81457294844,3.29440670748,0.0,24.9203635341,149.522181205,9.75711950893,7.56818027447,2.18893923446
 02/19  24:00:00,280.252921393,1.45165835875,2.70332156686,0.0,24.9203635341,149.522181205,8.10288484812,5.9138822704,2.18900257772
 02/20  01:00:00,275.404897615,1.81457294844,3.251619171,0.0,24.9203635341,149.522181205,10.1198292601,7.93076434378,2.18906491627
 02/20  02:00:00,267.971757298,1.45165835875,2.6679479557,0.0,24.9203635341,149.522181205,9.28179909196,7.09293275192,2.18886634005
 02/20  03:00:00,285.104726036,1.81457294844,3.01339178476,0.0,24.9203635341,149.522181205,12.2766350303,10.0877065139,2.18892851642
 02/20  04:00:00,273.782305456,1.45165835875,2.51763847694,0.0,24.9203635341,149.522181205,8.13854480396,8.11854480396,0.02
 02/20  05:00:00,311.23331564,1.81457294844,2.97302405666,0.0,24.9203635341,149.522181205,13.4446394652,11.2555614927,2.1890779725
 02/20  06:00:00,328.217233579,1.45165835875,2.34861225192,0.0,24.9203635341,149.522181205,14.6595928313,10.2969023547,4.36269047657
 02/20  07:00:00,381.580844211,1.81457294844,2.57137643501,0.0,24.9203635341,149.522181205,16.552093823,14.3630339199,2.18905990312
 02/20  08:00:00,348.232754537,1.45165835875,2.2954374057,0.0,24.9203635341,149.522181205,13.7941765028,11.6051411763,2.18903532648
 02/20  09:00:00,333.768637777,1.81457294844,2.94179971258,0.0,24.9203635341,149.522181205,12.5173162491,12.4973162491,0.02
 02/20  10:00:00,305.044928313,1.45165835875,2.74179315089,0.0,24.9203635341,149.522181205,11.3541447692,9.16513501909,2.18900975012
 02/20  11:00:00,251.664302835,1.08874376906,2.09397331529,0.0,24.9203635341,149.522181205,8.53420577643,6.34513336058,2.18907241585
 02/20  12:00:00,251.795973419,1.08874376906,2.2188330726,0.0,24.9203635341,149.522181205,7.53934617579,5.34864373895,2.19070243684
 02/20  13:00:00,251.851870686,1.08874376906,2.27155229907,0.0,24.9203635341,149.522181205,9.21534792707,4.85381555932,4.36153236775
 02/20  14:00:00,211.113421369,0.0,0.0,0.0,24.9203635341,149.522181205,4.36623000564,0.0,4.36623000564
 02/20  15:00:00,211.11199384,0.0,0.0,0.0,24.9203635341,149.522181205,2.19073917392,0.0,2.19073917392
 02/20  16:00:00,224.854650263,0.362914589688,0.912978738292,0.0,24.9203635341,149.522181205,3.244479957,1.0554315638,2.18904839321
 02/20  17:00:00,315.438429154,1.45165835875,4.08923837004,0.0,24.9203635341,149.522181205,7.32440688,5.13542582289,2.18898105712
 02/20  18:00:00,363.678896275,1.45165835875,3.94025283986,0.0,24.9203635341,149.522181205,9.1769517741,6.98786541351,2.18908636058
 02/20  19:00:00,393.083644602,1.81457294844,4.49932610689,0.0,24.9203635341,149.522181205,12.1338362527,12.1138362527,0.02
 02/20  20:00:00,359.126415847,1.45165835875,3.42641503258,0.0,24.9203635341,149.522181205,13.0985124577,10.9095382008,2.18897425689
 02/20  21:00:00,369.386442589,1.81457294844,3.70232148615,0.0,24.9203635341,149.522181205,16.9305118653,14.7414758452,2.18903602009
 02/20  22:00:00,334.719950133,1.45165835875,2.74383539012,0.0,24.9203635341,149.522181205,17.4522021782,13.0889698886,4.36323228961
 02/20  23:00:00,314.581503595,1.81457294844,2.67757421309,0.0,24.9203635341,149.522181205,21.163158627,18.9742272717,2.18893135528
 02/20  24:00:00,280.906795602,1.45165835875,1.96441425135,0.0,24.9203635341,149.522181205,16.5762649428,16.5562649428,0.02
 02/21  01:00:00,324.942419194,1.81457294844,1.91684421583,0.0,24.9203635341,199.362908273,25.2181708149,20.8585702131,4.35960060185
 02/21  02:00:00,317.36911109,1.45165835875,1.44459214142,0.0,24.9203635341,199.362908273,19.3320422016,17.1421531749,2.1898890268
 02/21  03:00:00,324.335961533,1.81457294844,1.30427790935,0.0,24.9203635341,199.362908273,25.3674286418,23.1774828552,2.18994578664
 02/21  04:00:00,317.020637684,1.45165835875,1.07115006947,0.0,24.9203635341,199.362908273,21.4777489046,19.2879818591,2.18976704547
 02/21  05:00:00,331.748857293,1.81457294844,0.814783740576,0.0,24.9203635341,199.362908273,28.8904173257,26.7005113745,2.18990595114
 02/21  06:00:00,373.988116714,1.45165835875,0.604753952348,0.0,49.8407270682,199.362908273,23.7525452908,21.5600985622,2.19244672862
 02/21  07:00:00,711.191147074,26.8113396431,207.173513197,0.0,49.8407270682,199.362908273,983.839349199,979.476109418,4.36323978047
 02/21  08:00:00,609.983680285,26.8113396431,69.0991408958,0.0,149.522181205,199.362908273,643.8175147,635.071861995,8.7456527053
 02/21  09:00:00,1195.91914211,26.8113396431,64.070643042,0.0,448.566543614,448.566543614,224.005120639,210.813612793,13.1915078459
 02/21  10:00:00,1222.09025157,26.8113396431,125.93021294,0.0,448.566543614,448.566543614,151.666697772,134.063721686,17.602976086
 02/21  11:00:00,1255.24817763,26.8113396431,207.242484795,0.0,448.566543614,448.566543614,119.124592799,103.715318243,15.4092745563
 02/21  12:00:00,1329.69432804,26.8137206823,278.942466897,0.0,448.566543614,448.566543614,104.485636138,84.6133922204,19.8722439179
 02/21  13:00:00,1315.25487306,26.8113396431,303.919781399,0.0,448.566543614,398.725816546,119.827492652,95.4451368033,24.3823558484
 02/21  14:00:00,1368.97310551,26.8113396431,308.266387366,0.0,448.566543614,448.566543614,80.6805270676,58.5417630132,22.1387640544
 02/21  15:00:00,1372.41176976,26.8113396431,313.397024728,0.0,448.566543614,448.566543614,49.6630316552,34.2837627449,15.3792689103
 02/21  16:00:00,1372.68167002,26.8113396431,315.424160217,0.0,448.566543614,448.566543614,62.1987223247,49.0180232121,13.1806991126
 02/21  17:00:00,1385.93513143,26.8113396431,281.415875974,0.0,448.566543614,448.566543614,82.4782220438,62.6301980524,19.8480239913
 02/21  18:00:00,1236.79530275,26.8113396431,229.167467489,0.0,348.885089477,398.725816546,104.189063114,93.2322964069,10.9567667067
 02/21  19:00:00,1040.53469306,26.8113396431,198.649180604,0.0,249.203635341,299.044362409,159.053239298,150.300552578,8.75268671943
 02/21  20:00:00,1008.43959707,26.8113396431,190.889291798,0.0,249.203635341,299.044362409,173.997256474,167.44211437,6.55514210386
 02/21  21:00:00,850.379867866,26.8113396431,182.146696051,0.0,149.522181205,249.203635341,229.970120882,223.410862676,6.55925820584
 02/21  22:00:00,798.998592975,26.8113396431,154.833934881,0.0,149.522181205,249.203635341,246.487680023,242.123300804,4.36437921929
 02/21  23:00:00,349.356805195,0.0,0.0,0.0,49.8407270682,199.362908273,2.18986196221,0.0,2.18986196221
 02/21  24:00:00,299.992046141,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968312684,0.0,2.18968312684
 02/22  01:00:00,287.769847432,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981840349,0.0,2.18981840349
 02/22  02:00:00,287.769847567,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963820402,0.0,2.18963820402
 02/22  03:00:00,287.769847515,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897741259,0.0,2.1897741259
 02/22  04:00:00,287.769847633,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990968708,0.0,2.18990968708
 02/22  05:00:00,299.992045461,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897294527,0.0,2.1897294527
 02/22  06:00:00,349.358231139,0.0,0.0,0.0,49.8407270682,199.362908273,4.3645637774,0.0,4.3645637774
 02/22  07:00:00,786.95093147,26.8113396431,278.516741155,0.0,49.8407270682,199.362908273,411.248924662,406.8859761,4.36294856211
 02/22  08:00:00,761.287260214,26.8113396431,169.468218532,0.0,149.522181205,199.362908273,330.982664754,324.418135225,6.56452952884
 02/22  09:00:00,1299.10091578,26.8113396431,159.428121256,0.0,448.566543614,448.566543614,178.63912931,163.253683196,15.3854461147
 02/22  10:00:00,1314.96197511,26.8113396431,213.004951356,0.0,448.566543614,448.566543614,143.847700177,128.442099492,15.405600685
 02/22  11:00:00,1385.06069256,26.8113396431,332.459555142,0.0,448.566543614,448.566543614,97.5432628772,79.9338306461,17.6094322311
 02/22  12:00:00,1496.75226178,26.8113396431,437.953247535,0.0,448.566543614,448.566543614,63.3077363523,43.4349937114,19.8727426408
 02/22  13:00:00,1487.29102993,26.8218556546,475.342684168,0.0,448.566543614,398.725816546,46.0084402526,21.6286569196,24.379783333
 02/22  14:00:00,1534.70490629,27.8101467318,471.94436793,0.0,448.566543614,448.566543614,24.0461895048,1.90443603978,22.141753465
 02/22  15:00:00,1534.01425146,28.0555052737,471.01894902,0.0,448.566543614,448.566543614,13.7027064649,0.516227064884,13.1864794
 02/22  16:00:00,1547.83769651,27.306888854,486.497659275,0.0,448.566543614,448.566543614,16.2357589608,0.864269051518,15.3714899093
 02/22  17:00:00,1544.95306911,26.8113396431,437.033373198,0.0,448.566543614,448.566543614,22.5207178871,4.87568276402,17.6450351231
 02/22  18:00:00,1430.89088707,26.8113396431,419.182801047,0.0,348.885089477,398.725816546,31.6469321663,20.6900054639,10.9569267024
 02/22  19:00:00,1262.82848353,26.8113396431,416.942198874,0.0,249.203635341,299.044362409,61.6338286904,52.8811099671,8.75271872332
 02/22  20:00:00,1243.62848345,26.8113396431,422.910164518,0.0,249.203635341,299.044362409,67.0867797378,60.5315083035,6.55527143431
 02/22  21:00:00,1092.34176109,26.8113396431,421.706821747,0.0,149.522181205,249.203635341,95.4947273019,86.7559329066,8.73879439527
 02/22  22:00:00,1065.56235985,26.8113396431,420.103414898,0.0,149.522181205,249.203635341,98.2520568704,96.0598374229,2.19221944754
 02/22  23:00:00,349.356804764,0.0,0.0,0.0,49.8407270682,199.362908273,4.35955060313,0.0,4.35955060313
 02/22  24:00:00,299.992045524,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978070344,0.0,2.18978070344
 02/23  01:00:00,287.769846785,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991298514,0.0,2.18991298514
 02/23  02:00:00,287.769846657,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973125544,0.0,2.18973125544
 02/23  03:00:00,287.769846631,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898650247,0.0,2.1898650247
 02/23  04:00:00,287.769846619,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968319169,0.0,2.18968319169
 02/23  05:00:00,299.992044361,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981700771,0.0,2.18981700771
 02/23  06:00:00,349.358230042,0.0,0.0,0.0,49.8407270682,199.362908273,4.36428688762,0.0,4.36428688762
 02/23  07:00:00,925.756276455,26.8113396431,418.114165487,0.0,49.8407270682,199.362908273,113.458076232,111.266696189,2.19138004336
 02/23  08:00:00,981.966521159,26.8113396431,390.063376413,0.0,149.522181205,199.362908273,93.901775404,85.1565010731,8.74527433089
 02/23  09:00:00,1516.92383446,26.8113396431,376.977605937,0.0,448.566543614,448.566543614,44.9026925231,29.5148730783,15.3878194447
 02/23  10:00:00,1471.58677276,26.8113396431,367.395579,0.0,448.566543614,448.566543614,40.9159521751,25.5126285034,15.4033236717
 02/23  11:00:00,1404.49045397,26.8113396431,350.570143687,0.0,448.566543614,448.566543614,36.0201377112,20.6103358141,15.4098018972
 02/23  12:00:00,1386.59613173,26.8113396431,332.416302265,0.0,448.566543614,448.566543614,43.4162231694,23.5437370763,19.872486093
 02/23  13:00:00,1312.23121499,26.8113396431,306.76750258,0.0,448.566543614,398.725816546,66.7800175357,42.3996862633,24.3803312723
 02/23  14:00:00,1308.54478337,26.8113396431,250.14612297,0.0,448.566543614,448.566543614,59.6586747997,37.5223690613,22.1363057384
 02/23  15:00:00,1258.54104737,26.8113396431,200.907742641,0.0,448.566543614,448.566543614,46.2937954098,30.914949767,15.3788456429
 02/23  16:00:00,1246.5178928,26.8113396431,196.863559407,0.0,448.566543614,448.566543614,25.8499387262,12.6698202347,13.1801184914
 02/23  17:00:00,1300.4157382,26.8113396431,201.718731059,0.0,448.566543614,448.566543614,35.4318461024,15.5824831014,19.849363001
 02/23  18:00:00,1184.25953103,26.8113396431,181.545085975,0.0,348.885089477,398.725816546,42.025127145,31.067466798,10.957660347
 02/23  19:00:00,972.608737767,26.8113396431,135.680482276,0.0,249.203635341,299.044362409,100.636833364,91.8834633629,8.75337000125
 02/23  20:00:00,903.400604086,26.8113396431,91.5574373848,0.0,249.203635341,299.044362409,140.235881277,133.681159046,6.55472223082
 02/23  21:00:00,712.116351798,26.8113396431,62.142119493,0.0,149.522181205,249.203635341,206.761868531,200.203069592,6.55879893891
 02/23  22:00:00,663.613426312,26.8113396431,47.5496423972,0.0,149.522181205,249.203635341,233.56593712,229.201363203,4.36457391644
 02/23  23:00:00,349.356803356,0.0,0.0,0.0,49.8407270682,199.362908273,2.18971696483,0.0,2.18971696483
 02/23  24:00:00,299.992044278,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985060132,0.0,2.18985060132
 02/24  01:00:00,287.76984556,0.0,0.0,0.0,24.9203635341,199.362908273,2.189666233,0.0,2.189666233
 02/24  02:00:00,287.769845534,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979821207,0.0,2.18979821207
 02/24  03:00:00,287.769845663,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992983307,0.0,2.18992983307
 02/24  04:00:00,287.769845615,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974639538,0.0,2.18974639538
 02/24  05:00:00,299.992043509,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987805798,0.0,2.18987805798
 02/24  06:00:00,349.358228328,0.0,0.0,0.0,49.8407270682,199.362908273,4.3646918807,0.0,4.3646918807
 02/24  07:00:00,678.987455834,26.8113396431,195.673824662,0.0,49.8407270682,199.362908273,577.326333486,575.134697376,2.1916361098
 02/24  08:00:00,498.444809159,26.8113396431,0.0,0.0,149.522181205,199.362908273,647.254434942,638.508694106,8.74574083625
 02/24  09:00:00,1212.16101228,26.8113396431,93.7193110291,0.0,448.566543614,448.566543614,134.233175885,118.847652974,15.3855229107
 02/24  10:00:00,1212.3847177,26.8113396431,115.004902184,0.0,448.566543614,448.566543614,76.9802598893,61.5769028921,15.4033569972
 02/24  11:00:00,1235.25543198,27.019655407,185.815302009,0.0,448.566543614,448.566543614,59.6763648074,42.0651644618,17.6112003456
 02/24  12:00:00,1302.42891022,28.1839969152,251.219668577,0.0,448.566543614,448.566543614,51.8527989506,31.9832119441,19.8695870066
 02/24  13:00:00,1276.8706463,28.8517001971,274.241554498,0.0,448.566543614,398.725816546,56.6824490843,34.5179684316,22.1644806527
 02/24  14:00:00,1350.30703464,29.5543455975,296.719883762,0.0,448.566543614,448.566543614,33.8930836872,9.54268883425,24.3503948529
 02/24  15:00:00,1366.22048313,29.5376503254,312.187143162,0.0,448.566543614,448.566543614,15.1620020879,1.97849413377,13.1835079542
 02/24  16:00:00,1374.13760696,28.8741999414,320.453283219,0.0,448.566543614,448.566543614,16.4265290022,1.05080934251,15.3757196597
 02/24  17:00:00,1428.85562102,27.7547580084,323.976393555,0.0,448.566543614,448.566543614,18.7027890198,1.05978490475,17.643004115
 02/24  18:00:00,1337.59106305,26.8248388062,322.700976053,0.0,348.885089477,398.725816546,22.088505092,11.1320735564,10.9564315356
 02/24  19:00:00,1166.88017512,26.8113396431,317.174021632,0.0,249.203635341,299.044362409,44.5400775835,35.7865080123,8.75356957118
 02/24  20:00:00,1139.96406511,26.8113396431,314.687652298,0.0,249.203635341,299.044362409,63.8754870294,57.3218993746,6.55358765483
 02/24  21:00:00,990.179170591,26.8113396431,314.393952521,0.0,149.522181205,249.203635341,101.06018663,94.500889351,6.55929727892
 02/24  22:00:00,966.064021154,26.8113396431,314.717491879,0.0,149.522181205,249.203635341,111.704545901,107.339941483,4.36460441834
 02/24  23:00:00,349.356802597,0.0,0.0,0.0,49.8407270682,199.362908273,2.18990126205,0.0,2.18990126205
 02/24  24:00:00,299.992043452,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971686007,0.0,2.18971686007
 02/25  01:00:00,237.929117605,0.0,0.0,0.0,24.9203635341,149.522181205,2.1898462616,0.0,2.1898462616
 02/25  02:00:00,237.929117696,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966113309,0.0,2.18966113309
 02/25  03:00:00,237.929117708,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979099001,0.0,2.18979099001
 02/25  04:00:00,237.929117693,0.0,0.0,0.0,24.9203635341,149.522181205,4.35965581273,0.0,4.35965581273
 02/25  05:00:00,250.151315483,0.0,0.0,0.0,24.9203635341,149.522181205,2.18986488049,0.0,2.18986488049
 02/25  06:00:00,274.597135691,0.0,0.0,0.0,24.9203635341,149.522181205,2.19243126447,0.0,2.19243126447
 02/25  07:00:00,776.474241994,26.846288536,271.677485818,0.0,49.8407270682,199.362908273,317.548340798,313.18509611,4.36324468849
 02/25  08:00:00,587.899318022,26.8113396431,102.444643959,0.0,49.8407270682,199.362908273,245.23666072,240.867071839,4.36958888179
 02/25  09:00:00,797.535408252,26.8113396431,63.0370490684,0.0,249.203635341,249.203635341,134.197949134,127.642770134,6.55517900075
 02/25  10:00:00,763.853460088,26.8113396431,66.244341107,0.0,249.203635341,249.203635341,116.088402704,107.336342032,8.75206067228
 02/25  11:00:00,712.475620347,26.8113396431,64.2736126198,0.0,249.203635341,249.203635341,116.82899091,108.084210972,8.74477993852
 02/25  12:00:00,704.195061198,26.8113396431,61.7685744621,0.0,249.203635341,249.203635341,129.504774134,120.745879591,8.75889454353
 02/25  13:00:00,677.788597186,26.8113396431,48.6037792057,0.0,249.203635341,249.203635341,131.204804118,122.456831721,8.74797239698
 02/25  14:00:00,667.038237521,26.8113396431,42.505288485,0.0,249.203635341,249.203635341,129.395117523,120.649463029,8.74565449393
 02/25  15:00:00,397.815131963,26.8113396431,28.4529315574,0.0,74.7610906023,174.442544739,174.343738343,167.788965666,6.55477267723
 02/25  16:00:00,384.416238594,26.8113396431,18.3802640351,0.0,74.7610906023,174.442544739,197.692390441,193.319844064,4.37254637756
 02/25  17:00:00,415.815642572,26.8113396431,11.1129378242,0.0,74.7610906023,174.442544739,236.850827481,230.298599249,6.55222823166
 02/25  18:00:00,332.293109199,26.8113396431,0.0,0.0,24.9203635341,149.522181205,353.291187944,348.92806957,4.36311837409
 02/25  19:00:00,347.929847428,0.0,0.0,0.0,24.9203635341,149.522181205,2.19147859847,0.0,2.19147859847
 02/25  20:00:00,323.485452446,0.0,0.0,0.0,24.9203635341,149.522181205,4.36279641829,0.0,4.36279641829
 02/25  21:00:00,323.485452121,0.0,0.0,0.0,24.9203635341,149.522181205,2.19131791671,0.0,2.19131791671
 02/25  22:00:00,299.042006829,0.0,0.0,0.0,24.9203635341,149.522181205,4.36602627415,0.0,4.36602627415
 02/25  23:00:00,274.59571091,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978378227,0.0,2.18978378227
 02/25  24:00:00,250.151315383,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991316836,0.0,2.18991316836
 02/26  01:00:00,237.92864183,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901929107,0.0,2.18901929107
 02/26  02:00:00,237.92864185,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907043406,0.0,2.18907043406
 02/26  03:00:00,237.928641737,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886336294,0.0,2.18886336294
 02/26  04:00:00,272.532756522,1.81457294844,0.379478855618,0.0,24.9203635341,149.522181205,11.9274905913,9.73857603176,2.18891455949
 02/26  05:00:00,278.100414523,1.45165835875,0.567800525088,0.0,24.9203635341,149.522181205,9.4433019937,9.4233019937,0.02
 02/26  06:00:00,309.616898503,1.81457294844,0.828519616937,0.0,24.9203635341,149.522181205,18.0215648029,13.6584271301,4.36313767275
 02/26  07:00:00,334.58408258,1.45165835875,0.832574539886,0.0,24.9203635341,149.522181205,13.5383240614,11.3492881999,2.18903586147
 02/26  08:00:00,331.835040718,1.81457294844,1.00787594651,0.0,24.9203635341,149.522181205,15.9990584323,13.8100568215,2.18900161086
 02/26  09:00:00,324.911190198,1.45165835875,0.914873401803,0.0,24.9203635341,149.522181205,13.7980408228,11.6092041657,2.18883665716
 02/26  10:00:00,295.254795003,1.81457294844,1.11104123535,0.0,24.9203635341,149.522181205,14.8665608474,14.8465608474,0.02
 02/26  11:00:00,239.628460872,1.45165835875,1.11252155683,0.0,24.9203635341,149.522181205,12.7440034823,10.5550729545,2.18893052775
 02/26  12:00:00,250.439238318,1.81457294844,1.49109014295,0.0,24.9203635341,149.522181205,17.3705574619,13.0093625074,4.36119495455
 02/26  13:00:00,250.316309599,1.45165835875,1.44424734676,0.0,24.9203635341,149.522181205,12.0963357312,9.90572486374,2.19061086747
 02/26  14:00:00,277.112074047,1.81457294844,1.90110574085,0.0,24.9203635341,149.522181205,16.5188333147,12.1525248511,4.36630846361
 02/26  15:00:00,264.115638708,1.45165835875,1.71672502008,0.0,24.9203635341,149.522181205,12.0511747889,9.86062650586,2.19054828301
 02/26  16:00:00,264.580973276,1.81457294844,2.02516225476,0.0,24.9203635341,149.522181205,16.4159244779,14.2269219265,2.18900255137
 02/26  17:00:00,301.598223505,1.45165835875,1.76343865676,0.0,24.9203635341,149.522181205,13.8667825558,11.6779020941,2.18888046172
 02/26  18:00:00,351.635145397,1.81457294844,2.03267539287,0.0,24.9203635341,149.522181205,18.9655532157,16.7766218146,2.18893140111
 02/26  19:00:00,381.781180587,1.45165835875,1.69203979058,0.0,24.9203635341,149.522181205,14.2896961714,14.2696961714,0.02
 02/26  20:00:00,365.255593732,1.81457294844,1.82436081268,0.0,24.9203635341,149.522181205,21.6743496202,19.48530183,2.18904779022
 02/26  21:00:00,356.895948092,1.45165835875,1.48251265111,0.0,24.9203635341,149.522181205,17.8789385428,15.6899042898,2.18903425303
 02/26  22:00:00,338.914626087,1.81457294844,1.54358643153,0.0,24.9203635341,149.522181205,26.5939761397,22.2309303271,4.36304581263
 02/26  23:00:00,305.135793591,1.45165835875,1.23225996784,0.0,24.9203635341,149.522181205,21.2700431415,19.0809910712,2.18905207024
 02/26  24:00:00,287.100160593,1.81457294844,1.14341234687,0.0,24.9203635341,149.522181205,26.7478525215,26.7278525215,0.02
 02/27  01:00:00,318.661488461,1.45165835875,1.01346369022,0.0,24.9203635341,199.362908273,22.118163873,19.6403508442,2.47781302887
 02/27  02:00:00,327.984427036,1.81457294844,1.101685155,0.0,24.9203635341,199.362908273,29.69515972,25.6237342514,4.07142546863
 02/27  03:00:00,321.15547218,1.45165835875,0.991266828968,0.0,24.9203635341,199.362908273,22.9789726136,20.7893953539,2.18957725971
 02/27  04:00:00,328.800117156,1.81457294844,1.00355938355,0.0,24.9203635341,199.362908273,29.7978103842,27.607903896,2.18990648817
 02/27  05:00:00,336.109235445,1.45165835875,0.957525573021,0.0,24.9203635341,199.362908273,24.1484600502,21.9586653494,2.18979470083
 02/27  06:00:00,402.618598967,1.81457294844,1.09208331135,0.0,49.8407270682,199.362908273,29.571683087,27.3795011631,2.19218192392
 02/27  07:00:00,717.271627214,26.8113396431,219.7713742,0.0,49.8407270682,199.362908273,1034.20455241,1029.84153165,4.36302076264
 02/27  08:00:00,687.634425608,26.8113396431,104.118554777,0.0,149.522181205,199.362908273,693.375370671,684.630229894,8.74514077705
 02/27  09:00:00,1177.86837838,26.8113396431,45.9397836696,0.0,448.566543614,448.566543614,372.099113057,358.910219658,13.1888933986
 02/27  10:00:00,1156.7684987,26.8113396431,60.9452902213,0.0,448.566543614,448.566543614,319.425294177,301.824370652,17.6009235252
 02/27  11:00:00,1135.12787454,26.8113396431,77.4779896413,0.0,448.566543614,448.566543614,283.581894578,268.17483057,15.4070640083
 02/27  12:00:00,1128.78104325,26.8113396431,72.1515336896,0.0,448.566543614,448.566543614,261.479703567,241.608376032,19.8713275347
 02/27  13:00:00,1078.50110927,26.8113396431,72.2308066798,0.0,448.566543614,398.725816546,286.461159029,262.086321333,24.3748376964
 02/27  14:00:00,1129.81775165,26.8113396431,73.4453443623,0.0,448.566543614,448.566543614,233.104172357,210.966058446,22.1381139108
 02/27  15:00:00,1131.62055654,26.8113396431,75.5844093241,0.0,448.566543614,448.566543614,212.369988823,199.184965901,13.1850229226
 02/27  16:00:00,1132.94481239,26.8113396431,77.1123450446,0.0,448.566543614,448.566543614,207.485778364,192.114454497,15.3713238664
 02/27  17:00:00,1183.23306366,26.8113396431,78.426256618,0.0,448.566543614,448.566543614,202.386503649,184.745080797,17.6414228516
 02/27  18:00:00,1071.07074379,26.8113396431,70.413102458,0.0,348.885089477,398.725816546,241.278193706,230.321848495,10.9563452105
 02/27  19:00:00,903.636144194,26.8113396431,58.9993466846,0.0,249.203635341,299.044362409,302.2259977,293.475031069,8.75096663145
 02/27  20:00:00,877.495459466,26.8113396431,56.2607681429,0.0,249.203635341,299.044362409,306.928211444,300.374276413,6.55393503029
 02/27  21:00:00,726.192582408,26.8113396431,53.9754019655,0.0,149.522181205,249.203635341,357.375859034,348.637027078,8.73883195573
 02/27  22:00:00,675.376940413,26.8113396431,39.163406704,0.0,149.522181205,249.203635341,360.749922562,358.557685197,2.19223736456
 02/27  23:00:00,349.356799471,0.0,0.0,0.0,49.8407270682,199.362908273,2.18989051402,0.0,2.18989051402
 02/27  24:00:00,299.992040297,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980501997,0.0,2.18980501997
 02/28  01:00:00,287.769841454,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961376243,0.0,2.18961376243
 02/28  02:00:00,287.76984142,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973697121,0.0,2.18973697121
 02/28  03:00:00,287.769841429,0.0,0.0,0.0,24.9203635341,199.362908273,4.35952878739,0.0,4.35952878739
 02/28  04:00:00,287.769841413,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979186828,0.0,2.18979186828
 02/28  05:00:00,299.992039271,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946227311,0.0,2.18946227311
 02/28  06:00:00,349.358221058,0.0,0.0,0.0,49.8407270682,199.362908273,2.19246418817,0.0,2.19246418817
 02/28  07:00:00,710.792964344,26.8113396431,212.950981352,0.0,49.8407270682,199.362908273,726.337360423,721.974574263,4.36278615984
 02/28  08:00:00,498.40539742,26.8113396431,0.0,0.0,149.522181205,199.362908273,595.94662685,589.382552629,6.56407422083
 02/28  09:00:00,1046.45056526,26.8113396431,0.0,0.0,448.566543614,448.566543614,341.658338612,326.27506115,15.3832774621
 02/28  10:00:00,1009.74120476,26.8113396431,0.0,0.0,448.566543614,448.566543614,288.217550479,272.814596606,15.4029538725
 02/28  11:00:00,960.835267894,26.8113396431,0.0,0.0,448.566543614,448.566543614,269.88254523,252.274489041,17.6080561895
 02/28  12:00:00,1127.80501298,26.8113396431,81.2136306876,0.0,448.566543614,448.566543614,237.921213575,218.051073712,19.8701398631
 02/28  13:00:00,998.108636961,26.8113396431,14.0475521191,0.0,448.566543614,398.725816546,261.135431081,236.780337551,24.3550935301
 02/28  14:00:00,1047.21650189,26.8113396431,17.7940634546,0.0,448.566543614,448.566543614,202.601627832,180.448352858,22.1532749737
 02/28  15:00:00,1062.52729179,26.8113396431,26.443453796,0.0,448.566543614,448.566543614,170.066289526,156.883671179,13.1826183467
 02/28  16:00:00,1052.28651023,26.8113396431,23.2372654202,0.0,448.566543614,448.566543614,173.850876499,158.474676701,15.3761997983
 02/28  17:00:00,1088.45614614,26.8113396431,17.4502965139,0.0,448.566543614,448.566543614,184.745609519,167.104718613,17.6408909066
 02/28  18:00:00,976.500414011,26.8113396431,13.4243475171,0.0,348.885089477,398.725816546,227.862201331,216.90655627,10.955645061
 02/28  19:00:00,769.343020205,26.8113396431,2.54629949541,0.0,249.203635341,299.044362409,300.976037131,292.224387211,8.75164991962
 02/28  20:00:00,724.348673811,26.8113396431,0.0,0.0,249.203635341,299.044362409,315.508624773,308.953712541,6.55491223257
 02/28  21:00:00,574.869462916,26.8113396431,0.0,0.0,149.522181205,249.203635341,369.277882813,362.719680298,6.55820251502
 02/28  22:00:00,550.429946106,26.8113396431,0.0,0.0,149.522181205,249.203635341,378.525451563,374.16105313,4.36439843303
 02/28  23:00:00,349.356798101,0.0,0.0,0.0,49.8407270682,199.362908273,2.18987075534,0.0,2.18987075534
 02/28  24:00:00,299.992038988,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967976666,0.0,2.18967976666
 03/01  01:00:00,287.769839994,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979952826,0.0,2.18979952826
 03/01  02:00:00,287.769840116,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960668372,0.0,2.18960668372
 03/01  03:00:00,287.769840065,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972734804,0.0,2.18972734804
 03/01  04:00:00,287.769840152,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984768623,0.0,2.18984768623
 03/01  05:00:00,299.992038012,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965474848,0.0,2.18965474848
 03/01  06:00:00,349.358219398,0.0,0.0,0.0,49.8407270682,199.362908273,4.36432496868,0.0,4.36432496868
 03/01  07:00:00,688.27617558,26.8113396431,194.069079068,0.0,49.8407270682,199.362908273,716.08737422,711.724708253,4.36266596635
 03/01  08:00:00,642.80645937,26.8113396431,87.5335181129,0.0,149.522181205,199.362908273,444.551642572,437.98793223,6.56371034185
 03/01  09:00:00,1267.08213157,26.8113396431,134.064192341,0.0,448.566543614,448.566543614,193.333019256,177.948866772,15.384152484
 03/01  10:00:00,1371.35285534,26.8113396431,269.391090217,0.0,448.566543614,448.566543614,131.451603757,116.050337463,15.4012662935
 03/01  11:00:00,1376.57145414,26.8113396431,314.769908309,0.0,448.566543614,448.566543614,77.6740108672,60.0655680013,17.6084428659
 03/01  12:00:00,1385.39073763,27.0282071731,323.383072384,0.0,448.566543614,448.566543614,59.8288184451,42.1666400805,17.6621783646
 03/01  13:00:00,1331.78597702,27.4699510817,324.626344451,0.0,448.566543614,398.725816546,73.7422875913,49.3650689693,24.377218622
 03/01  14:00:00,1385.62228206,27.1704505381,334.224577148,0.0,448.566543614,448.566543614,36.6697719804,14.5361996914,22.1335722889
 03/01  15:00:00,1381.64680473,26.8152079563,330.483593503,0.0,448.566543614,448.566543614,20.3570460588,4.97995892812,15.3770871306
 03/01  16:00:00,1375.1519022,26.8113396431,324.084569429,0.0,448.566543614,448.566543614,28.4416786878,15.2635405064,13.1781381814
 03/01  17:00:00,1422.86910414,26.8113396431,321.650462765,0.0,448.566543614,448.566543614,49.6676812522,29.8229608462,19.844720406
 03/01  18:00:00,1328.13860571,26.8113396431,322.258545853,0.0,348.885089477,398.725816546,66.2883310889,55.3331413104,10.9551897785
 03/01  19:00:00,1170.71483776,26.8113396431,324.144077788,0.0,249.203635341,299.044362409,97.686656237,88.9353606736,8.75129556342
 03/01  20:00:00,1152.82439785,26.8113396431,332.836007022,0.0,249.203635341,299.044362409,105.659397274,99.1062345168,6.55316275696
 03/01  21:00:00,1012.42860547,26.8113396431,344.136026732,0.0,149.522181205,249.203635341,142.754198862,136.195134627,6.55906423466
 03/01  22:00:00,991.882001977,26.8113396431,349.911153273,0.0,149.522181205,249.203635341,166.718268543,162.353817849,4.36445069334
 03/01  23:00:00,349.356797244,0.0,0.0,0.0,49.8407270682,199.362908273,2.18980302091,0.0,2.18980302091
 03/01  24:00:00,299.992038131,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960996557,0.0,2.18960996557
 03/02  01:00:00,287.769838905,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972659071,0.0,2.18972659071
 03/02  02:00:00,287.769838908,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984449649,0.0,2.18984449649
 03/02  03:00:00,287.769838876,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896495202,0.0,2.1896495202
 03/02  04:00:00,287.769838815,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976747305,0.0,2.18976747305
 03/02  05:00:00,299.992036693,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988513381,0.0,2.18988513381
 03/02  06:00:00,349.358217605,0.0,0.0,0.0,49.8407270682,199.362908273,4.36433369782,0.0,4.36433369782
 03/02  07:00:00,912.300982637,26.8113396431,419.017198274,0.0,49.8407270682,199.362908273,144.762119606,142.570732153,2.19138745263
 03/02  08:00:00,1016.33339644,26.8113396431,423.163777737,0.0,149.522181205,199.362908273,147.790075748,139.045309906,8.74476584204
 03/02  09:00:00,1546.51618106,26.8113396431,405.451301341,0.0,448.566543614,448.566543614,39.7151999243,26.5252567847,13.1899431396
 03/02  10:00:00,1506.00454603,26.8113396431,399.980312801,0.0,448.566543614,448.566543614,33.9535868318,16.3536484297,17.5999384022
 03/02  11:00:00,1467.27288686,26.8113396431,408.781374081,0.0,448.566543614,448.566543614,25.0064450983,9.59874696003,15.4076981383
 03/02  12:00:00,1480.31065468,26.8749966054,421.122436963,0.0,448.566543614,448.566543614,22.5989833134,2.73386354254,19.8651197709
 03/02  13:00:00,1427.77739401,26.8796174058,418.397142768,0.0,448.566543614,398.725816546,28.0478701651,3.6742868001,24.373583365
 03/02  14:00:00,1479.30592085,27.6913049851,419.61887388,0.0,448.566543614,448.566543614,22.3654770038,0.229823885442,22.1356531184
 03/02  15:00:00,1469.37598411,27.8215781223,409.662423855,0.0,448.566543614,448.566543614,13.1839829087,0.0,13.1839829087
 03/02  16:00:00,1460.06366306,27.3038349991,400.421693262,0.0,448.566543614,448.566543614,15.3717437938,0.0,15.3717437938
 03/02  17:00:00,1522.57932271,26.9534306458,413.825219321,0.0,448.566543614,448.566543614,17.6413987852,0.0,17.6413987852
 03/02  18:00:00,1413.12229876,26.8113396431,409.066876953,0.0,348.885089477,398.725816546,11.7862918877,0.831461219065,10.9548306686
 03/02  19:00:00,1248.84017603,26.8113396431,402.537465001,0.0,249.203635341,299.044362409,33.2646104426,24.5124587356,8.75215170694
 03/02  20:00:00,1216.28804809,26.8113396431,395.655048035,0.0,249.203635341,299.044362409,45.923814632,39.3708328967,6.55298173527
 03/02  21:00:00,1059.63947914,26.8113396431,389.420743132,0.0,149.522181205,249.203635341,70.7402879668,64.1817748873,6.55851307942
 03/02  22:00:00,1023.473588,26.8113396431,379.033838908,0.0,149.522181205,249.203635341,81.6120694644,77.2474483416,4.36462112278
 03/02  23:00:00,349.356795752,0.0,0.0,0.0,49.8407270682,199.362908273,2.18982592927,0.0,2.18982592927
 03/02  24:00:00,299.99203659,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978629001,0.0,2.18978629001
 03/03  01:00:00,287.769837606,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951625926,0.0,2.18951625926
 03/03  02:00:00,287.769837539,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970388026,0.0,2.18970388026
 03/03  03:00:00,287.769837606,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981915295,0.0,2.18981915295
 03/03  04:00:00,287.769837686,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962195195,0.0,2.18962195195
 03/03  05:00:00,299.992035484,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973730056,0.0,2.18973730056
 03/03  06:00:00,349.358215133,0.0,0.0,0.0,49.8407270682,199.362908273,4.36445980247,0.0,4.36445980247
 03/03  07:00:00,875.694150159,27.2178654433,377.330276328,0.0,49.8407270682,199.362908273,129.224315966,124.861530826,4.36278514058
 03/03  08:00:00,953.90674192,26.8113396431,362.500939532,0.0,149.522181205,199.362908273,135.622347487,129.058587669,6.56375981723
 03/03  09:00:00,1522.57915255,26.8113396431,380.493217982,0.0,448.566543614,448.566543614,46.1457952943,30.7620152676,15.3837800267
 03/03  10:00:00,1535.45254659,26.8113396431,426.736302324,0.0,448.566543614,448.566543614,22.5112992454,7.11072477517,15.4005744702
 03/03  11:00:00,1533.92018499,26.8113396431,472.242841256,0.0,448.566543614,448.566543614,18.7228735317,1.11597414597,17.6068993858
 03/03  12:00:00,1551.15107737,26.8113396431,489.393932983,0.0,448.566543614,448.566543614,18.0839242768,0.421889371389,17.6620349054
 03/03  13:00:00,1506.42489485,26.8113396431,494.50302689,0.0,448.566543614,398.725816546,25.7330875006,1.35906709385,24.3740204068
 03/03  14:00:00,1550.6834319,26.8113396431,488.923012735,0.0,448.566543614,448.566543614,22.5017117881,0.368386445951,22.1333253421
 03/03  15:00:00,1552.17331218,26.8113396431,490.422455387,0.0,448.566543614,448.566543614,15.62746561,0.248742057922,15.3787235521
 03/03  16:00:00,1532.98958733,26.8113396431,471.538226243,0.0,448.566543614,448.566543614,13.6513602739,0.475449237963,13.1759110359
 03/03  17:00:00,1538.54380058,26.8113396431,429.543401262,0.0,448.566543614,448.566543614,18.5017347471,0.860837915221,17.6408968319
 03/03  18:00:00,1408.36798383,26.8113396431,404.514918787,0.0,348.885089477,398.725816546,26.116344763,15.1616946433,10.9546501196
 03/03  19:00:00,1241.56386009,26.8113396431,395.350885938,0.0,249.203635341,299.044362409,51.7202820551,42.9683476055,8.75193444957
 03/03  20:00:00,1210.74146875,26.8113396431,390.235152763,0.0,249.203635341,299.044362409,58.4932714444,51.9386327043,6.55463874003
 03/03  21:00:00,1055.05407137,26.8113396431,384.826776936,0.0,149.522181205,249.203635341,83.5785845737,74.8399958704,8.73858870332
 03/03  22:00:00,1029.70176366,26.8113396431,384.6205717,0.0,149.522181205,249.203635341,84.4776734923,82.2857116988,2.1919617935
 03/03  23:00:00,349.356794589,0.0,0.0,0.0,49.8407270682,199.362908273,2.18989073865,0.0,2.18989073865
 03/03  24:00:00,299.992035449,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969264117,0.0,2.18969264117
 03/04  01:00:00,237.929109268,0.0,0.0,0.0,24.9203635341,149.522181205,4.35941103403,0.0,4.35941103403
 03/04  02:00:00,237.929109256,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971865004,0.0,2.18971865004
 03/04  03:00:00,237.929109262,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983112932,0.0,2.18983112932
 03/04  04:00:00,237.929109226,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896316679,0.0,2.1896316679
 03/04  05:00:00,250.151306948,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974424566,0.0,2.18974424566
 03/04  06:00:00,274.597122303,0.0,0.0,0.0,24.9203635341,149.522181205,2.19210108529,0.0,2.19210108529
 03/04  07:00:00,865.326913494,27.1870108167,368.881423204,0.0,49.8407270682,199.362908273,142.497096713,138.134179491,4.36291722224
 03/04  08:00:00,848.667441574,26.8113396431,357.780506401,0.0,49.8407270682,199.362908273,114.315025771,109.945950029,4.3690757421
 03/04  09:00:00,1105.04670641,26.8113396431,365.414424603,0.0,249.203635341,249.203635341,49.7356207344,43.1822225202,6.5533982142
 03/04  10:00:00,1066.33713643,26.8113396431,363.053135244,0.0,249.203635341,249.203635341,42.8497439598,34.0981647822,8.75157917753
 03/04  11:00:00,1010.41429071,26.8113396431,355.704206337,0.0,249.203635341,249.203635341,45.0551806961,36.3111336293,8.74404706679
 03/04  12:00:00,1003.30938079,26.8113396431,348.061690096,0.0,249.203635341,249.203635341,52.0163345908,43.2572337836,8.75910080727
 03/04  13:00:00,996.002412392,26.8113396431,340.13694718,0.0,249.203635341,249.203635341,48.4933415506,39.7443791865,8.74896236412
 03/04  14:00:00,988.823516423,26.8113396431,332.384442871,0.0,249.203635341,249.203635341,36.9107190787,28.1666121775,8.74410690116
 03/04  15:00:00,732.51404276,26.8113396431,324.527667213,0.0,74.7610906023,174.442544739,64.2464381185,57.6929110592,6.55352705929
 03/04  16:00:00,729.197006334,26.8113396431,320.123848245,0.0,74.7610906023,174.442544739,103.360610394,98.9881750154,4.3724353783
 03/04  17:00:00,771.83011375,26.8113396431,312.58585609,0.0,74.7610906023,174.442544739,145.483295588,138.932541283,6.55075430429
 03/04  18:00:00,709.91712192,26.8113396431,278.348469497,0.0,24.9203635341,149.522181205,205.932469432,203.740922451,2.19154698182
 03/04  19:00:00,347.929836149,0.0,0.0,0.0,24.9203635341,149.522181205,4.36297258321,0.0,4.36297258321
 03/04  20:00:00,323.485440083,0.0,0.0,0.0,24.9203635341,149.522181205,2.1913381463,0.0,2.1913381463
 03/04  21:00:00,323.485440915,0.0,0.0,0.0,24.9203635341,149.522181205,4.3624677211,0.0,4.3624677211
 03/04  22:00:00,299.041991289,0.0,0.0,0.0,24.9203635341,149.522181205,4.36592588748,0.0,4.36592588748
 03/04  23:00:00,274.595702782,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983248979,0.0,2.18983248979
 03/04  24:00:00,250.151307106,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963292299,0.0,2.18963292299
 03/05  01:00:00,237.928634702,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893245975,0.0,2.18893245975
 03/05  02:00:00,237.928634609,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/05  03:00:00,237.92863464,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896721486,0.0,2.18896721486
 03/05  04:00:00,237.928634798,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900180601,0.0,2.18900180601
 03/05  05:00:00,250.150832716,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903626463,0.0,2.18903626463
 03/05  06:00:00,274.596647586,0.0,0.0,0.0,24.9203635341,149.522181205,4.36243813436,0.0,4.36243813436
 03/05  07:00:00,297.853019318,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/05  08:00:00,296.666415023,0.0,0.0,0.0,24.9203635341,149.522181205,2.188980594,0.0,2.188980594
 03/05  09:00:00,296.666415146,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901495982,0.0,2.18901495982
 03/05  10:00:00,259.999821779,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892167369,0.0,2.18892167369
 03/05  11:00:00,211.111030531,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895538723,0.0,2.18895538723
 03/05  12:00:00,211.111976381,0.0,0.0,0.0,24.9203635341,149.522181205,2.19038498536,0.0,2.19038498536
 03/05  13:00:00,211.111976542,0.0,0.0,0.0,24.9203635341,149.522181205,2.19045933296,0.0,2.19045933296
 03/05  14:00:00,403.244984704,10.6852415453,137.191643921,0.0,24.9203635341,149.522181205,4.3662384802,0.0,4.3662384802
 03/05  15:00:00,411.250813723,10.6852415453,145.256434924,0.0,24.9203635341,149.522181205,2.19072172942,0.0,2.19072172942
 03/05  16:00:00,211.111030331,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896168867,0.0,2.18896168867
 03/05  17:00:00,259.999821651,0.0,0.0,0.0,24.9203635341,149.522181205,2.188995379,0.0,2.188995379
 03/05  18:00:00,305.210081813,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890296075,0.0,2.1890296075
 03/05  19:00:00,347.928415166,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880807052,0.0,2.18880807052
 03/05  20:00:00,323.484019523,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884256218,0.0,2.18884256218
 03/05  21:00:00,323.484019432,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887699472,0.0,2.18887699472
 03/05  22:00:00,299.041042573,0.0,0.0,0.0,24.9203635341,149.522181205,2.19142690392,0.0,2.19142690392
 03/05  23:00:00,274.595228254,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891498873,0.0,2.18891498873
 03/05  24:00:00,250.150832676,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894929903,0.0,2.18894929903
 03/06  01:00:00,287.769833376,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973246272,0.0,2.18973246272
 03/06  02:00:00,287.769833435,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983933604,0.0,2.18983933604
 03/06  03:00:00,287.769833401,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963525005,0.0,2.18963525005
 03/06  04:00:00,287.769833383,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897421805,0.0,2.1897421805
 03/06  05:00:00,299.99203127,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984884585,0.0,2.18984884585
 03/06  06:00:00,349.358209184,0.0,0.0,0.0,49.8407270682,199.362908273,4.36434396155,0.0,4.36434396155
 03/06  07:00:00,771.357497568,26.8113396431,279.415285553,0.0,49.8407270682,199.362908273,438.537293326,436.346095116,2.19119821073
 03/06  08:00:00,774.537946624,26.8113396431,187.211677153,0.0,149.522181205,199.362908273,333.816797332,325.071463326,8.74533400647
 03/06  09:00:00,1384.0991766,26.8113396431,242.305221383,0.0,448.566543614,448.566543614,141.623076141,126.237804558,15.385271583
 03/06  10:00:00,1407.25701926,26.8113396431,296.556649859,0.0,448.566543614,448.566543614,93.617221472,78.2180923616,15.3991291104
 03/06  11:00:00,1362.27263908,26.8113396431,300.480766151,0.0,448.566543614,448.566543614,66.9609219942,51.5545849705,15.4063370237
 03/06  12:00:00,1365.7112052,26.8113396431,303.926534738,0.0,448.566543614,448.566543614,56.8780547634,37.0132290043,19.8648257591
 03/06  13:00:00,1319.07989601,26.8113396431,307.125364835,0.0,448.566543614,398.725816546,69.204863769,44.8341371444,24.3707266246
 03/06  14:00:00,1377.36433347,26.8113396431,315.588619952,0.0,448.566543614,448.566543614,42.8980551211,20.767714619,22.1303405021
 03/06  15:00:00,1393.35352224,26.8113396431,331.871887718,0.0,448.566543614,448.566543614,28.703987502,15.5236114882,13.1803760138
 03/06  16:00:00,1400.05201838,26.8113396431,340.952537051,0.0,448.566543614,448.566543614,31.7843866821,18.6050112016,13.1793754805
 03/06  17:00:00,1449.38784075,26.8113396431,343.345640494,0.0,448.566543614,448.566543614,43.5839183208,23.7417108983,19.8422074224
 03/06  18:00:00,1343.06484096,26.8113396431,342.499673001,0.0,348.885089477,398.725816546,56.4771688336,45.5228001155,10.9543687182
 03/06  19:00:00,1186.93111071,26.8113396431,343.498308743,0.0,249.203635341,299.044362409,82.40314805,73.6518429715,8.75130507857
 03/06  20:00:00,1168.85851987,26.8113396431,350.224274981,0.0,249.203635341,299.044362409,84.2204003012,77.6672552358,6.55314506543
 03/06  21:00:00,1031.98633092,26.8113396431,363.918939133,0.0,149.522181205,249.203635341,124.02453866,117.465663893,6.55887476764
 03/06  22:00:00,1014.92050997,26.8113396431,372.3622025,0.0,149.522181205,249.203635341,138.661559265,134.297182441,4.36437682325
 03/06  23:00:00,349.356790561,0.0,0.0,0.0,49.8407270682,199.362908273,2.18976644801,0.0,2.18976644801
 03/06  24:00:00,299.992031485,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945872082,0.0,2.18945872082
 03/07  01:00:00,287.769832021,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966431383,0.0,2.18966431383
 03/07  02:00:00,287.769831989,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976834202,0.0,2.18976834202
 03/07  03:00:00,287.769832051,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956172769,0.0,2.18956172769
 03/07  04:00:00,287.769831923,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966583182,0.0,2.18966583182
 03/07  05:00:00,299.992029726,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976966755,0.0,2.18976966755
 03/07  06:00:00,349.358206594,0.0,0.0,0.0,49.8407270682,199.362908273,4.36402333991,0.0,4.36402333991
 03/07  07:00:00,864.008482845,27.1423073826,368.393692976,0.0,49.8407270682,199.362908273,163.415985071,161.224766401,2.1912186703
 03/07  08:00:00,953.140165603,26.8113396431,362.658153487,0.0,149.522181205,199.362908273,146.03505861,137.290350368,8.74470824176
 03/07  09:00:00,1515.29577738,26.8113396431,374.959707073,0.0,448.566543614,448.566543614,47.1053719721,33.9177015083,13.1876704637
 03/07  10:00:00,1483.50212021,26.8113396431,378.320678048,0.0,448.566543614,448.566543614,28.3865408759,12.1607375567,16.2258033192
 03/07  11:00:00,1424.48678713,26.8113396431,368.044542963,0.0,448.566543614,448.566543614,20.853123129,4.0741330185,16.7789901105
 03/07  12:00:00,1418.49454768,27.62321664,362.201638017,0.0,448.566543614,448.566543614,21.8369898378,1.972927777,19.8640620608
