Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/07  13:00:00,1361.27583389,28.9182166813,351.72503626,0.0,448.566543614,398.725816546,25.58590479,3.4307810588,22.1551237311
 03/07  14:00:00,1415.19251946,29.5601224571,351.139519047,0.0,448.566543614,448.566543614,22.2366908295,0.106748724547,22.1299421049
 03/07  15:00:00,1415.68320895,29.2895623907,351.454358192,0.0,448.566543614,448.566543614,15.3747439599,0.0,15.3747439599
 03/07  16:00:00,1383.41329476,28.5058035651,324.423667611,0.0,448.566543614,448.566543614,13.1754624639,0.0,13.1754624639
 03/07  17:00:00,1411.93785401,27.6212091663,309.646032346,0.0,448.566543614,448.566543614,17.6390712877,0.0,17.6390712877
 03/07  18:00:00,1290.5961627,26.8164188858,294.019222334,0.0,348.885089477,398.725816546,12.0588028814,1.1036619882,10.9551408932
 03/07  19:00:00,1116.72444752,26.8113396431,277.687242266,0.0,249.203635341,299.044362409,28.8541936698,20.1031540348,8.75103963494
 03/07  20:00:00,1067.71653266,26.8113396431,254.066024835,0.0,249.203635341,299.044362409,46.2502453852,39.696307448,6.55393793723
 03/07  21:00:00,872.730594607,26.8113396431,209.003355606,0.0,149.522181205,249.203635341,85.1537180569,76.4152790685,8.73843898844
 03/07  22:00:00,840.298813944,26.8113396431,201.290136297,0.0,149.522181205,249.203635341,100.238681858,98.0465011225,2.19218073518
 03/07  23:00:00,349.356788929,0.0,0.0,0.0,49.8407270682,199.362908273,2.18979152822,0.0,2.18979152822
 03/07  24:00:00,299.992029773,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973908103,0.0,2.18973908103
 03/08  01:00:00,287.769830542,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983935893,0.0,2.18983935893
 03/08  02:00:00,287.76983053,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963040275,0.0,2.18963040275
 03/08  03:00:00,287.769830557,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973140502,0.0,2.18973140502
 03/08  04:00:00,287.769830558,0.0,0.0,0.0,24.9203635341,199.362908273,4.35945512064,0.0,4.35945512064
 03/08  05:00:00,299.992028331,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972383638,0.0,2.18972383638
 03/08  06:00:00,349.358203501,0.0,0.0,0.0,49.8407270682,199.362908273,2.19221793343,0.0,2.19221793343
 03/08  07:00:00,720.415651867,27.4321851232,228.70232783,0.0,49.8407270682,199.362908273,359.952268006,355.589422507,4.36284549972
 03/08  08:00:00,709.427916228,26.8113396431,124.135045755,0.0,149.522181205,199.362908273,297.119116541,290.555312224,6.5638043176
 03/08  09:00:00,1185.23930467,26.8113396431,65.1140746226,0.0,448.566543614,448.566543614,148.334057972,132.953537709,15.3805202633
 03/08  10:00:00,1134.01515348,26.8113396431,56.6968603572,0.0,448.566543614,448.566543614,114.850962374,99.4524881307,15.3984742432
 03/08  11:00:00,1093.45120027,26.8113396431,61.9130703989,0.0,448.566543614,448.566543614,92.5826071831,77.1773788277,15.4052283554
 03/08  12:00:00,1101.71027401,26.8113396431,69.5142170963,0.0,448.566543614,448.566543614,88.2765319128,68.4108708732,19.8656610397
 03/08  13:00:00,1058.35574895,26.8113396431,75.7438605333,0.0,448.566543614,398.725816546,103.651268144,79.2832487538,24.3680193899
 03/08  14:00:00,1124.3949675,26.8113396431,84.0321211425,0.0,448.566543614,448.566543614,80.1389895896,58.0111658023,22.1278237873
 03/08  15:00:00,1135.38257611,26.8113396431,91.8432449881,0.0,448.566543614,448.566543614,64.7362377339,51.554324331,13.181913403
 03/08  16:00:00,1141.57714913,26.8113396431,99.4010422583,0.0,448.566543614,448.566543614,67.3071128886,51.9346879721,15.3724249164
 03/08  17:00:00,1183.85263384,26.8113396431,95.350511408,0.0,448.566543614,448.566543614,59.2665455015,41.6281218978,17.6384236036
 03/08  18:00:00,1047.16727598,26.8113396431,78.3021595733,0.0,348.885089477,398.725816546,83.3245746814,72.3699731405,10.9546015408
 03/08  19:00:00,864.482799617,26.8113396431,52.4783453909,0.0,249.203635341,299.044362409,181.007830733,172.255978088,8.75185264471
 03/08  20:00:00,816.164854014,26.8113396431,34.2774259252,0.0,249.203635341,299.044362409,212.780541892,206.22700396,6.5535379314
 03/08  21:00:00,625.225666897,26.8113396431,14.4844902386,0.0,149.522181205,249.203635341,302.458750392,295.899555974,6.55919441755
 03/08  22:00:00,550.517912854,26.8113396431,0.0,0.0,149.522181205,249.203635341,508.347975732,503.983842898,4.36413283488
 03/08  23:00:00,349.356787485,0.0,0.0,0.0,49.8407270682,199.362908273,2.18957253537,0.0,2.18957253537
 03/08  24:00:00,299.992028261,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967337041,0.0,2.18967337041
 03/09  01:00:00,287.769828884,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976926295,0.0,2.18976926295
 03/09  02:00:00,287.769828935,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955760591,0.0,2.18955760591
 03/09  03:00:00,287.769828831,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965557956,0.0,2.18965557956
 03/09  04:00:00,287.769828839,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975328354,0.0,2.18975328354
 03/09  05:00:00,299.99202673,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944979182,0.0,2.18944979182
 03/09  06:00:00,349.358201614,0.0,0.0,0.0,49.8407270682,199.362908273,4.36415114928,0.0,4.36415114928
 03/09  07:00:00,660.193322616,26.9478513545,194.325605925,0.0,49.8407270682,199.362908273,640.537089457,638.345813206,2.19127625064
 03/09  08:00:00,545.056684351,26.8113396431,33.7472722595,0.0,149.522181205,199.362908273,476.438626055,467.694989793,8.74363626141
 03/09  09:00:00,1161.66380311,26.8113396431,54.011493899,0.0,448.566543614,448.566543614,166.028653435,152.841448158,13.1872052769
 03/09  10:00:00,1119.27213936,26.8113396431,48.2464216581,0.0,448.566543614,448.566543614,107.250650547,91.851860329,15.3987902175
 03/09  11:00:00,1106.55581968,26.8113396431,74.4937758108,0.0,448.566543614,448.566543614,79.4220390257,61.8179571871,17.6040818385
 03/09  12:00:00,1144.62323308,27.1253499016,105.882137881,0.0,448.566543614,448.566543614,69.4386077971,49.5759311687,19.8626766284
 03/09  13:00:00,1138.92457508,27.6535204939,140.078519436,0.0,448.566543614,398.725816546,85.1514894814,62.9967555678,22.1547339136
 03/09  14:00:00,1228.62887654,28.1784998773,177.877043671,0.0,448.566543614,448.566543614,47.6908993048,25.565096898,22.1258024069
 03/09  15:00:00,1246.99928622,28.0331135927,196.156055481,0.0,448.566543614,448.566543614,28.1418132315,12.7640518354,15.377761396
 03/09  16:00:00,1226.94389317,27.3761640376,176.718458919,0.0,448.566543614,448.566543614,27.3788624583,14.2061155815,13.1727468768
 03/09  17:00:00,1241.82322777,26.818571048,143.358083433,0.0,448.566543614,448.566543614,36.563845677,18.926544796,17.637300881
 03/09  18:00:00,1079.99955205,26.8113396431,100.663495014,0.0,348.885089477,398.725816546,53.2632249894,42.3091500374,10.954074952
 03/09  19:00:00,876.445646895,26.8113396431,61.865000305,0.0,249.203635341,299.044362409,120.965711899,112.213755849,8.75195604958
 03/09  20:00:00,820.440018105,26.8113396431,37.5454664479,0.0,249.203635341,299.044362409,147.636597225,141.084237985,6.55235924059
 03/09  21:00:00,625.14555397,26.8113396431,14.321309837,0.0,149.522181205,249.203635341,228.032062537,221.474426499,6.5576360383
 03/09  22:00:00,550.420937674,26.8113396431,0.0,0.0,149.522181205,249.203635341,361.415230306,357.051117038,4.36411326819
 03/09  23:00:00,349.356785655,0.0,0.0,0.0,49.8407270682,199.362908273,2.18972758701,0.0,2.18972758701
 03/09  24:00:00,299.992026643,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982495546,0.0,2.18982495546
 03/10  01:00:00,287.769827191,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960915528,0.0,2.18960915528
 03/10  02:00:00,287.769827189,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970390843,0.0,2.18970390843
 03/10  03:00:00,287.769827266,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897983796,0.0,2.1897983796
 03/10  04:00:00,287.769827284,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958398404,0.0,2.18958398404
 03/10  05:00:00,299.992025066,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967857031,0.0,2.18967857031
 03/10  06:00:00,349.358199112,0.0,0.0,0.0,49.8407270682,199.362908273,4.36407691807,0.0,4.36407691807
 03/10  07:00:00,657.967991572,26.8750540972,193.676512333,0.0,49.8407270682,199.362908273,614.795764283,612.60447342,2.19129086343
 03/10  08:00:00,546.595305539,26.8113396431,33.8653329084,0.0,149.522181205,199.362908273,561.354366822,552.610176801,8.7441900211
 03/10  09:00:00,1191.29978394,26.8113396431,72.5339748921,0.0,448.566543614,448.566543614,139.782671252,124.398707524,15.3839637284
 03/10  10:00:00,1203.23872159,26.8113396431,108.526921268,0.0,448.566543614,448.566543614,86.6403703229,71.2431358948,15.3972344281
 03/10  11:00:00,1223.94920466,26.8157956282,174.664720988,0.0,448.566543614,448.566543614,63.7674952198,48.3639251028,15.403570117
 03/10  12:00:00,1267.03082512,27.5417336695,216.651000624,0.0,448.566543614,448.566543614,56.112741031,36.2475685325,19.8651724985
 03/10  13:00:00,1237.36424506,27.9310979957,236.225992747,0.0,448.566543614,398.725816546,66.095965726,43.9454478658,22.1505178602
 03/10  14:00:00,1294.96159471,28.0584287794,243.80125176,0.0,448.566543614,448.566543614,36.604194229,14.4764458673,22.1277483617
 03/10  15:00:00,1301.32214205,27.5794401222,250.434972459,0.0,448.566543614,448.566543614,20.3929079611,5.01801369139,15.3748942697
 03/10  16:00:00,1296.43326926,27.1756844625,245.955887803,0.0,448.566543614,448.566543614,18.2139848403,5.04014337519,13.1738414651
 03/10  17:00:00,1304.82642718,26.816482522,205.985610498,0.0,448.566543614,448.566543614,29.381434679,11.7430131593,17.6384215197
 03/10  18:00:00,1154.41815259,26.8113396431,168.707552654,0.0,348.885089477,398.725816546,39.9920062964,29.0385473338,10.9534589626
 03/10  19:00:00,969.752518897,26.8113396431,132.622713477,0.0,249.203635341,299.044362409,98.4664115973,89.7146189388,8.75179265844
 03/10  20:00:00,899.306482243,26.8113396431,92.2933836397,0.0,249.203635341,299.044362409,126.315166805,119.762420483,6.55274632182
 03/10  21:00:00,701.958747843,26.8113396431,60.3152831777,0.0,149.522181205,249.203635341,174.126780236,167.568793237,6.55798699914
 03/10  22:00:00,656.025990156,26.8113396431,44.1200794339,0.0,149.522181205,249.203635341,209.035351426,204.670995073,4.36435635276
 03/10  23:00:00,349.356784225,0.0,0.0,0.0,49.8407270682,199.362908273,2.18969507182,0.0,2.18969507182
 03/10  24:00:00,299.992025028,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963398774,0.0,2.18963398774
 03/11  01:00:00,237.929098507,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972429186,0.0,2.18972429186
 03/11  02:00:00,237.929098594,0.0,0.0,0.0,24.9203635341,149.522181205,2.18981553704,0.0,2.18981553704
 03/11  03:00:00,237.929098562,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959850286,0.0,2.18959850286
 03/11  04:00:00,237.92909856,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968981686,0.0,2.18968981686
 03/11  05:00:00,250.151296433,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978089919,0.0,2.18978089919
 03/11  06:00:00,295.576387619,1.08874376906,0.430106036961,0.0,24.9203635341,149.522181205,10.1655706647,5.80130793245,4.36426273227
 03/11  07:00:00,655.096414275,26.8113396431,196.631773091,0.0,49.8407270682,199.362908273,700.961206608,698.769826563,2.19138004541
 03/11  08:00:00,446.651974233,26.8113396431,33.7472643044,0.0,49.8407270682,199.362908273,861.764958416,855.221256628,6.54370178826
 03/11  09:00:00,777.491620544,26.8113396431,64.8044337408,0.0,249.203635341,249.203635341,198.342209929,193.966669528,4.37554040104
 03/11  10:00:00,717.268331281,26.8113396431,46.8617962985,0.0,249.203635341,249.203635341,159.029051026,150.277559466,8.75149155966
 03/11  11:00:00,702.394552969,26.8113396431,72.7369202132,0.0,249.203635341,249.203635341,139.930736612,131.186802615,8.74393399668
 03/11  12:00:00,745.203020982,26.8113396431,102.6742983,0.0,249.203635341,249.203635341,146.794321222,138.037667771,8.75665345085
 03/11  13:00:00,759.775866058,26.8113396431,116.106718648,0.0,249.203635341,249.203635341,144.899358995,136.151404343,8.74795465208
 03/11  14:00:00,779.512034072,26.8160677532,132.108209973,0.0,249.203635341,249.203635341,126.990894852,118.24688894,8.74400591133
 03/11  15:00:00,546.32982988,26.8113396431,145.686873635,0.0,74.7610906023,174.442544739,136.454740843,129.900585226,6.55415561658
 03/11  16:00:00,564.616290299,26.8113396431,164.05070174,0.0,74.7610906023,174.442544739,125.121937267,120.749906437,4.37203082951
 03/11  17:00:00,593.789273788,26.8113396431,144.672364869,0.0,74.7610906023,174.442544739,140.455078503,133.903993086,6.55108541639
 03/11  18:00:00,502.333274673,26.8113396431,102.644167178,0.0,24.9203635341,149.522181205,198.746223056,194.383784075,4.36243898155
 03/11  19:00:00,347.92982133,0.0,0.0,0.0,24.9203635341,149.522181205,2.19082127326,0.0,2.19082127326
 03/11  20:00:00,323.485425497,0.0,0.0,0.0,24.9203635341,149.522181205,2.19141429944,0.0,2.19141429944
 03/11  21:00:00,323.485425837,0.0,0.0,0.0,24.9203635341,149.522181205,4.36255997385,0.0,4.36255997385
 03/11  22:00:00,299.041972353,0.0,0.0,0.0,24.9203635341,149.522181205,4.36588972163,0.0,4.36588972163
 03/11  23:00:00,274.595692206,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982373912,0.0,2.18982373912
 03/11  24:00:00,250.151296462,0.0,0.0,0.0,24.9203635341,149.522181205,2.189606496,0.0,2.189606496
 03/12  01:00:00,237.928625967,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888947635,0.0,2.1888947635
 03/12  02:00:00,237.928625851,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/12  03:00:00,252.849538345,0.725829179376,0.697840547657,0.0,24.9203635341,149.522181205,4.88806887834,2.69915967504,2.18890920331
 03/12  04:00:00,279.152383053,1.45165835875,1.60250810612,0.0,24.9203635341,149.522181205,9.20369083299,7.01470318606,2.18898764693
 03/12  05:00:00,310.508468042,1.81457294844,1.71788756594,0.0,24.9203635341,149.522181205,17.0773705807,12.7147715741,4.36259900665
 03/12  06:00:00,352.027160282,1.45165835875,1.21389242066,0.0,24.9203635341,149.522181205,12.5022257332,12.4822257332,0.02
 03/12  07:00:00,348.807062322,1.81457294844,0.951689031191,0.0,24.9203635341,149.522181205,20.2586278804,18.0700341281,2.18859375228
 03/12  08:00:00,324.869838022,1.45165835875,0.914549294302,0.0,24.9203635341,149.522181205,12.0931981031,9.90425091865,2.18894718443
 03/12  09:00:00,295.519368522,1.81457294844,1.39353527875,0.0,24.9203635341,149.522181205,10.5799647314,8.39100455899,2.18896017241
 03/12  10:00:00,239.955852641,1.45165835875,1.51508759262,0.0,24.9203635341,149.522181205,7.17447920033,4.98550518932,2.188974011
 03/12  11:00:00,243.794886066,1.6331156536,1.92551624154,0.0,24.9203635341,149.522181205,6.96968081668,4.77931681804,2.19036399864
 03/12  12:00:00,218.582143396,0.362914589688,0.620793061581,0.0,24.9203635341,149.522181205,3.03146756871,0.840867830702,2.19059973801
 03/12  13:00:00,211.113375919,0.0,0.0,0.0,24.9203635341,149.522181205,4.3657550213,0.0,4.3657550213
 03/12  14:00:00,211.111963431,0.0,0.0,0.0,24.9203635341,149.522181205,2.19046458461,0.0,2.19046458461
 03/12  15:00:00,211.111021578,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885332017,0.0,2.18885332017
 03/12  16:00:00,259.999812927,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886727586,0.0,2.18886727586
 03/12  17:00:00,296.66640641,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888121009,0.0,2.18888121009
 03/12  18:00:00,296.666406421,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889512451,0.0,2.18889512451
 03/12  19:00:00,323.484010757,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890902033,0.0,2.18890902033
 03/12  20:00:00,346.993224819,1.08874376906,2.88628211038,0.0,24.9203635341,149.522181205,5.10006030028,2.91113672949,2.18892357079
 03/12  21:00:00,330.771878345,1.45165835875,3.58440582177,0.0,24.9203635341,149.522181205,7.2590686783,5.06790407393,2.19116460437
 03/12  22:00:00,315.956894331,1.81457294844,4.40370302431,0.0,24.9203635341,149.522181205,9.6556006474,7.46668140332,2.18891924408
 03/12  23:00:00,282.27281069,1.45165835875,3.13437814273,0.0,24.9203635341,149.522181205,9.58109456989,7.39216113862,2.18893343127
 03/12  24:00:00,277.548134967,1.81457294844,3.91178344317,0.0,24.9203635341,149.522181205,12.2439331609,10.0549867146,2.18894644632
 03/13  01:00:00,318.448283854,1.45165835875,2.70245490467,0.0,24.9203635341,199.362908273,11.0865187187,8.89671149947,2.18980721923
 03/13  02:00:00,325.803006555,1.81457294844,3.32990712474,0.0,24.9203635341,199.362908273,13.4647344468,11.2751511151,2.1895833316
 03/13  03:00:00,318.085959087,1.45165835875,2.30450835446,0.0,24.9203635341,199.362908273,11.9902565503,9.80048500341,2.18977154686
 03/13  04:00:00,338.939179837,1.81457294844,3.05388368851,0.0,24.9203635341,199.362908273,14.0989176652,11.9091654829,2.18975218228
 03/13  05:00:00,379.386263082,1.45165835875,1.96306988587,0.0,49.8407270682,199.362908273,13.5337696863,11.3417276894,2.19204199696
 03/13  06:00:00,722.439771601,26.8113396431,208.941487403,0.0,49.8407270682,199.362908273,745.238863305,740.876208163,4.36265514176
 03/13  07:00:00,647.22911404,26.8113396431,75.0577239792,0.0,149.522181205,199.362908273,533.366905534,526.803758182,6.5631473525
 03/13  08:00:00,1164.21129959,26.8113396431,32.2045593789,0.0,448.566543614,448.566543614,310.12730947,294.749814183,15.3774952867
 03/13  09:00:00,1150.56761985,26.8113396431,54.5978946912,0.0,448.566543614,448.566543614,248.835640249,233.438747256,15.3968929936
 03/13  10:00:00,1125.95865103,26.8113396431,78.5243712995,0.0,448.566543614,448.566543614,206.451104033,191.048373264,15.4027307691
 03/13  11:00:00,1184.8232851,26.8113396431,127.322431873,0.0,448.566543614,448.566543614,175.098514482,155.237953656,19.8605608261
 03/13  12:00:00,1151.96985443,26.8113396431,144.06514745,0.0,448.566543614,398.725816546,189.602511462,165.240374009,24.3621374528
 03/13  13:00:00,1235.97579744,26.8113396431,179.705102115,0.0,448.566543614,448.566543614,133.775823653,111.652965679,22.1228579741
 03/13  14:00:00,1287.26437365,26.8113396431,232.799209499,0.0,448.566543614,448.566543614,106.886346609,93.7102020344,13.1761445745
 03/13  15:00:00,1323.06999492,26.8113396431,270.105619019,0.0,448.566543614,448.566543614,90.4824698183,77.308219939,13.1742498793
 03/13  16:00:00,1409.63928122,26.8113396431,308.33723053,0.0,448.566543614,448.566543614,82.6739345792,65.0385874572,17.635347122
 03/13  17:00:00,1323.85042925,26.8113396431,336.068760034,0.0,348.885089477,398.725816546,100.783862866,89.8308189715,10.953043895
 03/13  18:00:00,1114.26149654,26.8113396431,326.870044746,0.0,249.203635341,299.044362409,169.823841318,161.074643411,8.7491979075
 03/13  19:00:00,1094.59303616,26.8113396431,280.793535327,0.0,249.203635341,299.044362409,191.243430869,184.690907506,6.55252336317
 03/13  20:00:00,903.180354317,26.8113396431,238.642018282,0.0,149.522181205,249.203635341,247.851806535,241.294170081,6.55763645409
 03/13  21:00:00,843.800323089,26.8113396431,203.143836486,0.0,149.522181205,249.203635341,262.683459636,258.319299398,4.36416023793
 03/13  22:00:00,349.356779114,0.0,0.0,0.0,49.8407270682,199.362908273,2.18975015794,0.0,2.18975015794
 03/13  23:00:00,299.992020042,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952717415,0.0,2.18952717415
 03/13  24:00:00,287.769822165,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961155846,0.0,2.18961155846
 03/14  01:00:00,287.769820376,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969145568,0.0,2.18969145568
 03/14  02:00:00,287.769820444,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977241261,0.0,2.18977241261
 03/14  03:00:00,287.769820449,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895467832,0.0,2.1895467832
 03/14  04:00:00,299.992018219,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962782286,0.0,2.18962782286
 03/14  05:00:00,349.358188243,0.0,0.0,0.0,49.8407270682,199.362908273,4.36389705316,0.0,4.36389705316
 03/14  06:00:00,800.639263566,26.8113396431,278.609065846,0.0,49.8407270682,199.362908273,494.095246307,491.904059332,2.19118697512
 03/14  07:00:00,722.182607586,26.8113396431,115.156453088,0.0,149.522181205,199.362908273,402.81068939,394.066304115,8.74438527457
 03/14  08:00:00,1206.53640911,26.8113396431,65.7563407686,0.0,448.566543614,448.566543614,203.120835951,189.934509794,13.1863261572
 03/14  09:00:00,1178.01602078,26.8113396431,72.6148292121,0.0,448.566543614,448.566543614,117.009197544,99.4145035899,17.5946939538
 03/14  10:00:00,1124.48654689,26.8113396431,66.9676485544,0.0,448.566543614,448.566543614,85.7007297756,70.2994797843,15.4012499913
 03/14  11:00:00,1121.70952745,26.8113396431,62.997882241,0.0,448.566543614,448.566543614,74.9983805701,57.3449366591,17.6534439109
 03/14  12:00:00,1080.60015849,26.8113396431,70.7520796837,0.0,448.566543614,398.725816546,99.1244370221,74.7592221727,24.3652148494
 03/14  13:00:00,1132.96463587,26.8113396431,80.8244070591,0.0,448.566543614,448.566543614,74.2161513442,52.0940171308,22.1221342134
 03/14  14:00:00,1177.50472602,26.8113396431,121.06662919,0.0,448.566543614,448.566543614,49.7030894201,36.5236753367,13.1794140835
 03/14  15:00:00,1165.59652568,26.8113396431,109.0112869,0.0,448.566543614,448.566543614,37.5319996386,24.3545751016,13.177424537
 03/14  16:00:00,1198.86266805,26.8113396431,101.467804196,0.0,448.566543614,448.566543614,45.7488734306,25.9102721385,19.838601292
 03/14  17:00:00,1067.17642113,26.8113396431,82.903769383,0.0,348.885089477,398.725816546,55.9129446122,47.1465337015,8.76641091065
 03/14  18:00:00,837.394125127,26.8113396431,52.8794959413,0.0,249.203635341,299.044362409,122.539177884,113.78818452,8.75099336342
 03/14  19:00:00,848.073010618,26.8113396431,40.7924753292,0.0,249.203635341,299.044362409,178.032903456,171.479050644,6.55385281158
 03/14  20:00:00,673.66782324,26.8113396431,30.3400407378,0.0,149.522181205,249.203635341,247.920231969,239.183271477,8.73696049207
 03/14  21:00:00,636.791922128,26.8113396431,22.5961320494,0.0,149.522181205,249.203635341,274.401501076,272.209409588,2.19209148803
 03/14  22:00:00,349.356777328,0.0,0.0,0.0,49.8407270682,199.362908273,2.18971354078,0.0,2.18971354078
 03/14  23:00:00,299.992018167,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964001908,0.0,2.18964001908
 03/14  24:00:00,287.769820422,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897206412,0.0,2.1897206412
 03/15  01:00:00,287.76981868,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979722424,0.0,2.18979722424
 03/15  02:00:00,287.769818643,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956875701,0.0,2.18956875701
 03/15  03:00:00,287.769818655,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964624386,0.0,2.18964624386
 03/15  04:00:00,299.992016518,0.0,0.0,0.0,24.9203635341,199.362908273,3.50701090715,0.0,3.50701090715
 03/15  05:00:00,349.35818473,0.0,0.0,0.0,49.8407270682,199.362908273,3.04481681093,0.0,3.04481681093
 03/15  06:00:00,705.367243057,26.8113396431,194.670187887,0.0,49.8407270682,199.362908273,623.307048077,618.944619453,4.36242862356
 03/15  07:00:00,515.426963784,26.8113396431,0.0,0.0,149.522181205,199.362908273,525.396944698,518.834692675,6.56225202341
 03/15  08:00:00,1189.5082913,26.8113396431,75.2342074677,0.0,448.566543614,448.566543614,269.295836187,253.914516996,15.3813191913
 03/15  09:00:00,1103.72588861,26.8113396431,29.4508424502,0.0,448.566543614,448.566543614,216.518830421,201.123469289,15.3953611325
 03/15  10:00:00,1076.47348254,26.8113396431,43.5985890546,0.0,448.566543614,448.566543614,184.154084516,168.753185938,15.4008985783
 03/15  11:00:00,1102.41311164,26.8113396431,59.7063893449,0.0,448.566543614,448.566543614,155.249373572,135.389664817,19.8597087544
 03/15  12:00:00,1079.74781434,26.8113396431,81.6179604968,0.0,448.566543614,398.725816546,164.877434217,142.72923518,22.148199037
 03/15  13:00:00,1138.41782805,26.8113396431,90.3730711038,0.0,448.566543614,448.566543614,116.346518196,94.223014554,22.1235036423
 03/15  14:00:00,1150.78296537,26.8113396431,102.513714563,0.0,448.566543614,448.566543614,95.3973843485,82.2171027269,13.1802816216
 03/15  15:00:00,1158.51278966,26.8113396431,110.080463412,0.0,448.566543614,448.566543614,90.1898364995,76.9736025103,13.2162339892
 03/15  16:00:00,1218.7723483,26.8113396431,121.316472369,0.0,448.566543614,448.566543614,90.8232663924,71.0248951011,19.7983712913
 03/15  17:00:00,1101.79362574,26.8113396431,117.259929548,0.0,348.885089477,398.725816546,102.071523086,91.1189481859,10.9525749003
 03/15  18:00:00,877.005295299,26.8113396431,92.2015300685,0.0,249.203635341,299.044362409,184.063165159,177.496262878,6.56690228073
 03/15  19:00:00,874.482917702,26.8113396431,63.6506687905,0.0,249.203635341,299.044362409,229.865369654,223.311323396,6.55404625868
 03/15  20:00:00,696.235828534,26.8113396431,46.4547986715,0.0,149.522181205,249.203635341,295.366784375,286.629666344,8.73711803073
 03/15  21:00:00,653.098053415,26.8113396431,34.5272191105,0.0,149.522181205,249.203635341,308.980697341,306.788551566,2.19214577448
 03/15  22:00:00,349.356775505,0.0,0.0,0.0,49.8407270682,199.362908273,2.18976920792,0.0,2.18976920792
 03/15  23:00:00,299.992016348,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969245697,0.0,2.18969245697
 03/15  24:00:00,287.76981864,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976937416,0.0,2.18976937416
 03/16  01:00:00,287.769816767,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953704126,0.0,2.18953704126
 03/16  02:00:00,287.769816763,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961102951,0.0,2.18961102951
 03/16  03:00:00,287.769816809,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968475726,0.0,2.18968475726
 03/16  04:00:00,299.992014632,0.0,0.0,0.0,24.9203635341,199.362908273,4.35928477252,0.0,4.35928477252
 03/16  05:00:00,349.358181662,0.0,0.0,0.0,49.8407270682,199.362908273,2.19195241839,0.0,2.19195241839
 03/16  06:00:00,706.257027504,26.8113396431,195.288619404,0.0,49.8407270682,199.362908273,662.725007449,658.362539494,4.36246795476
 03/16  07:00:00,506.959493187,26.8113396431,0.0,0.0,149.522181205,199.362908273,612.62920604,606.066987922,6.56221811761
 03/16  08:00:00,1179.24789698,26.8113396431,75.554705067,0.0,448.566543614,448.566543614,282.489393727,267.109219661,15.380174066
 03/16  09:00:00,1163.13410421,26.8113396431,68.5841903658,0.0,448.566543614,448.566543614,188.429306402,173.034604168,15.394702234
 03/16  10:00:00,1166.37497123,26.8113396431,118.180171083,0.0,448.566543614,448.566543614,120.725268139,105.324977765,15.4002903742
 03/16  11:00:00,1201.47568126,26.8113396431,152.939160528,0.0,448.566543614,448.566543614,78.330100911,58.4719404385,19.8581604725
 03/16  12:00:00,1189.92909396,26.8113396431,190.824085678,0.0,448.566543614,398.725816546,98.6165830949,76.4706901743,22.1458929205
 03/16  13:00:00,1290.45008022,26.8221955741,241.017638475,0.0,448.566543614,448.566543614,70.1173832798,47.9968321435,22.1205511363
 03/16  14:00:00,1310.88029913,26.8113396431,261.028456837,0.0,448.566543614,448.566543614,49.7919204636,36.6131825327,13.1787379309
 03/16  15:00:00,1314.32889739,26.8113396431,264.346019634,0.0,448.566543614,448.566543614,45.1849759815,32.0085101838,13.1764657977
 03/16  16:00:00,1361.86238746,26.8113396431,262.825923476,0.0,448.566543614,448.566543614,40.9285972449,23.2940727632,17.6345244817
 03/16  17:00:00,1238.63235982,26.8113396431,252.899696775,0.0,348.885089477,398.725816546,38.3836321236,27.4308935335,10.9527385901
 03/16  18:00:00,955.500044583,26.8113396431,169.999495825,0.0,249.203635341,299.044362409,88.7499622512,79.9999293321,8.75003291908
 03/16  19:00:00,910.174479513,26.8113396431,98.6182262365,0.0,249.203635341,299.044362409,150.617090344,144.063968942,6.55312140161
 03/16  20:00:00,703.678095805,26.8113396431,44.6600068059,0.0,149.522181205,249.203635341,232.32291066,225.764811099,6.55809956102
 03/16  21:00:00,588.120161309,26.8113396431,8.39925468285,0.0,149.522181205,249.203635341,284.976607482,280.612574198,4.36403328384
 03/16  22:00:00,349.356773622,0.0,0.0,0.0,49.8407270682,199.362908273,2.18961507563,0.0,2.18961507563
 03/16  23:00:00,299.992014527,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968844933,0.0,2.18968844933
 03/16  24:00:00,287.769816787,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976170125,0.0,2.18976170125
 03/17  01:00:00,287.769814843,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952571686,0.0,2.18952571686
 03/17  02:00:00,287.769814814,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959595299,0.0,2.18959595299
 03/17  03:00:00,287.769814837,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966593915,0.0,2.18966593915
 03/17  04:00:00,299.992012699,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973571806,0.0,2.18973571806
 03/17  05:00:00,349.358179059,0.0,0.0,0.0,49.8407270682,199.362908273,4.36404932707,0.0,4.36404932707
 03/17  06:00:00,690.837256925,26.8113396431,192.433684314,0.0,49.8407270682,199.362908273,653.099101759,650.907850215,2.19125154338
 03/17  07:00:00,507.38463102,26.8113396431,0.0,0.0,149.522181205,199.362908273,1037.41111478,1028.66792472,8.74319006045
 03/17  08:00:00,1160.92965432,26.8113396431,71.4049713913,0.0,448.566543614,448.566543614,292.593164553,279.407922664,13.1852418896
 03/17  09:00:00,1193.11918764,26.8113396431,96.3715840115,0.0,448.566543614,448.566543614,133.550736791,118.155178004,15.3955587866
 03/17  10:00:00,1243.65962096,26.8113396431,194.831383308,0.0,448.566543614,448.566543614,83.0291604887,65.4284466822,17.6007138064
 03/17  11:00:00,1321.96003937,26.8113396431,272.482111525,0.0,448.566543614,448.566543614,55.5848184846,37.9328596454,17.6519588392
 03/17  12:00:00,1278.33218911,26.8113396431,278.149213978,0.0,448.566543614,398.725816546,68.5377322619,44.1790237501,24.3587085118
 03/17  13:00:00,1339.19911168,26.8113396431,288.849922017,0.0,448.566543614,448.566543614,40.0489081557,17.9286443035,22.1202638522
 03/17  14:00:00,1338.52764036,26.8113396431,288.042730351,0.0,448.566543614,448.566543614,30.254823796,17.0800651546,13.1747586413
 03/17  15:00:00,1329.99650372,26.8113396431,279.48443136,0.0,448.566543614,448.566543614,30.5126628495,17.3403516566,13.1723111929
 03/17  16:00:00,1382.39193461,26.8113396431,282.896138285,0.0,448.566543614,448.566543614,35.9299799608,18.2962994801,17.6336804807
 03/17  17:00:00,1270.54303504,26.8113396431,284.277471592,0.0,348.885089477,398.725816546,49.923678655,38.9715834933,10.9520951617
 03/17  18:00:00,1029.55667931,26.8113396431,243.537933918,0.0,249.203635341,299.044362409,90.196213203,81.4460931021,8.75012010085
 03/17  19:00:00,969.13526947,26.8113396431,156.982380933,0.0,249.203635341,299.044362409,127.476802802,120.923282834,6.55351996824
 03/17  20:00:00,771.808805828,26.8113396431,109.6693252,0.0,149.522181205,249.203635341,192.487446234,185.929630623,6.55781561051
 03/17  21:00:00,702.215779361,26.8113396431,65.0726063467,0.0,149.522181205,249.203635341,226.453884793,222.089897007,4.36398778539
 03/17  22:00:00,349.356771744,0.0,0.0,0.0,49.8407270682,199.362908273,2.18950207227,0.0,2.18950207227
 03/17  23:00:00,299.992012579,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957187007,0.0,2.18957187007
 03/17  24:00:00,287.769814773,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964154547,0.0,2.18964154547
 03/18  01:00:00,237.929085776,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970529006,0.0,2.18970529006
 03/18  02:00:00,237.929085849,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977132827,0.0,2.18977132827
 03/18  03:00:00,237.929085767,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953340659,0.0,2.18953340659
 03/18  04:00:00,250.151283543,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959954952,0.0,2.18959954952
 03/18  05:00:00,274.597085308,0.0,0.0,0.0,24.9203635341,149.522181205,4.36393545474,0.0,4.36393545474
 03/18  06:00:00,750.757886842,26.8113396431,252.666796414,0.0,49.8407270682,199.362908273,327.140098276,324.948781978,2.19131629788
 03/18  07:00:00,803.143566965,26.8113396431,307.740779354,0.0,49.8407270682,199.362908273,289.88548642,285.516772339,4.36871408138
 03/18  08:00:00,1081.38888243,26.8113396431,333.638384644,0.0,249.203635341,249.203635341,205.146283655,198.59321062,6.55307303553
 03/18  09:00:00,1056.66641171,26.8113396431,349.39032879,0.0,249.203635341,249.203635341,171.340774985,162.592016564,8.74875842044
 03/18  10:00:00,1018.22826854,26.8113396431,362.611483955,0.0,249.203635341,249.203635341,129.301824563,122.739141064,6.56268349931
 03/18  11:00:00,1034.67686224,26.8113396431,380.571043683,0.0,249.203635341,249.203635341,99.7129215394,88.7725700823,10.9403514571
 03/18  12:00:00,1040.52350333,26.8113396431,384.977654264,0.0,249.203635341,249.203635341,104.446541139,95.7003997652,8.74614137378
 03/18  13:00:00,1029.49211069,26.8113396431,373.778043446,0.0,249.203635341,249.203635341,109.712849466,103.150828703,6.56202076387
 03/18  14:00:00,782.360678101,26.8113396431,375.922628702,0.0,74.7610906023,174.442544739,167.016544171,160.464286144,6.55225802674
 03/18  15:00:00,786.880846461,26.8113396431,381.258305785,0.0,74.7610906023,174.442544739,136.673242028,131.899098394,4.7741436336
 03/18  16:00:00,846.236756983,26.8113396431,391.266485797,0.0,74.7610906023,174.442544739,114.572209849,108.423825685,6.14838416332
 03/18  17:00:00,810.003619637,26.8113396431,393.425898573,0.0,24.9203635341,149.522181205,190.608144397,186.245733112,4.36241128507
 03/18  18:00:00,296.667803219,0.0,0.0,0.0,24.9203635341,149.522181205,2.19103617405,0.0,2.19103617405
 03/18  19:00:00,323.485407553,0.0,0.0,0.0,24.9203635341,149.522181205,2.19133572037,0.0,2.19133572037
 03/18  20:00:00,323.485408013,0.0,0.0,0.0,24.9203635341,149.522181205,4.36233236701,0.0,4.36233236701
 03/18  21:00:00,299.041949299,0.0,0.0,0.0,24.9203635341,149.522181205,4.36551045162,0.0,4.36551045162
 03/18  22:00:00,274.595679384,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964641408,0.0,2.18964641408
 03/18  23:00:00,250.151283778,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971215493,0.0,2.18971215493
 03/18  24:00:00,237.92908599,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947392096,0.0,2.18947392096
 03/19  01:00:00,237.928615444,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874939891,0.0,2.18874939891
 03/19  02:00:00,237.928615382,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/19  03:00:00,237.928615555,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887400643,0.0,2.1887400643
 03/19  04:00:00,250.150813512,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873057772,0.0,2.18873057772
 03/19  05:00:00,274.59661404,0.0,0.0,0.0,24.9203635341,149.522181205,2.19109045082,0.0,2.19109045082
 03/19  06:00:00,323.484000155,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892750948,0.0,2.18892750948
 03/19  07:00:00,305.210062582,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891761018,0.0,2.18891761018
 03/19  08:00:00,296.666396018,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890827691,0.0,2.18890827691
 03/19  09:00:00,259.999802633,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889770029,0.0,2.18889770029
 03/19  10:00:00,211.111011353,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888768812,0.0,2.18888768812
 03/19  11:00:00,211.111947568,0.0,0.0,0.0,24.9203635341,149.522181205,2.19033835019,0.0,2.19033835019
 03/19  12:00:00,211.111947519,0.0,0.0,0.0,24.9203635341,149.522181205,2.19036493403,0.0,2.19036493403
 03/19  13:00:00,211.113352851,0.0,0.0,0.0,24.9203635341,149.522181205,4.36581916242,0.0,4.36581916242
 03/19  14:00:00,211.111947457,0.0,0.0,0.0,24.9203635341,149.522181205,2.19033575657,0.0,2.19033575657
 03/19  15:00:00,211.111011334,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886767522,0.0,2.18886767522
 03/19  16:00:00,259.999802531,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885702261,0.0,2.18885702261
 03/19  17:00:00,296.666395872,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884694601,0.0,2.18884694601
 03/19  18:00:00,296.666395706,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883687821,0.0,2.18883687821
 03/19  19:00:00,314.940333297,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/19  20:00:00,323.484000068,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882680932,0.0,2.18882680932
 03/19  21:00:00,299.041009898,0.0,0.0,0.0,24.9203635341,149.522181205,4.36234218015,0.0,4.36234218015
 03/19  22:00:00,274.59520884,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876108049,0.0,2.18876108049
 03/19  23:00:00,250.150813166,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/19  24:00:00,237.92861553,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875108848,0.0,2.18875108848
 03/20  01:00:00,287.769808844,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960892481,0.0,2.18960892481
 03/20  02:00:00,287.769808882,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966732965,0.0,2.18966732965
 03/20  03:00:00,287.76980894,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897255142,0.0,2.1897255142
 03/20  04:00:00,299.992006744,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948100819,0.0,2.18948100819
 03/20  05:00:00,349.358169435,0.0,0.0,0.0,49.8407270682,199.362908273,4.36407823182,0.0,4.36407823182
 03/20  06:00:00,816.591015211,26.8113396431,293.705003475,0.0,49.8407270682,199.362908273,557.329114485,555.137860586,2.19125389901
 03/20  07:00:00,590.528416234,26.8113396431,52.0271626724,0.0,149.522181205,199.362908273,471.770897876,463.02809741,8.74280046532
 03/20  08:00:00,1180.59146806,26.8113396431,47.4828344198,0.0,448.566543614,448.566543614,182.094746375,168.911062903,13.1836834719
 03/20  09:00:00,1263.53116474,26.8113396431,165.936974266,0.0,448.566543614,448.566543614,96.9883083615,81.595250292,15.3930580695
 03/20  10:00:00,1315.27718089,26.8113396431,265.669879059,0.0,448.566543614,448.566543614,63.8704703833,46.2733954718,17.5970749115
 03/20  11:00:00,1340.1086174,26.8113396431,289.822192696,0.0,448.566543614,448.566543614,46.9897431956,29.3400334611,17.6497097345
 03/20  12:00:00,1297.31106195,26.9276096223,296.360984535,0.0,448.566543614,398.725816546,54.1788446187,32.0382804732,22.1405641455
 03/20  13:00:00,1357.47176798,27.6518327228,305.5061422,0.0,448.566543614,448.566543614,34.8916804293,12.7741096532,22.1175707761
 03/20  14:00:00,1360.74049711,27.6733755808,308.30571158,0.0,448.566543614,448.566543614,17.0868340922,2.62630064403,14.4605334482
 03/20  15:00:00,1367.03920251,28.0518833327,313.815936441,0.0,448.566543614,448.566543614,14.2262811403,0.145032353224,14.0812487871
 03/20  16:00:00,1425.15460215,27.6483925005,323.111234677,0.0,448.566543614,448.566543614,17.6297043972,0.0,17.6297043972
 03/20  17:00:00,1311.22017286,26.84700163,323.006250129,0.0,348.885089477,398.725816546,9.27321893643,0.507621258286,8.76559767814
 03/20  18:00:00,1103.66574466,26.8113396431,315.567257552,0.0,249.203635341,299.044362409,16.1757607522,7.42515810594,8.75060264625
 03/20  19:00:00,1113.43261388,26.8113396431,307.865677749,0.0,249.203635341,299.044362409,29.5014696848,22.9484051153,6.55306456949
 03/20  20:00:00,965.778006192,26.8113396431,301.519145351,0.0,149.522181205,249.203635341,71.0040887817,64.4462404711,6.55784831052
 03/20  21:00:00,937.382537074,26.8113396431,298.080542918,0.0,149.522181205,249.203635341,94.418887065,90.054961042,4.36392602307
 03/20  22:00:00,349.356765778,0.0,0.0,0.0,49.8407270682,199.362908273,2.1897136881,0.0,2.1897136881
 03/20  23:00:00,299.992006597,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896194712,0.0,2.1896194712
 03/20  24:00:00,287.769808839,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967735703,0.0,2.18967735703
 03/21  01:00:00,287.769806805,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973017763,0.0,2.18973017763
 03/21  02:00:00,287.769806784,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948251239,0.0,2.18948251239
 03/21  03:00:00,287.76980676,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953694629,0.0,2.18953694629
 03/21  04:00:00,299.992004571,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959119183,0.0,2.18959119183
 03/21  05:00:00,349.358166449,0.0,0.0,0.0,49.8407270682,199.362908273,4.36366912437,0.0,4.36366912437
 03/21  06:00:00,813.688578931,26.9341722069,296.962438594,0.0,49.8407270682,199.362908273,228.013378668,225.822332995,2.1910456723
 03/21  07:00:00,852.704489047,26.8113396431,258.131519933,0.0,149.522181205,199.362908273,226.159938519,217.417053978,8.7428845412
 03/21  08:00:00,1415.58675075,26.8113396431,274.240183216,0.0,448.566543614,448.566543614,82.4974143166,69.3155752938,13.1818390228
 03/21  09:00:00,1414.76450034,26.8113396431,304.263001205,0.0,448.566543614,448.566543614,60.1432470364,44.7504114435,15.3928355928
 03/21  10:00:00,1373.97820286,26.8113396431,313.457713466,0.0,448.566543614,448.566543614,40.6805035027,25.2814394859,15.3990640168
 03/21  11:00:00,1389.46464366,26.8113396431,330.289742002,0.0,448.566543614,448.566543614,26.9796014289,7.12462272313,19.8549787058
 03/21  12:00:00,1354.12730903,26.8113396431,345.730516496,0.0,448.566543614,398.725816546,30.3446899774,8.20274523676,22.1419447406
 03/21  13:00:00,1416.52678196,26.9671202658,358.175007658,0.0,448.566543614,448.566543614,23.9741322248,1.8559507482,22.1181814766
 03/21  14:00:00,1425.92417917,28.315976421,365.908741716,0.0,448.566543614,448.566543614,13.4195046625,0.242196326543,13.1773083359
 03/21  15:00:00,1439.46465152,28.1407667057,379.299626043,0.0,448.566543614,448.566543614,13.17428715,0.0,13.17428715
 03/21  16:00:00,1490.424627,27.7266553254,382.106244317,0.0,448.566543614,448.566543614,17.6295960497,0.0,17.6295960497
 03/21  17:00:00,1369.33462519,27.4593946425,374.95324973,0.0,348.885089477,398.725816546,11.0667272924,0.115371480494,10.9513558119
 03/21  18:00:00,1159.42325128,26.8113396431,366.507379781,0.0,249.203635341,299.044362409,20.5022789393,11.751750564,8.75052837525
 03/21  19:00:00,1172.16224816,26.8113396431,361.393787437,0.0,249.203635341,299.044362409,25.9174725172,19.3653745939,6.55209792338
 03/21  20:00:00,1030.32801656,26.8113396431,360.041349269,0.0,149.522181205,249.203635341,39.3937710672,32.8368349839,6.55693608332
 03/21  21:00:00,1002.35651436,26.8113396431,356.11775979,0.0,149.522181205,249.203635341,53.5574909576,49.1933920585,4.3640988991
 03/21  22:00:00,349.3567635,0.0,0.0,0.0,49.8407270682,199.362908273,2.18955830811,0.0,2.18955830811
 03/21  23:00:00,299.992004446,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961222367,0.0,2.18961222367
 03/21  24:00:00,287.769806707,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966606512,0.0,2.18966606512
 03/22  01:00:00,287.769804639,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971357393,0.0,2.18971357393
 03/22  02:00:00,287.769804636,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946245699,0.0,2.18946245699
 03/22  03:00:00,287.769804603,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951277207,0.0,2.18951277207
 03/22  04:00:00,299.992002404,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956291567,0.0,2.18956291567
 03/22  05:00:00,349.358162741,0.0,0.0,0.0,49.8407270682,199.362908273,2.19207245558,0.0,2.19207245558
 03/22  06:00:00,885.447866171,27.7572914774,361.021514076,0.0,49.8407270682,199.362908273,83.056823012,78.6942613255,4.36256168651
 03/22  07:00:00,958.736170298,26.8113396431,358.017352374,0.0,149.522181205,199.362908273,95.9388393326,89.3765918913,6.56224744131
 03/22  08:00:00,1505.58812024,26.8113396431,365.63542308,0.0,448.566543614,448.566543614,32.6022611307,17.2300797954,15.3721813353
 03/22  09:00:00,1495.20461616,26.8113396431,390.454218846,0.0,448.566543614,448.566543614,17.9028147732,2.50922330801,15.3935914652
 03/22  10:00:00,1477.39258913,26.8113396431,418.559074742,0.0,448.566543614,448.566543614,16.1023824762,0.7048335903,15.3975488859
 03/22  11:00:00,1496.63350814,26.8113396431,436.396644546,0.0,448.566543614,448.566543614,17.6800787255,0.0314322714318,17.6486464541
 03/22  12:00:00,1462.96904277,26.8113396431,451.857254925,0.0,448.566543614,398.725816546,24.4003581818,0.0471484694185,24.3532097124
 03/22  13:00:00,1521.33450788,26.8113396431,460.461679286,0.0,448.566543614,448.566543614,20.7155405231,0.0,20.7155405231
 03/22  14:00:00,1532.93056236,26.8438496942,471.178431123,0.0,448.566543614,448.566543614,14.5609784568,0.0,14.5609784568
 03/22  15:00:00,1547.3843563,27.2643064904,485.181418631,0.0,448.566543614,448.566543614,13.168241299,0.0,13.168241299
 03/22  16:00:00,1595.90423177,27.67791214,484.393754062,0.0,448.566543614,448.566543614,17.6310097499,0.0,17.6310097499
 03/22  17:00:00,1483.98981566,26.8113396431,486.209908464,0.0,348.885089477,398.725816546,10.9505122025,0.0,10.9505122025
 03/22  18:00:00,1290.71775542,26.8113396431,492.322914023,0.0,249.203635341,299.044362409,9.16274152578,0.414617200966,8.74812432481
 03/22  19:00:00,1272.25568015,26.8113396431,457.765460637,0.0,249.203635341,299.044362409,14.8285354061,10.4529696312,4.37556577495
 03/22  20:00:00,1079.3951146,26.8113396431,408.14494983,0.0,149.522181205,249.203635341,50.244943409,41.5080952442,8.73684816485
 03/22  21:00:00,1037.70380176,26.8113396431,391.962600329,0.0,149.522181205,249.203635341,56.4930245867,54.3011337885,2.19189079827
 03/22  22:00:00,349.356761513,0.0,0.0,0.0,49.8407270682,199.362908273,2.18967859147,0.0,2.18967859147
 03/22  23:00:00,299.992002452,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963666742,0.0,2.18963666742
 03/22  24:00:00,287.769804618,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947594106,0.0,2.18947594106
 03/23  01:00:00,287.769802432,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952132337,0.0,2.18952132337
 03/23  02:00:00,287.769802457,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956754351,0.0,2.18956754351
 03/23  03:00:00,287.769802495,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961355864,0.0,2.18961355864
 03/23  04:00:00,299.992000344,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965940885,0.0,2.18965940885
 03/23  05:00:00,349.358159428,0.0,0.0,0.0,49.8407270682,199.362908273,4.36375788013,0.0,4.36375788013
 03/23  06:00:00,883.845561478,28.3564676883,359.531443658,0.0,49.8407270682,199.362908273,128.70899577,126.517914339,2.19108143097
 03/23  07:00:00,857.386150247,26.8113396431,268.428827719,0.0,149.522181205,199.362908273,155.810968136,147.068226726,8.74274141003
 03/23  08:00:00,1392.55000201,26.8113396431,254.138904994,0.0,448.566543614,448.566543614,64.5095459212,51.3286025459,13.1809433753
 03/23  09:00:00,1428.20346517,26.8113396431,326.156696158,0.0,448.566543614,448.566543614,46.3102843951,30.9189848452,15.3912995499
 03/23  10:00:00,1405.67796392,26.8113396431,350.958981483,0.0,448.566543614,448.566543614,30.1549036689,14.7578577662,15.3970459026
 03/23  11:00:00,1462.8044836,26.8113396431,403.409636974,0.0,448.566543614,448.566543614,22.5594551877,2.70802736125,19.8514278264
 03/23  12:00:00,1486.75413007,26.8113396431,474.832320463,0.0,448.566543614,398.725816546,23.9619272196,1.82212344028,22.1398037793
 03/23  13:00:00,1551.93519923,27.0283675381,489.958249526,0.0,448.566543614,448.566543614,22.3282099053,0.216021387006,22.1121885183
 03/23  14:00:00,1536.90582593,28.4441351284,473.522607194,0.0,448.566543614,448.566543614,13.1737752262,0.0,13.1737752262
 03/23  15:00:00,1528.00457254,28.9599369158,464.106016221,0.0,448.566543614,448.566543614,13.1704408758,0.0,13.1704408758
 03/23  16:00:00,1576.61256261,29.2968483388,463.483166394,0.0,448.566543614,448.566543614,17.6285800679,0.0,17.6285800679
 03/23  17:00:00,1475.33652781,26.9064357667,477.461534658,0.0,348.885089477,398.725816546,10.9506310292,0.0,10.9506310292
 03/23  18:00:00,1288.75476075,26.8113396431,490.340104089,0.0,249.203635341,299.044362409,8.74932267268,0.0,8.74932267268
 03/23  19:00:00,1307.65700796,26.8113396431,491.157336822,0.0,249.203635341,299.044362409,7.02640180428,0.474838841765,6.55156296251
 03/23  20:00:00,1153.88427561,26.8113396431,479.06756725,0.0,149.522181205,249.203635341,22.646014597,16.0895036429,6.55651095404
 03/23  21:00:00,1126.02931942,26.8113396431,476.530725084,0.0,149.522181205,249.203635341,30.7247421484,28.533024963,2.19171718534
 03/23  22:00:00,349.356759576,0.0,0.0,0.0,49.8407270682,199.362908273,2.18966661118,0.0,2.18966661118
