Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/23  23:00:00,299.992000462,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971125466,0.0,2.18971125466
 03/23  24:00:00,287.769802614,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945634542,0.0,2.18945634542
 03/24  01:00:00,287.769800357,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894981162,0.0,2.1894981162
 03/24  02:00:00,287.769800358,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895401748,0.0,2.1895401748
 03/24  03:00:00,287.769800375,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958202218,0.0,2.18958202218
 03/24  04:00:00,299.991998206,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896237016,0.0,2.1896237016
 03/24  05:00:00,349.358155714,0.0,0.0,0.0,49.8407270682,199.362908273,4.36380231993,0.0,4.36380231993
 03/24  06:00:00,933.456459133,29.2756972544,407.252086049,0.0,49.8407270682,199.362908273,42.8553925895,40.664488761,2.19090382851
 03/24  07:00:00,953.725133582,26.8113396431,361.522415491,0.0,149.522181205,199.362908273,49.8575373643,41.1149977644,8.74253959984
 03/24  08:00:00,1493.38037347,26.8191376637,349.856380737,0.0,448.566543614,448.566543614,14.6845878985,1.50233709753,13.182250801
 03/24  09:00:00,1461.77206694,27.6688752229,351.233276219,0.0,448.566543614,448.566543614,15.9177329574,0.525807156889,15.3919258005
 03/24  10:00:00,1422.43433771,29.7585318224,357.734395446,0.0,448.566543614,448.566543614,15.407198412,0.00956019784386,15.3976382141
 03/24  11:00:00,1428.79353445,31.7233269948,365.740498242,0.0,448.566543614,448.566543614,19.8516789535,0.0,19.8516789535
 03/24  12:00:00,1396.19815071,30.5252186618,387.652107684,0.0,448.566543614,398.725816546,22.1360042151,0.0,22.1360042151
 03/24  13:00:00,1461.49308102,34.7852622007,398.617147289,0.0,448.566543614,448.566543614,22.1114093955,0.0,22.1114093955
 03/24  14:00:00,1468.15396013,35.9940348405,403.726286458,0.0,448.566543614,448.566543614,13.1733513449,0.0,13.1733513449
 03/24  15:00:00,1470.41205242,37.0749854982,404.662216679,0.0,448.566543614,448.566543614,13.1698562065,0.0,13.1698562065
 03/24  16:00:00,1522.79815309,38.4415890322,406.694624879,0.0,448.566543614,448.566543614,17.6273498897,0.0,17.6273498897
 03/24  17:00:00,1395.75128152,33.0945740861,398.146320642,0.0,348.885089477,398.725816546,10.9499090921,0.0,10.9499090921
 03/24  18:00:00,1168.51771706,27.9048991376,376.009460008,0.0,249.203635341,299.044362409,8.74870543176,0.0,8.74870543176
 03/24  19:00:00,1164.63269818,26.8615530843,355.491205977,0.0,249.203635341,299.044362409,4.37459619084,0.0,4.37459619084
 03/24  20:00:00,1009.93306932,26.8113396431,342.687883018,0.0,149.522181205,249.203635341,8.73538233608,0.0,8.73538233608
 03/24  21:00:00,972.977765146,26.8113396431,330.83450552,0.0,149.522181205,249.203635341,2.38599912982,0.193985210543,2.19201391928
 03/24  22:00:00,349.356757248,0.0,0.0,0.0,49.8407270682,199.362908273,2.18965458088,0.0,2.18965458088
 03/24  23:00:00,299.991998082,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895452108,0.0,2.1895452108
 03/24  24:00:00,287.769800307,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958662947,0.0,2.18958662947
 03/25  01:00:00,237.929071009,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962327794,0.0,2.18962327794
 03/25  02:00:00,237.929071054,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966083144,0.0,2.18966083144
 03/25  03:00:00,237.929071101,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969819555,0.0,2.18969819555
 03/25  04:00:00,250.151268866,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943644859,0.0,2.18943644859
 03/25  05:00:00,274.597061592,0.0,0.0,0.0,24.9203635341,149.522181205,4.36386144853,0.0,4.36386144853
 03/25  06:00:00,801.207405149,29.1812705823,280.712315015,0.0,49.8407270682,199.362908273,127.993624215,125.802499917,2.19112429828
 03/25  07:00:00,629.763701301,26.8113396431,143.180929003,0.0,49.8407270682,199.362908273,125.971748608,121.603227646,4.36852096189
 03/25  08:00:00,904.762273637,26.8113674386,168.141031831,0.0,249.203635341,249.203635341,51.0930992018,44.5405165634,6.55258263836
 03/25  09:00:00,965.417352665,26.8673291923,264.550288531,0.0,249.203635341,249.203635341,38.2099479417,29.461520172,8.74842776976
 03/25  10:00:00,929.474909908,26.8367085069,277.191699006,0.0,249.203635341,249.203635341,33.3826565909,24.6404201555,8.74223643533
 03/25  11:00:00,940.491953696,27.0783325471,287.73223972,0.0,249.203635341,249.203635341,29.5067552909,20.7512430714,8.75551221953
 03/25  12:00:00,945.48332565,28.0432790657,291.461906749,0.0,249.203635341,249.203635341,26.3264138205,17.5820431235,8.74437069699
 03/25  13:00:00,952.527304973,28.7742378718,297.376363135,0.0,249.203635341,249.203635341,20.4953930678,13.9340930503,6.56130001756
 03/25  14:00:00,715.339245986,28.3944495371,309.69878194,0.0,74.7610906023,174.442544739,14.0406911104,7.4884153438,6.55227576659
 03/25  15:00:00,729.965041786,27.8508870078,324.888012489,0.0,74.7610906023,174.442544739,6.1908333236,1.81936816939,4.37146515421
 03/25  16:00:00,788.393236891,26.9990843927,335.398254478,0.0,74.7610906023,174.442544739,11.9470481942,5.39732664694,6.54972154724
 03/25  17:00:00,740.720117537,26.8113396431,326.611928257,0.0,24.9203635341,149.522181205,29.4593434723,27.268046638,2.19129683435
 03/25  18:00:00,296.667782921,0.0,0.0,0.0,24.9203635341,149.522181205,4.36225863568,0.0,4.36225863568
 03/25  19:00:00,314.941719963,0.0,0.0,0.0,24.9203635341,149.522181205,2.19128490688,0.0,2.19128490688
 03/25  20:00:00,323.485387242,0.0,0.0,0.0,24.9203635341,149.522181205,4.36214752578,0.0,4.36214752578
 03/25  21:00:00,299.041922528,0.0,0.0,0.0,24.9203635341,149.522181205,2.1927970392,0.0,2.1927970392
 03/25  22:00:00,274.595664446,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963951323,0.0,2.18963951323
 03/25  23:00:00,250.151268884,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967650517,0.0,2.18967650517
 03/25  24:00:00,237.929071088,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941448392,0.0,2.18941448392
 03/26  01:00:00,237.928603525,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884461068,0.0,2.1884461068
 03/26  02:00:00,237.928603654,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885203778,0.0,2.18885203778
 03/26  03:00:00,237.928603678,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881541894,0.0,2.18881541894
 03/26  04:00:00,250.150801394,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887786583,0.0,2.1887786583
 03/26  05:00:00,274.59659226,0.0,0.0,0.0,24.9203635341,149.522181205,2.19113840857,0.0,2.19113840857
 03/26  06:00:00,323.483988302,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886691342,0.0,2.1886691342
 03/26  07:00:00,296.666383875,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887813295,0.0,2.18887813295
 03/26  08:00:00,296.666383687,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884044222,0.0,2.18884044222
 03/26  09:00:00,259.999790064,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/26  10:00:00,211.110998975,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880398033,0.0,2.18880398033
 03/26  11:00:00,211.111929917,0.0,0.0,0.0,24.9203635341,149.522181205,2.19047952045,0.0,2.19047952045
 03/26  12:00:00,211.111929894,0.0,0.0,0.0,24.9203635341,149.522181205,4.36095200617,0.0,4.36095200617
 03/26  13:00:00,211.113325028,0.0,0.0,0.0,24.9203635341,149.522181205,2.19249965222,0.0,2.19249965222
 03/26  14:00:00,211.111929847,0.0,0.0,0.0,24.9203635341,149.522181205,4.36072268831,0.0,4.36072268831
 03/26  15:00:00,211.11099894,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/26  16:00:00,259.999790198,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881911033,0.0,2.18881911033
 03/26  17:00:00,296.666383819,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878189851,0.0,2.18878189851
 03/26  18:00:00,296.666383932,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874469827,0.0,2.18874469827
 03/26  19:00:00,314.940321666,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870751416,0.0,2.18870751416
 03/26  20:00:00,323.48398822,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867034962,0.0,2.18867034962
 03/26  21:00:00,299.040987961,0.0,0.0,0.0,24.9203635341,149.522181205,2.19102829795,0.0,2.19102829795
 03/26  22:00:00,274.595197056,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880574384,0.0,2.18880574384
 03/26  23:00:00,250.150801369,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876850484,0.0,2.18876850484
 03/26  24:00:00,237.928603362,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873128683,0.0,2.18873128683
 03/27  01:00:00,287.769793433,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950806647,0.0,2.18950806647
 03/27  02:00:00,287.769793459,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953688438,0.0,2.18953688438
 03/27  03:00:00,287.769793487,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956554713,0.0,2.18956554713
 03/27  04:00:00,299.991991316,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959408742,0.0,2.18959408742
 03/27  05:00:00,349.358144312,0.0,0.0,0.0,49.8407270682,199.362908273,2.19190806692,0.0,2.19190806692
 03/27  06:00:00,885.83185535,29.119006946,357.251378709,0.0,49.8407270682,199.362908273,126.502694691,122.140611666,4.36208302492
 03/27  07:00:00,972.303113304,26.8113396431,377.310813879,0.0,149.522181205,199.362908273,125.211266678,118.64942721,6.5618394687
 03/27  08:00:00,1531.46867643,26.8113396431,391.010980472,0.0,448.566543614,448.566543614,35.9519611121,22.7705964578,13.1813646543
 03/27  09:00:00,1522.84228595,26.8113396431,415.823518806,0.0,448.566543614,448.566543614,22.339209678,6.95061978274,15.3885898952
 03/27  10:00:00,1498.2708968,26.9658557644,437.68833594,0.0,448.566543614,448.566543614,19.0501175561,3.65467172028,15.3954458358
 03/27  11:00:00,1504.77978406,27.524823109,443.696227091,0.0,448.566543614,448.566543614,23.1645612187,3.31466121927,19.8498999995
 03/27  12:00:00,1456.61176241,26.8113396431,445.135813538,0.0,448.566543614,398.725816546,24.9984473671,2.8631773264,22.1352700407
 03/27  13:00:00,1539.49992406,29.5730058566,474.978479768,0.0,448.566543614,448.566543614,20.0547400252,0.154521871407,19.9002181538
 03/27  14:00:00,1529.10496207,31.8458110603,462.320121454,0.0,448.566543614,448.566543614,15.3636763247,0.0,15.3636763247
 03/27  15:00:00,1527.43033739,32.2563613552,460.23541639,0.0,448.566543614,448.566543614,13.1646507889,0.0,13.1646507889
 03/27  16:00:00,1577.70240784,31.0969097263,462.77303631,0.0,448.566543614,448.566543614,17.6231524319,0.0,17.6231524319
 03/27  17:00:00,1475.92967897,27.8305367358,477.130630573,0.0,348.885089477,398.725816546,8.76437654395,0.0,8.76437654395
 03/27  18:00:00,1289.47883186,26.8113396431,491.064213857,0.0,249.203635341,299.044362409,8.74828929537,0.0,8.74828929537
 03/27  19:00:00,1307.44852277,26.8113396431,490.873701399,0.0,249.203635341,299.044362409,7.32378072021,0.772090633232,6.55169008698
 03/27  20:00:00,1154.34972647,26.8113396431,479.369640435,0.0,149.522181205,249.203635341,14.4413452354,7.88513797762,6.5562072578
 03/27  21:00:00,1126.49292212,26.8113396431,476.844545775,0.0,149.522181205,249.203635341,24.9604191223,20.5967157499,4.36370337238
 03/27  22:00:00,349.356750311,0.0,0.0,0.0,49.8407270682,199.362908273,2.18966033396,0.0,2.18966033396
 03/27  23:00:00,299.991991239,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939101467,0.0,2.18939101467
 03/27  24:00:00,287.769793428,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941952526,0.0,2.18941952526
 03/28  01:00:00,287.769791042,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944112094,0.0,2.18944112094
 03/28  02:00:00,287.769791058,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946556294,0.0,2.18946556294
 03/28  03:00:00,287.769791076,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948984641,0.0,2.18948984641
 03/28  04:00:00,299.991988897,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951400637,0.0,2.18951400637
 03/28  05:00:00,349.358140673,0.0,0.0,0.0,49.8407270682,199.362908273,2.19165924132,0.0,2.19165924132
 03/28  06:00:00,1008.56884514,30.2314120199,478.963272461,0.0,49.8407270682,199.362908273,9.92301524087,5.56060777343,4.36240746744
 03/28  07:00:00,1073.61683461,26.8113396431,475.534339855,0.0,149.522181205,199.362908273,23.0880937842,16.5268036254,6.56129015881
 03/28  08:00:00,1615.95214464,26.8581791061,469.676596872,0.0,448.566543614,448.566543614,13.335024798,0.153610492302,13.1814143057
 03/28  09:00:00,1589.37354494,27.7209035073,477.822988718,0.0,448.566543614,448.566543614,15.3890412818,0.0,15.3890412818
 03/28  10:00:00,1544.32252103,28.4731376207,480.908052249,0.0,448.566543614,448.566543614,15.3956533474,0.0,15.3956533474
 03/28  11:00:00,1539.19153991,29.382024348,474.864468508,0.0,448.566543614,448.566543614,19.8470729801,0.0,19.8470729801
 03/28  12:00:00,1494.77359626,27.764969682,481.899665753,0.0,448.566543614,398.725816546,22.1345682501,0.0,22.1345682501
 03/28  13:00:00,1531.66366518,31.0500969279,465.665271361,0.0,448.566543614,448.566543614,19.8993137232,0.0,19.8993137232
 03/28  14:00:00,1525.12652908,31.8086312801,458.378882722,0.0,448.566543614,448.566543614,15.3646154652,0.0,15.3646154652
 03/28  15:00:00,1521.45164951,32.4547646355,454.058339859,0.0,448.566543614,448.566543614,13.1636718227,0.0,13.1636718227
 03/28  16:00:00,1569.08557178,33.3660772361,451.887055472,0.0,448.566543614,448.566543614,15.4213798961,0.0,15.4213798961
 03/28  17:00:00,1470.84869712,29.2528041544,470.627394804,0.0,348.885089477,398.725816546,10.9500571014,0.0,10.9500571014
 03/28  18:00:00,1289.19525074,26.8113396431,490.780642716,0.0,249.203635341,299.044362409,8.74860097153,0.0,8.74860097153
 03/28  19:00:00,1305.85170986,26.8113396431,489.165949361,0.0,249.203635341,299.044362409,6.55188196342,0.0,6.55188196342
 03/28  20:00:00,1157.73765584,26.8113396431,482.118868718,0.0,149.522181205,249.203635341,6.66801251449,0.110629036287,6.5573834782
 03/28  21:00:00,1128.91782688,26.8113396431,478.522629482,0.0,149.522181205,249.203635341,6.40041724344,2.0367062304,4.36371101305
 03/28  22:00:00,349.356748031,0.0,0.0,0.0,49.8407270682,199.362908273,2.18943684978,0.0,2.18943684978
 03/28  23:00:00,299.991988929,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946081167,0.0,2.18946081167
 03/28  24:00:00,287.769791133,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948474435,0.0,2.18948474435
 03/29  01:00:00,287.769788713,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950101029,0.0,2.18950101029
 03/29  02:00:00,287.769788732,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952081727,0.0,2.18952081727
 03/29  03:00:00,287.769788749,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954047799,0.0,2.18954047799
 03/29  04:00:00,299.991986568,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956002561,0.0,2.18956002561
 03/29  05:00:00,349.358136727,0.0,0.0,0.0,49.8407270682,199.362908273,2.19185145308,0.0,2.19185145308
 03/29  06:00:00,965.689939575,30.0160147579,437.219446798,0.0,49.8407270682,199.362908273,25.7693245229,21.4073723865,4.36195213644
 03/29  07:00:00,1015.87744629,26.8113396431,420.236161674,0.0,149.522181205,199.362908273,37.5994827303,31.0380808234,6.56140190688
 03/29  08:00:00,1599.09365487,27.204867264,452.562646144,0.0,448.566543614,448.566543614,13.5625701752,0.382818949761,13.1797512254
 03/29  09:00:00,1586.50415583,28.4559921428,474.218524568,0.0,448.566543614,448.566543614,15.388278141,0.0,15.388278141
 03/29  10:00:00,1527.3873702,29.8123621963,462.633695234,0.0,448.566543614,448.566543614,15.3946321614,0.0,15.3946321614
 03/29  11:00:00,1520.01400034,30.8419622635,454.227012542,0.0,448.566543614,448.566543614,18.4554096002,0.0,18.4554096002
 03/29  12:00:00,1478.99943415,28.7959053582,465.094595396,0.0,448.566543614,398.725816546,23.5247993117,0.0,23.5247993117
 03/29  13:00:00,1526.44771573,32.4486872227,459.050758153,0.0,448.566543614,448.566543614,19.8966136602,0.0,19.8966136602
 03/29  14:00:00,1515.86995541,33.9536345112,446.977329065,0.0,448.566543614,448.566543614,13.1750761251,0.0,13.1750761251
 03/29  15:00:00,1512.76070218,34.6521049347,443.170067903,0.0,448.566543614,448.566543614,13.170710781,0.0,13.170710781
 03/29  16:00:00,1564.96848028,33.6755458561,447.46051095,0.0,448.566543614,448.566543614,17.6236367989,0.0,17.6236367989
 03/29  17:00:00,1463.51084888,29.5242201741,463.018143421,0.0,348.885089477,398.725816546,10.9493324223,0.0,10.9493324223
 03/29  18:00:00,1276.63579697,26.8113396431,478.221198163,0.0,249.203635341,299.044362409,8.74802289276,0.0,8.74802289276
 03/29  19:00:00,1298.81904782,26.8113396431,482.133293864,0.0,249.203635341,299.044362409,4.37383004909,0.0,4.37383004909
 03/29  20:00:00,1162.92890833,26.8113396431,487.630472535,0.0,149.522181205,249.203635341,10.4748733804,1.73962302762,8.73525035282
 03/29  21:00:00,1101.28119909,26.8113396431,452.074729686,0.0,149.522181205,249.203635341,16.5260005695,14.3342149409,2.19178562867
 03/29  22:00:00,349.356745567,0.0,0.0,0.0,49.8407270682,199.362908273,2.18958560106,0.0,2.18958560106
 03/29  23:00:00,299.991986461,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960396328,0.0,2.18960396328
 03/29  24:00:00,287.769788705,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962316836,0.0,2.18962316836
 03/30  01:00:00,287.769786273,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963661786,0.0,2.18963661786
 03/30  02:00:00,287.769786291,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935646892,0.0,2.18935646892
 03/30  03:00:00,287.769786284,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937180553,0.0,2.18937180553
 03/30  04:00:00,299.991984083,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938700769,0.0,2.18938700769
 03/30  05:00:00,349.358133824,0.0,0.0,0.0,49.8407270682,199.362908273,4.36393886734,0.0,4.36393886734
 03/30  06:00:00,964.460444546,30.1562269482,443.466947955,0.0,49.8407270682,199.362908273,16.8698214716,14.6787338146,2.19108765692
 03/30  07:00:00,1029.9032915,26.8113396431,433.138954017,0.0,149.522181205,199.362908273,26.7709840956,18.0298698004,8.74111429521
 03/30  08:00:00,1563.60687907,27.4578650241,418.882415876,0.0,448.566543614,448.566543614,13.9725889466,0.797586775015,13.1750021716
 03/30  09:00:00,1490.80437319,28.6110181708,381.566172019,0.0,448.566543614,448.566543614,16.1726978083,0.7846828436,15.3880149647
 03/30  10:00:00,1393.90830441,29.0747062872,335.478198496,0.0,448.566543614,448.566543614,16.4639514886,1.06974867679,15.3942028118
 03/30  11:00:00,1359.21795382,29.3875827143,302.282679665,0.0,448.566543614,448.566543614,18.9842787556,1.34279631497,17.6414824406
 03/30  12:00:00,1263.5554077,27.5780777023,255.781330459,0.0,448.566543614,398.725816546,29.3329458425,7.20309462366,22.1298512189
 03/30  13:00:00,1319.50290609,29.6969821049,255.820894084,0.0,448.566543614,448.566543614,24.0618641607,1.95651138286,22.1053527779
 03/30  14:00:00,1316.06402262,29.9011473256,251.222142056,0.0,448.566543614,448.566543614,15.5265231297,2.35828761403,13.1682355157
 03/30  15:00:00,1307.32137157,30.0113748278,242.367417447,0.0,448.566543614,448.566543614,18.6265328247,5.462807809,13.1637250157
 03/30  16:00:00,1359.52855078,30.0903995829,245.599957703,0.0,448.566543614,448.566543614,23.2063450653,7.78579789271,15.4205471726
 03/30  17:00:00,1175.38105225,27.8144841362,186.079478127,0.0,348.885089477,398.725816546,23.8627601281,12.9131792459,10.9495808822
 03/30  18:00:00,936.06905091,26.8113396431,149.313994906,0.0,249.203635341,299.044362409,38.3746141133,29.6266531081,8.74796100524
 03/30  19:00:00,924.758175339,26.8113396431,128.550007463,0.0,249.203635341,299.044362409,69.4674408552,62.9151088295,6.55233202572
 03/30  20:00:00,785.477284238,26.8113396431,121.897235597,0.0,149.522181205,249.203635341,120.069203043,113.512315672,6.55688737094
 03/30  21:00:00,754.543542441,26.8113396431,115.642344806,0.0,149.522181205,249.203635341,145.059902603,142.867989912,2.19191269054
 03/30  22:00:00,349.356743387,0.0,0.0,0.0,49.8407270682,199.362908273,2.18963484445,0.0,2.18963484445
 03/30  23:00:00,299.991984202,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958908299,0.0,2.18958908299
 03/30  24:00:00,287.7697864,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896037272,0.0,2.1896037272
 03/31  01:00:00,287.769783891,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961386248,0.0,2.18961386248
 03/31  02:00:00,287.769783895,0.0,0.0,0.0,24.9203635341,199.362908273,4.35896480222,0.0,4.35896480222
 03/31  03:00:00,287.769783883,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935098229,0.0,2.18935098229
 03/31  04:00:00,299.991981668,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936149416,0.0,2.18936149416
 03/31  05:00:00,349.358129114,0.0,0.0,0.0,49.8407270682,199.362908273,2.19162932196,0.0,2.19162932196
 03/31  06:00:00,737.847331184,28.8041730137,226.879689283,0.0,49.8407270682,199.362908273,331.076086712,328.885058626,2.1910280867
 03/31  07:00:00,714.063192097,26.8113396431,128.222409389,0.0,149.522181205,199.362908273,263.445339501,254.704287924,8.74105157632
 03/31  08:00:00,1239.45902343,26.8113396431,104.896575467,0.0,448.566543614,448.566543614,80.6334358491,67.4563956529,13.1770401962
 03/31  09:00:00,1274.54858572,26.8113396431,175.801757198,0.0,448.566543614,448.566543614,52.4238616322,37.0371686899,15.3866929423
 03/31  10:00:00,1280.50394686,26.8900039313,230.075625064,0.0,448.566543614,448.566543614,40.0116186953,24.6191009283,15.392517767
 03/31  11:00:00,1315.32597693,27.409208179,263.978629031,0.0,448.566543614,448.566543614,36.1096291797,18.4682330943,17.6413960854
 03/31  12:00:00,1275.89933953,26.8113396431,274.81040109,0.0,448.566543614,398.725816546,43.9872822803,21.861229872,22.1260524083
 03/31  13:00:00,1330.40288752,27.9112755008,278.360377781,0.0,448.566543614,448.566543614,33.5389532184,11.434671767,22.1042814514
 03/31  14:00:00,1328.81658236,28.2399702689,276.616272006,0.0,448.566543614,448.566543614,23.2051454844,10.0357537954,13.169391689
 03/31  15:00:00,1321.83864075,28.4555562645,269.636515031,0.0,448.566543614,448.566543614,24.9204122582,11.7556921494,13.1647201088
 03/31  16:00:00,1363.31520908,28.6361148097,262.1725027,0.0,448.566543614,448.566543614,32.6486182917,15.0267475428,17.6218707489
 03/31  17:00:00,1186.09480628,26.8202767725,199.897836463,0.0,348.885089477,398.725816546,43.7795366725,35.0159798129,8.76355685956
 03/31  18:00:00,943.518137699,26.8113396431,157.031380202,0.0,249.203635341,299.044362409,83.358157379,74.6108233245,8.74733405453
 03/31  19:00:00,936.38684792,26.8113396431,140.476290586,0.0,249.203635341,299.044362409,103.655835416,97.1040758997,6.5517595168
 03/31  20:00:00,786.567831385,26.8113396431,123.339121793,0.0,149.522181205,249.203635341,163.012091705,156.455013551,6.55707815378
 03/31  21:00:00,745.061303218,26.8113396431,106.558263971,0.0,149.522181205,249.203635341,187.0263339,182.662770925,4.363562975
 03/31  22:00:00,349.356740712,0.0,0.0,0.0,49.8407270682,199.362908273,2.18936345803,0.0,2.18936345803
 03/31  23:00:00,299.991981614,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937367995,0.0,2.18937367995
 03/31  24:00:00,287.769783816,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938389133,0.0,2.18938389133
 04/01  01:00:00,237.929054206,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938615032,0.0,2.18938615032
 04/01  02:00:00,237.929054219,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939212272,0.0,2.18939212272
 04/01  03:00:00,237.929054229,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939795998,0.0,2.18939795998
 04/01  04:00:00,250.15125204,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940369625,0.0,2.18940369625
 04/01  05:00:00,274.597034383,0.0,0.0,0.0,24.9203635341,149.522181205,2.19165989582,0.0,2.19165989582
 04/01  06:00:00,727.897577264,27.3296339926,219.056824099,0.0,49.8407270682,199.362908273,476.551837856,474.360782431,2.19105542473
 04/01  07:00:00,576.080143233,26.8113396431,90.8945579675,0.0,49.8407270682,199.362908273,363.196324973,358.827770698,4.36855427533
 04/01  08:00:00,826.876427157,26.8113396431,91.5858100204,0.0,249.203635341,249.203635341,204.39842863,197.846248301,6.55218032913
 04/01  09:00:00,923.443740131,26.8113396431,223.820896974,0.0,249.203635341,249.203635341,139.199240376,130.452201608,8.7470387678
 04/01  10:00:00,931.980301867,26.8113396431,280.591415789,0.0,249.203635341,249.203635341,99.8381869498,91.0977593837,8.74042756606
 04/01  11:00:00,944.165461267,26.8113396431,292.294778672,0.0,249.203635341,249.203635341,78.9547342298,70.2018596723,8.75287455756
 04/01  12:00:00,947.978324918,26.8113396431,295.743959829,0.0,249.203635341,249.203635341,62.6771661719,56.1147253603,6.56244081158
 04/01  13:00:00,955.462581206,26.929172233,302.830603344,0.0,249.203635341,249.203635341,54.3893396808,45.6480990979,8.74124058297
 04/01  14:00:00,712.042072596,26.8113396431,308.581285006,0.0,74.7610906023,174.442544739,65.2648996114,58.7140555271,6.55084408431
 04/01  15:00:00,723.383538358,26.8113396431,319.898933027,0.0,74.7610906023,174.442544739,45.5103647293,41.1393391509,4.37102557836
 04/01  16:00:00,797.020542069,26.8113396431,344.49666043,0.0,74.7610906023,174.442544739,49.6410578746,43.092143845,6.54891402964
 04/01  17:00:00,797.786823546,26.8113396431,381.538522624,0.0,24.9203635341,149.522181205,66.3899536455,64.1988505299,2.19110311557
 04/01  18:00:00,296.66775896,0.0,0.0,0.0,24.9203635341,149.522181205,2.19113438852,0.0,2.19113438852
 04/01  19:00:00,306.398030701,0.0,0.0,0.0,24.9203635341,149.522181205,4.36215540789,0.0,4.36215540789
 04/01  20:00:00,323.485363568,0.0,0.0,0.0,24.9203635341,149.522181205,2.19082373111,0.0,2.19082373111
 04/01  21:00:00,299.041892846,0.0,0.0,0.0,24.9203635341,149.522181205,4.36492607536,0.0,4.36492607536
 04/01  22:00:00,274.595647773,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933883852,0.0,2.18933883852
 04/01  23:00:00,250.151252138,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934438721,0.0,2.18934438721
 04/01  24:00:00,237.929054313,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934992587,0.0,2.18934992587
 04/02  01:00:00,237.928589666,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859454611,0.0,2.18859454611
 04/02  02:00:00,237.92858963,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/02  03:00:00,237.928589894,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876940849,0.0,2.18876940849
 04/02  04:00:00,250.150787838,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870279776,0.0,2.18870279776
 04/02  05:00:00,274.596568634,0.0,0.0,0.0,24.9203635341,149.522181205,2.1910692022,0.0,2.1910692022
 04/02  06:00:00,314.94030792,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877280018,0.0,2.18877280018
 04/02  07:00:00,296.666370353,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870656878,0.0,2.18870656878
 04/02  08:00:00,296.666370329,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876008723,0.0,2.18876008723
 04/02  09:00:00,259.999776783,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881287726,0.0,2.18881287726
 04/02  10:00:00,211.110985234,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/02  11:00:00,211.111909296,0.0,0.0,0.0,24.9203635341,149.522181205,4.36060657191,0.0,4.36060657191
 04/02  12:00:00,211.111909055,0.0,0.0,0.0,24.9203635341,149.522181205,2.19025104077,0.0,2.19025104077
 04/02  13:00:00,211.113294502,0.0,0.0,0.0,24.9203635341,149.522181205,4.36483244202,0.0,4.36483244202
 04/02  14:00:00,211.111909531,0.0,0.0,0.0,24.9203635341,149.522181205,2.19038489348,0.0,2.19038489348
 04/02  15:00:00,211.11098532,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887234526,0.0,2.1887234526
 04/02  16:00:00,488.754785468,11.2031958468,172.55894798,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/02  17:00:00,480.861821739,8.65604629177,128.300311118,0.0,24.9203635341,149.522181205,2.18877722529,0.0,2.18877722529
 04/02  18:00:00,296.666370278,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870910242,0.0,2.18870910242
 04/02  19:00:00,306.396641385,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876303132,0.0,2.18876303132
 04/02  20:00:00,323.483974576,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845751856,0.0,2.18845751856
 04/02  21:00:00,299.04096416,0.0,0.0,0.0,24.9203635341,149.522181205,2.19085207516,0.0,2.19085207516
 04/02  22:00:00,274.59518338,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864371945,0.0,2.18864371945
 04/02  23:00:00,250.150787682,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839910881,0.0,2.18839910881
 04/02  24:00:00,237.928589558,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/03  01:00:00,287.769776046,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953293032,0.0,2.18953293032
 04/03  02:00:00,287.769776081,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952930756,0.0,2.18952930756
 04/03  03:00:00,287.769776107,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952552343,0.0,2.18952552343
 04/03  04:00:00,299.991973928,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952162128,0.0,2.18952162128
 04/03  05:00:00,349.358117029,0.0,0.0,0.0,49.8407270682,199.362908273,4.36377850577,0.0,4.36377850577
 04/03  06:00:00,788.801704292,27.2949533464,279.446953512,0.0,49.8407270682,199.362908273,299.138504779,296.947464456,2.19104032258
 04/03  07:00:00,756.541827971,26.8113396431,170.949652371,0.0,149.522181205,199.362908273,221.752607658,213.011766654,8.7408410035
 04/03  08:00:00,1285.88839358,26.8113396431,151.449032678,0.0,448.566543614,448.566543614,67.5909945624,54.4145130754,13.176481487
 04/03  09:00:00,1333.94964914,26.9145189111,235.091818463,0.0,448.566543614,448.566543614,42.9361359182,27.5497888053,15.3863471129
 04/03  10:00:00,1314.46083329,26.9084525193,263.913277769,0.0,448.566543614,448.566543614,32.4036649034,17.0122710633,15.3913938401
 04/03  11:00:00,1320.33190314,26.8529179214,269.471971978,0.0,448.566543614,448.566543614,28.3543004978,10.7154061887,17.6388943092
 04/03  12:00:00,1275.40665699,27.2655265251,273.772217649,0.0,448.566543614,398.725816546,35.8417300131,13.7156560449,22.1260739682
 04/03  13:00:00,1323.17322555,28.0744763847,270.810268436,0.0,448.566543614,448.566543614,23.5683796538,3.67748061087,19.8908990429
 04/03  14:00:00,1329.57927771,28.2425635843,276.764785693,0.0,448.566543614,448.566543614,13.7043042297,0.531606326327,13.1726979034
 04/03  15:00:00,1339.41208358,27.8673318246,286.797084674,0.0,448.566543614,448.566543614,13.1674332031,0.0,13.1674332031
 04/03  16:00:00,1379.37659613,27.6873331445,278.014269838,0.0,448.566543614,448.566543614,17.6191780291,0.0,17.6191780291
 04/03  17:00:00,1258.3502211,26.941520669,271.009652682,0.0,348.885089477,398.725816546,11.1853503319,0.259694130564,10.9256562014
 04/03  18:00:00,1040.54251774,26.8113396431,253.35019784,0.0,249.203635341,299.044362409,13.7240805061,7.13808826522,6.58599224084
 04/03  19:00:00,994.897578421,26.8113396431,198.664552768,0.0,249.203635341,299.044362409,32.3965459716,25.8452841249,6.55126184669
 04/03  20:00:00,810.258528677,26.8113396431,146.917966541,0.0,149.522181205,249.203635341,91.4193964227,84.8645433499,6.5548530728
 04/03  21:00:00,776.232301095,26.8113396431,137.586420682,0.0,149.522181205,249.203635341,115.237409148,110.873882511,4.36352663683
 04/03  22:00:00,349.356733116,0.0,0.0,0.0,49.8407270682,199.362908273,2.18956839892,0.0,2.18956839892
 04/03  23:00:00,299.991974,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956411659,0.0,2.18956411659
 04/03  24:00:00,287.76977619,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955983701,0.0,2.18955983701
 04/04  01:00:00,287.769773519,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954733404,0.0,2.18954733404
 04/04  02:00:00,287.76977352,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953871074,0.0,2.18953871074
 04/04  03:00:00,287.769773521,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952996206,0.0,2.18952996206
 04/04  04:00:00,299.991971324,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952112302,0.0,2.18952112302
 04/04  05:00:00,349.358112323,0.0,0.0,0.0,49.8407270682,199.362908273,2.19174170848,0.0,2.19174170848
 04/04  06:00:00,744.50081612,27.7074929633,235.218719513,0.0,49.8407270682,199.362908273,338.377758331,336.186630964,2.19112736667
 04/04  07:00:00,733.01135128,26.8113396431,147.450121003,0.0,149.522181205,199.362908273,239.407775468,230.666984219,8.74079124891
 04/04  08:00:00,1339.44937322,26.8113396431,204.472765678,0.0,448.566543614,448.566543614,61.1754988015,47.999503195,13.1759956065
 04/04  09:00:00,1380.48885062,26.8113396431,281.03036239,0.0,448.566543614,448.566543614,36.4756282967,21.090383237,15.3852450597
 04/04  10:00:00,1343.77155468,26.8113396431,292.544349925,0.0,448.566543614,448.566543614,26.2203355154,10.8303578235,15.3899776919
 04/04  11:00:00,1371.3604811,26.9358721581,319.449977681,0.0,448.566543614,448.566543614,21.4575769114,3.82093320024,17.6366437111
 04/04  12:00:00,1346.27164869,27.269703143,335.506423034,0.0,448.566543614,398.725816546,26.2031695786,4.08309678793,22.1200727907
 04/04  13:00:00,1398.43883827,28.039158329,335.450496818,0.0,448.566543614,448.566543614,21.3243104949,1.4352284784,19.8890820165
 04/04  14:00:00,1404.2149145,27.9332009002,341.342642431,0.0,448.566543614,448.566543614,13.41573712,0.243480864996,13.172256255
 04/04  15:00:00,1413.210768,28.2457264735,350.026614635,0.0,448.566543614,448.566543614,13.1668039674,0.0,13.1668039674
 04/04  16:00:00,1466.96567529,28.365019671,354.768362047,0.0,448.566543614,448.566543614,17.617831304,0.0,17.617831304
 04/04  17:00:00,1339.75485315,26.8113396431,341.975107036,0.0,348.885089477,398.725816546,8.76125468094,0.0,8.76125468094
 04/04  18:00:00,1127.77647094,26.8113396431,329.36157048,0.0,249.203635341,299.044362409,9.23512390599,0.488555374834,8.74656853116
 04/04  19:00:00,1126.65897712,26.8113396431,318.636617423,0.0,249.203635341,299.044362409,15.7550196514,9.20425523363,6.55076441774
 04/04  20:00:00,986.428666455,26.8113396431,311.346284449,0.0,149.522181205,249.203635341,51.3559389006,44.8007494991,6.55518940143
 04/04  21:00:00,958.246709336,26.8113396431,307.484588927,0.0,149.522181205,249.203635341,76.2130441114,71.8498730133,4.36317109803
 04/04  22:00:00,349.356730228,0.0,0.0,0.0,49.8407270682,199.362908273,2.18939125988,0.0,2.18939125988
 04/04  23:00:00,299.991971188,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938224551,0.0,2.18938224551
 04/04  24:00:00,287.769773435,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937324774,0.0,2.18937324774
 04/05  01:00:00,287.769770769,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935594732,0.0,2.18935594732
 04/05  02:00:00,287.769770807,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934258127,0.0,2.18934258127
 04/05  03:00:00,287.769770836,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932909547,0.0,2.18932909547
 04/05  04:00:00,299.991968661,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931552466,0.0,2.18931552466
 04/05  05:00:00,349.358108404,0.0,0.0,0.0,49.8407270682,199.362908273,2.19152330374,0.0,2.19152330374
 04/05  06:00:00,831.475146399,28.3859623769,312.132240159,0.0,49.8407270682,199.362908273,176.767911888,174.576810703,2.19110118554
 04/05  07:00:00,922.487995489,26.8113396431,328.421371569,0.0,149.522181205,199.362908273,139.305372173,130.565643278,8.73972889503
 04/05  08:00:00,1500.67961168,26.8113396431,360.375830485,0.0,448.566543614,448.566543614,28.3445190002,15.1708635814,13.1736554189
 04/05  09:00:00,1473.3473347,26.8113396431,369.650429739,0.0,448.566543614,448.566543614,19.6579148082,4.27326741663,15.3846473916
 04/05  10:00:00,1431.92797778,26.8113396431,375.418698983,0.0,448.566543614,448.566543614,15.2374235391,2.04448746102,13.192936078
 04/05  11:00:00,1440.60265918,26.8113396431,383.453715063,0.0,448.566543614,448.566543614,21.0316927249,1.19181714234,19.8398755825
 04/05  12:00:00,1399.24727961,26.8113396431,392.261377435,0.0,448.566543614,398.725816546,22.9515400243,0.83106811394,22.1204719103
 04/05  13:00:00,1462.9965906,27.8208401631,405.199082848,0.0,448.566543614,448.566543614,19.8892632014,0.0,19.8892632014
 04/05  14:00:00,1464.77161009,28.2958387909,406.202044286,0.0,448.566543614,448.566543614,13.1685739144,0.0,13.1685739144
 04/05  15:00:00,1464.60979965,28.5345692192,405.36676085,0.0,448.566543614,448.566543614,13.1630045907,0.0,13.1630045907
 04/05  16:00:00,1514.30095881,28.7169782797,406.161831227,0.0,448.566543614,448.566543614,15.4170392419,0.0,15.4170392419
 04/05  17:00:00,1398.95660156,26.8363611002,405.969889242,0.0,348.885089477,398.725816546,11.0115299295,0.0641520641472,10.9473778654
 04/05  18:00:00,1199.54330303,26.8113396431,405.157406389,0.0,249.203635341,299.044362409,10.5499351958,1.80385094995,8.74608424583
 04/05  19:00:00,1207.21287026,26.8113396431,403.175555471,0.0,249.203635341,299.044362409,16.8793773474,10.3286433222,6.55073402522
 04/05  20:00:00,1073.20438874,26.8113396431,402.04198014,0.0,149.522181205,249.203635341,44.4995234263,37.9445998462,6.5549235801
 04/05  21:00:00,1041.37964376,26.8113396431,395.596437532,0.0,149.522181205,249.203635341,50.7628930723,48.5711163994,2.19177667291
 04/05  22:00:00,349.356727953,0.0,0.0,0.0,49.8407270682,199.362908273,2.18944420574,0.0,2.18944420574
 04/05  23:00:00,299.991968813,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928407213,0.0,2.18928407213
 04/05  24:00:00,287.769770982,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895606317,0.0,2.1895606317
 04/06  01:00:00,287.769768205,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954034191,0.0,2.18954034191
 04/06  02:00:00,287.769768185,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952195813,0.0,2.18952195813
 04/06  03:00:00,287.769768172,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950342791,0.0,2.18950342791
 04/06  04:00:00,299.991965967,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948479382,0.0,2.18948479382
 04/06  05:00:00,349.35810451,0.0,0.0,0.0,49.8407270682,199.362908273,4.36334135439,0.0,4.36334135439
 04/06  06:00:00,888.036648626,28.8666555995,379.91405999,0.0,49.8407270682,199.362908273,99.7195800724,97.5288239867,2.19075608569
 04/06  07:00:00,953.211905991,26.8113396431,361.81554072,0.0,149.522181205,199.362908273,99.7211240662,93.1617665564,6.55935750987
 04/06  08:00:00,1511.19568681,26.8113396431,369.898216204,0.0,448.566543614,448.566543614,30.0716469654,14.7010463473,15.3706006181
 04/06  09:00:00,1498.74823495,26.9244450414,391.279696694,0.0,448.566543614,448.566543614,17.1723801374,3.98705875741,13.18532138
 04/06  10:00:00,1474.13520205,27.3530158062,413.749519504,0.0,448.566543614,448.566543614,17.0191681149,1.63026776864,15.3889003462
 04/06  11:00:00,1491.93977122,28.6870139113,429.238108545,0.0,448.566543614,448.566543614,18.4291896532,0.792508541887,17.6366811113
 04/06  12:00:00,1456.55352063,28.5936524199,443.691703,0.0,448.566543614,398.725816546,22.5357238859,0.414050118976,22.1216737669
 04/06  13:00:00,1504.59412157,31.3480578285,439.979564346,0.0,448.566543614,448.566543614,19.8867579073,0.0,19.8867579073
 04/06  14:00:00,1497.56522352,31.8226994025,432.367471576,0.0,448.566543614,448.566543614,13.1727386032,0.0,13.1727386032
 04/06  15:00:00,1494.9672752,32.3504460671,429.10622821,0.0,448.566543614,448.566543614,13.1668533457,0.0,13.1668533457
 04/06  16:00:00,1550.15456396,33.2039218688,434.193387285,0.0,448.566543614,448.566543614,17.6168067878,0.0,17.6168067878
 04/06  17:00:00,1421.57608283,29.2595045081,423.017413247,0.0,348.885089477,398.725816546,8.76085319006,0.0,8.76085319006
 04/06  18:00:00,1195.33235246,26.8660460103,399.757028736,0.0,249.203635341,299.044362409,8.74607935694,0.0,8.74607935694
 04/06  19:00:00,1185.94874959,26.8113396431,382.681115009,0.0,249.203635341,299.044362409,6.5511837068,0.0,6.5511837068
 04/06  20:00:00,1039.59049059,26.8113396431,370.363076492,0.0,149.522181205,249.203635341,7.56135810494,1.00484192488,6.55651618006
 04/06  21:00:00,1009.82152154,26.8113396431,365.46027122,0.0,149.522181205,249.203635341,12.399077939,10.2072103827,2.19186755638
 04/06  22:00:00,349.356724972,0.0,0.0,0.0,49.8407270682,199.362908273,2.18954644259,0.0,2.18954644259
 04/06  23:00:00,299.991965864,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895260472,0.0,2.1895260472
 04/06  24:00:00,287.769768071,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950705037,0.0,2.18950705037
 04/07  01:00:00,287.769765304,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948317433,0.0,2.18948317433
 04/07  02:00:00,287.769765322,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945988507,0.0,2.18945988507
 04/07  03:00:00,287.76976534,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943643912,0.0,2.18943643912
 04/07  04:00:00,299.99196316,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941288268,0.0,2.18941288268
 04/07  05:00:00,349.358099883,0.0,0.0,0.0,49.8407270682,199.362908273,4.36344002227,0.0,4.36344002227
 04/07  06:00:00,875.108974429,29.8672970133,367.605600868,0.0,49.8407270682,199.362908273,54.3651873431,52.1743361812,2.19085116191
 04/07  07:00:00,958.720080725,26.8113396431,366.987180302,0.0,149.522181205,199.362908273,40.6758749473,31.9354354601,8.74043948725
 04/07  08:00:00,1538.70764538,27.4498986301,395.076712937,0.0,448.566543614,448.566543614,15.1823796333,2.00971396152,13.1726656718
 04/07  09:00:00,1546.50026583,29.1713711008,434.665261301,0.0,448.566543614,448.566543614,13.7608945835,0.573358609328,13.1875359741
 04/07  10:00:00,1534.48784417,30.5574582854,468.989252251,0.0,448.566543614,448.566543614,15.3934090074,0.00647866411733,15.3869303433
 04/07  11:00:00,1534.29543557,32.1054291253,467.245200935,0.0,448.566543614,448.566543614,17.6337262895,0.0,17.6337262895
 04/07  12:00:00,1481.99590126,30.4681059667,466.419125438,0.0,448.566543614,398.725816546,22.1173933243,0.0,22.1173933243
 04/07  13:00:00,1521.48757893,34.8554479206,451.684112935,0.0,448.566543614,448.566543614,22.0951245511,0.0,22.0951245511
 04/07  14:00:00,1519.26983053,36.3556802812,447.975308434,0.0,448.566543614,448.566543614,10.9785547033,0.0,10.9785547033
 04/07  15:00:00,1520.044328,38.3305105787,446.775447637,0.0,448.566543614,448.566543614,13.1673776438,0.0,13.1673776438
 04/07  16:00:00,1568.64584077,39.8108012607,445.002824125,0.0,448.566543614,448.566543614,17.6146109528,0.0,17.6146109528
 04/07  17:00:00,1467.35951445,34.6352786444,461.755870972,0.0,348.885089477,398.725816546,8.76098990877,0.0,8.76098990877
 04/07  18:00:00,1277.25696139,29.26865015,476.496406933,0.0,249.203635341,299.044362409,8.74617124797,0.0,8.74617124797
 04/07  19:00:00,1256.07351784,27.132314437,449.018735935,0.0,249.203635341,299.044362409,6.5513720239,0.0,6.5513720239
 04/07  20:00:00,1087.95510148,26.8113396431,415.400857606,0.0,149.522181205,249.203635341,6.55650131512,0.0,6.55650131512
 04/07  21:00:00,1042.45173425,26.8113396431,395.872707133,0.0,149.522181205,249.203635341,4.3628701923,0.0,4.3628701923
 04/07  22:00:00,349.356722155,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 04/07  23:00:00,299.991963078,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952841937,0.0,2.18952841937
 04/07  24:00:00,287.769765288,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950441114,0.0,2.18950441114
 04/08  01:00:00,237.92903542,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947547358,0.0,2.18947547358
 04/08  02:00:00,237.929035444,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944714273,0.0,2.18944714273
 04/08  03:00:00,237.929035468,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941865677,0.0,2.18941865677
 04/08  04:00:00,250.151233295,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939006237,0.0,2.18939006237
 04/08  05:00:00,274.597004838,0.0,0.0,0.0,24.9203635341,149.522181205,4.36336340144,0.0,4.36336340144
 04/08  06:00:00,911.278076604,29.992545155,401.19407235,0.0,49.8407270682,199.362908273,14.7801551772,12.5893474332,2.19080774399
 04/08  07:00:00,890.543419072,26.8113396431,396.20702406,0.0,49.8407270682,199.362908273,18.9572070697,14.5894857463,4.36772132339
 04/08  08:00:00,1171.51145515,27.0915882868,426.010092059,0.0,249.203635341,249.203635341,9.8375310078,3.28714344308,6.55038756471
 04/08  09:00:00,1176.58198243,27.657905018,465.090687004,0.0,249.203635341,249.203635341,9.64967722405,0.904267048704,8.74541017534
 04/08  10:00:00,1147.24048414,27.5624771783,483.534620627,0.0,249.203635341,249.203635341,6.71185319642,0.152333203762,6.55951999266
 04/08  11:00:00,1139.34109292,27.829052944,475.304085271,0.0,249.203635341,249.203635341,8.75240637216,0.0,8.75240637216
 04/08  12:00:00,1137.66314978,27.9086833979,473.547888182,0.0,249.203635341,249.203635341,8.74201082063,0.0,8.74201082063
 04/08  13:00:00,1132.7915299,28.5044902945,468.080919188,0.0,249.203635341,249.203635341,6.55961249472,0.0,6.55961249472
 04/08  14:00:00,881.46644871,28.4184742066,466.047324282,0.0,74.7610906023,174.442544739,6.55112832851,0.0,6.55112832851
 04/08  15:00:00,893.839752655,27.9931839317,478.846836229,0.0,74.7610906023,174.442544739,4.3706557856,0.0,4.3706557856
 04/08  16:00:00,956.744295655,27.4969557576,493.765731314,0.0,74.7610906023,174.442544739,6.54832526325,0.0,6.54832526325
 04/08  17:00:00,919.318647511,27.2209774706,495.14269408,0.0,24.9203635341,149.522181205,2.19080828235,0.0,2.19080828235
 04/08  18:00:00,600.72771849,11.7739853143,244.063712363,0.0,24.9203635341,149.522181205,2.19062689655,0.0,2.19062689655
 04/08  19:00:00,306.398004612,0.0,0.0,0.0,24.9203635341,149.522181205,4.36197625156,0.0,4.36197625156
 04/08  20:00:00,323.485337203,0.0,0.0,0.0,24.9203635341,149.522181205,2.1907827182,0.0,2.1907827182
 04/08  21:00:00,299.041859264,0.0,0.0,0.0,24.9203635341,149.522181205,4.36466349887,0.0,4.36466349887
 04/08  22:00:00,274.595629112,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951182141,0.0,2.18951182141
 04/08  23:00:00,250.151233438,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948281441,0.0,2.18948281441
 04/08  24:00:00,237.929035592,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945381979,0.0,2.18945381979
 04/09  01:00:00,237.928574422,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  02:00:00,237.928574599,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862975822,0.0,2.18862975822
 04/09  03:00:00,237.928574927,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885310675,0.0,2.1885310675
 04/09  04:00:00,250.150772755,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866874551,0.0,2.18866874551
 04/09  05:00:00,274.596542047,0.0,0.0,0.0,24.9203635341,149.522181205,2.19071043806,0.0,2.19071043806
 04/09  06:00:00,306.396626194,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866728428,0.0,2.18866728428
 04/09  07:00:00,296.66635515,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856802766,0.0,2.18856802766
 04/09  08:00:00,605.955536346,12.0326158865,246.694794271,0.0,24.9203635341,149.522181205,2.18870592314,0.0,2.18870592314
 04/09  09:00:00,725.206773786,13.9582748688,369.057465792,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  10:00:00,764.127820395,19.5597591282,439.077878954,0.0,24.9203635341,149.522181205,2.18842492354,0.0,2.18842492354
 04/09  11:00:00,577.293382799,10.8631087642,277.304918061,0.0,24.9203635341,149.522181205,2.19028405696,0.0,2.19028405696
 04/09  12:00:00,666.155444087,14.7094924143,360.748277467,0.0,24.9203635341,149.522181205,4.36056241233,0.0,4.36056241233
 04/09  13:00:00,576.761039676,13.3734016104,295.264306492,0.0,24.9203635341,149.522181205,2.19237052355,0.0,2.19237052355
 04/09  14:00:00,622.526211758,15.0451135002,319.350536128,0.0,24.9203635341,149.522181205,2.19027131526,0.0,2.19027131526
 04/09  15:00:00,695.281705349,19.2192438065,387.063595647,0.0,24.9203635341,149.522181205,2.18872812515,0.0,2.18872812515
 04/09  16:00:00,684.684266967,16.8691544915,341.498618463,0.0,24.9203635341,149.522181205,2.18830232377,0.0,2.18830232377
 04/09  17:00:00,828.290720003,21.2117020485,427.703737228,0.0,24.9203635341,149.522181205,2.18871921845,0.0,2.18871921845
 04/09  18:00:00,608.002088984,11.5016733269,243.186670528,0.0,24.9203635341,149.522181205,2.18871432982,0.0,2.18871432982
 04/09  19:00:00,629.918265679,11.5925280195,256.718104578,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  20:00:00,323.48395931,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868541739,0.0,2.18868541739
 04/09  21:00:00,299.040938196,0.0,0.0,0.0,24.9203635341,149.522181205,4.36165068134,0.0,4.36165068134
