Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/09  22:00:00,274.595167979,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  23:00:00,250.150772676,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869954947,0.0,2.18869954947
 04/09  24:00:00,237.928575016,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860010345,0.0,2.18860010345
 04/10  01:00:00,287.769757083,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941429427,0.0,2.18941429427
 04/10  02:00:00,287.769757057,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937572654,0.0,2.18937572654
 04/10  03:00:00,287.76975705,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933702197,0.0,2.18933702197
 04/10  04:00:00,299.991954861,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929822408,0.0,2.18929822408
 04/10  05:00:00,349.358086086,0.0,0.0,0.0,49.8407270682,199.362908273,2.1915793079,0.0,2.1915793079
 04/10  06:00:00,949.372597933,28.9184707997,439.043204747,0.0,49.8407270682,199.362908273,19.8967872699,15.5347738503,4.36201341965
 04/10  07:00:00,989.446053857,26.8113396431,395.767092784,0.0,149.522181205,199.362908273,20.8187939833,14.2586036728,6.56019031051
 04/10  08:00:00,1529.78395575,26.8113396431,387.193178044,0.0,448.566543614,448.566543614,13.3704122879,0.197812058591,13.1726002293
 04/10  09:00:00,1500.74735112,26.8113396431,392.665135301,0.0,448.566543614,448.566543614,15.3815182906,0.0,15.3815182906
 04/10  10:00:00,1459.65569899,27.3264110609,398.963494201,0.0,448.566543614,448.566543614,13.1898656824,0.0,13.1898656824
 04/10  11:00:00,1472.85587062,28.9394074904,409.850693396,0.0,448.566543614,448.566543614,17.8771318398,0.0,17.8771318398
 04/10  12:00:00,1431.56211204,27.4952037047,419.641883601,0.0,448.566543614,398.725816546,21.8692678871,0.0,21.8692678871
 04/10  13:00:00,1502.33508196,30.8599534838,436.991787355,0.0,448.566543614,448.566543614,19.8839223647,0.0,19.8839223647
 04/10  14:00:00,1528.84210968,31.9470084053,461.956320669,0.0,448.566543614,448.566543614,13.1709868709,0.0,13.1709868709
 04/10  15:00:00,1530.99899462,33.3714980971,462.689182688,0.0,448.566543614,448.566543614,13.1643206566,0.0,13.1643206566
 04/10  16:00:00,1573.78666981,34.5739789147,455.901659819,0.0,448.566543614,448.566543614,17.6135913368,0.0,17.6135913368
 04/10  17:00:00,1445.56121121,30.8767454534,445.666884796,0.0,348.885089477,398.725816546,8.76102712436,0.0,8.76102712436
 04/10  18:00:00,1217.71835739,26.8880424587,421.925047349,0.0,249.203635341,299.044362409,8.7455554537,0.0,8.7455554537
 04/10  19:00:00,1195.00913599,26.8113396431,388.579418268,0.0,249.203635341,299.044362409,6.55027131048,0.0,6.55027131048
 04/10  20:00:00,1036.95430265,26.8113396431,361.741960265,0.0,149.522181205,249.203635341,6.55986154181,0.00572171833723,6.55413982347
 04/10  21:00:00,999.876056014,26.8113396431,348.61486054,0.0,149.522181205,249.203635341,4.41805238815,2.22648270137,2.19156968678
 04/10  22:00:00,349.356714035,0.0,0.0,0.0,49.8407270682,199.362908273,2.18939287759,0.0,2.18939287759
 04/10  23:00:00,299.991954825,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935281138,0.0,2.18935281138
 04/10  24:00:00,287.769757034,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931366711,0.0,2.18931366711
 04/11  01:00:00,287.769754141,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926797987,0.0,2.18926797987
 04/11  02:00:00,287.769754185,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922435341,0.0,2.18922435341
 04/11  03:00:00,287.76975416,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946590799,0.0,2.18946590799
 04/11  04:00:00,299.991951918,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942185921,0.0,2.18942185921
 04/11  05:00:00,349.35808168,0.0,0.0,0.0,49.8407270682,199.362908273,2.19168987385,0.0,2.19168987385
 04/11  06:00:00,822.317758901,29.8552542277,310.119935896,0.0,49.8407270682,199.362908273,85.2633259713,80.90164467,4.36168130134
 04/11  07:00:00,823.684570668,26.8113396431,228.405956426,0.0,149.522181205,199.362908273,66.7950709248,60.2356907527,6.55938017208
 04/11  08:00:00,1367.01869509,27.1331808144,230.704098474,0.0,448.566543614,448.566543614,25.8287529175,12.6561839717,13.1725689458
 04/11  09:00:00,1364.74809022,28.7093675706,262.829409442,0.0,448.566543614,448.566543614,19.6134561762,4.23332850431,15.3801276719
 04/11  10:00:00,1330.17208601,29.3152413517,276.088940491,0.0,448.566543614,448.566543614,14.85572689,1.66643105402,13.189295836
 04/11  11:00:00,1340.15800921,29.6466619799,285.191244057,0.0,448.566543614,448.566543614,18.6910201985,1.05900276397,17.6320174346
 04/11  12:00:00,1294.49554752,28.5464276302,290.199967905,0.0,448.566543614,398.725816546,23.2502801505,1.13861139442,22.111668756
 04/11  13:00:00,1356.31284879,31.9120965092,298.549424278,0.0,448.566543614,448.566543614,20.0761985628,0.194914282205,19.8812842806
 04/11  14:00:00,1371.65492031,32.4829374972,312.950739928,0.0,448.566543614,448.566543614,13.1692653538,0.0,13.1692653538
 04/11  15:00:00,1377.6140042,32.6463707947,318.540539725,0.0,448.566543614,448.566543614,13.1624528106,0.0,13.1624528106
 04/11  16:00:00,1430.0602829,33.5618779587,321.2683604,0.0,448.566543614,448.566543614,15.702383239,0.0,15.702383239
 04/11  17:00:00,1301.42522289,30.1171157186,309.361920772,0.0,348.885089477,398.725816546,10.6579780185,0.0,10.6579780185
 04/11  18:00:00,1085.61087385,27.1322678806,296.424482034,0.0,249.203635341,299.044362409,8.74518517131,0.0,8.74518517131
 04/11  19:00:00,1074.76281185,26.8113396431,285.392106219,0.0,249.203635341,299.044362409,4.74162388975,0.36785593518,4.37376795457
 04/11  20:00:00,943.178570805,26.8113396431,278.248738637,0.0,149.522181205,249.203635341,22.1353188138,15.5797025149,6.55561629897
 04/11  21:00:00,906.025432009,26.8113396431,265.893029614,0.0,149.522181205,249.203635341,34.9937330155,30.6304592522,4.36327376326
 04/11  22:00:00,349.35671095,0.0,0.0,0.0,49.8407270682,199.362908273,2.1893028668,0.0,2.1893028668
 04/11  23:00:00,299.991951897,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892585593,0.0,2.1892585593
 04/11  24:00:00,287.769754153,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921428435,0.0,2.18921428435
 04/12  01:00:00,287.769751161,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944717705,0.0,2.18944717705
 04/12  02:00:00,287.769751129,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939817205,0.0,2.18939817205
 04/12  03:00:00,287.769751127,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934903735,0.0,2.18934903735
 04/12  04:00:00,299.991948949,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892998159,0.0,2.1892998159
 04/12  05:00:00,349.358076622,0.0,0.0,0.0,49.8407270682,199.362908273,2.19170414043,0.0,2.19170414043
 04/12  06:00:00,774.02753066,29.859651731,269.998927631,0.0,49.8407270682,199.362908273,165.024463463,160.662942752,4.36152071124
 04/12  07:00:00,803.092666435,26.8113396431,216.254172172,0.0,149.522181205,199.362908273,116.813894804,110.254963533,6.55893127099
 04/12  08:00:00,1404.98064892,26.8175889928,268.917406652,0.0,448.566543614,448.566543614,31.1276114674,17.957446688,13.1701647795
 04/12  09:00:00,1390.06718536,27.4429863208,289.259891909,0.0,448.566543614,448.566543614,18.6635239634,5.4782645335,13.1852594299
 04/12  10:00:00,1339.42713147,28.1594411521,286.513465173,0.0,448.566543614,448.566543614,17.630525791,2.24769699081,15.3828288002
 04/12  11:00:00,1339.68581917,28.8071946621,285.920714799,0.0,448.566543614,448.566543614,19.4148149935,1.78355328167,17.6312617119
 04/12  12:00:00,1286.7543215,27.5236364586,284.026034832,0.0,448.566543614,398.725816546,24.1357547524,2.02608035104,22.1096744014
 04/12  13:00:00,1340.62996471,30.4840904703,284.941155195,0.0,448.566543614,448.566543614,20.8846636298,1.00248443195,19.8821791979
 04/12  14:00:00,1344.71729838,31.0594463389,288.286221351,0.0,448.566543614,448.566543614,13.1967738079,0.0325484698769,13.1642253381
 04/12  15:00:00,1345.21499312,31.1032485832,288.618473165,0.0,448.566543614,448.566543614,13.1573618237,0.0,13.1573618237
 04/12  16:00:00,1383.75760563,30.5972174508,279.149258065,0.0,448.566543614,448.566543614,15.4092884281,0.0,15.4092884281
 04/12  17:00:00,1261.13218408,27.9803642533,272.474886239,0.0,348.885089477,398.725816546,10.9434354347,0.0,10.9434354347
 04/12  18:00:00,1057.09623391,26.8113396431,269.309601431,0.0,249.203635341,299.044362409,8.44387455922,1.88031376599,6.56356079323
 04/12  19:00:00,1030.77420952,26.8113396431,242.3004198,0.0,249.203635341,299.044362409,23.7049411616,17.1547578186,6.55018334296
 04/12  20:00:00,872.576254854,26.8113396431,208.32865498,0.0,149.522181205,249.203635341,63.4428797383,56.8873793081,6.55550043014
 04/12  21:00:00,849.522867046,26.8113396431,209.895055854,0.0,149.522181205,249.203635341,82.2923324549,80.100728038,2.19160441686
 04/12  22:00:00,349.3567081,0.0,0.0,0.0,49.8407270682,199.362908273,2.18946843751,0.0,2.18946843751
 04/12  23:00:00,299.991948943,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924691727,0.0,2.18924691727
 04/12  24:00:00,287.769751205,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919743128,0.0,2.18919743128
 04/13  01:00:00,287.769748176,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942644742,0.0,2.18942644742
 04/13  02:00:00,287.769748165,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893723079,0.0,2.1893723079
 04/13  03:00:00,287.769748182,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931801295,0.0,2.18931801295
 04/13  04:00:00,299.991946025,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926361266,0.0,2.18926361266
 04/13  05:00:00,349.358072785,0.0,0.0,0.0,49.8407270682,199.362908273,4.36325135838,0.0,4.36325135838
 04/13  06:00:00,783.21974363,29.4209287896,288.262398027,0.0,49.8407270682,199.362908273,144.116036591,141.92536114,2.19067545125
 04/13  07:00:00,884.653657558,26.8113396431,297.263080023,0.0,149.522181205,199.362908273,149.963015553,143.404778765,6.55823678849
 04/13  08:00:00,1435.68935317,26.8113396431,299.715263479,0.0,448.566543614,448.566543614,54.0791503386,40.9062726431,13.1728776955
 04/13  09:00:00,1418.77693816,26.8113396431,309.761592153,0.0,448.566543614,448.566543614,30.3883002079,15.0098527397,15.3784474682
 04/13  10:00:00,1395.99945452,27.1176816372,334.414063285,0.0,448.566543614,448.566543614,18.4115034975,5.22238529731,13.1891182002
 04/13  11:00:00,1411.66154601,27.6568209303,352.322993436,0.0,448.566543614,448.566543614,20.6940103081,3.06334643032,17.6306638778
 04/13  12:00:00,1373.58971475,26.8113396431,366.801025379,0.0,448.566543614,398.725816546,25.0739446397,2.96399104627,22.1099535934
 04/13  13:00:00,1438.47181808,28.2406853933,381.174714294,0.0,448.566543614,448.566543614,21.1534989746,1.27614201385,19.8773569607
 04/13  14:00:00,1452.48058996,28.646644013,392.642805001,0.0,448.566543614,448.566543614,13.648558717,0.481844211339,13.1667145057
 04/13  15:00:00,1460.1411936,28.9571493563,398.755211628,0.0,448.566543614,448.566543614,13.512319167,0.352748767228,13.1595703998
 04/13  16:00:00,1509.62790886,29.2143412827,399.038721171,0.0,448.566543614,448.566543614,15.7652598289,0.356016961023,15.4092428679
 04/13  17:00:00,1381.96920012,27.088265926,386.85923858,0.0,348.885089477,398.725816546,12.5043975433,1.56075915627,10.943638387
 04/13  18:00:00,1178.16281125,26.8113396431,383.277776777,0.0,249.203635341,299.044362409,18.115757877,11.5523997509,6.56335812618
 04/13  19:00:00,1179.83767973,26.8113396431,384.779589106,0.0,249.203635341,299.044362409,35.7619497313,29.2116755623,6.55027416907
 04/13  20:00:00,1050.77070153,26.8113396431,380.112123944,0.0,149.522181205,249.203635341,62.8534587226,56.2998160386,6.55364268407
 04/13  21:00:00,1030.93830471,26.8113396431,385.172648413,0.0,149.522181205,249.203635341,69.1126413728,64.7497634907,4.36287788202
 04/13  22:00:00,349.356705126,0.0,0.0,0.0,49.8407270682,199.362908273,2.18923974977,0.0,2.18923974977
 04/13  23:00:00,299.991946058,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918502189,0.0,2.18918502189
 04/13  24:00:00,287.769748235,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/14  01:00:00,287.769745154,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940861255,0.0,2.18940861255
 04/14  02:00:00,287.769745142,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934924733,0.0,2.18934924733
 04/14  03:00:00,287.769745166,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928971417,0.0,2.18928971417
 04/14  04:00:00,299.991943019,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923006684,0.0,2.18923006684
 04/14  05:00:00,349.358067906,0.0,0.0,0.0,49.8407270682,199.362908273,4.3628526032,0.0,4.3628526032
 04/14  06:00:00,911.69178384,29.2659883779,409.778515212,0.0,49.8407270682,199.362908273,75.5771039215,73.3862007511,2.19090317041
 04/14  07:00:00,992.003750259,26.8113396431,398.556473851,0.0,149.522181205,199.362908273,88.1494708085,81.5906754261,6.5587953824
 04/14  08:00:00,1518.94802805,26.8113396431,377.662800876,0.0,448.566543614,448.566543614,38.3368209067,25.1632204987,13.173600408
 04/14  09:00:00,1474.0023418,26.8113396431,368.144429633,0.0,448.566543614,448.566543614,29.3529988286,13.9775471477,15.3754516808
 04/14  10:00:00,1420.30302505,26.8867287187,362.703428088,0.0,448.566543614,448.566543614,22.5239797211,7.13930274563,15.3846769754
 04/14  11:00:00,1420.75381924,27.35139926,362.473875542,0.0,448.566543614,448.566543614,20.9742509886,3.3487801565,17.6254708321
 04/14  12:00:00,1368.81016542,26.8113396431,361.052922967,0.0,448.566543614,398.725816546,26.1521772809,6.25595293598,19.896224345
 04/14  13:00:00,1416.27585861,27.8345554991,358.432021825,0.0,448.566543614,448.566543614,22.0765257063,2.20057443456,19.8759512718
 04/14  14:00:00,1414.87234757,28.2464457046,356.452765597,0.0,448.566543614,448.566543614,15.3467821052,2.1809699465,13.1658121587
 04/14  15:00:00,1418.85341828,28.4898874309,359.665949833,0.0,448.566543614,448.566543614,15.3520189952,2.19353277221,13.1584862229
 04/14  16:00:00,1469.0179942,28.7174992595,360.482218709,0.0,448.566543614,448.566543614,17.6013255057,2.19165076263,15.4096747431
 04/14  17:00:00,1352.05992772,26.8369619997,358.79014601,0.0,348.885089477,398.725816546,24.2959332792,13.3521539448,10.9437793343
 04/14  18:00:00,1149.08130343,26.8113396431,356.075204047,0.0,249.203635341,299.044362409,51.1934346049,44.6297417642,6.5636928407
 04/14  19:00:00,1149.16660482,26.8113396431,355.732481344,0.0,249.203635341,299.044362409,64.9964817308,58.4469699339,6.54951179689
 04/14  20:00:00,1022.98527991,26.8113396431,354.07652608,0.0,149.522181205,249.203635341,90.1736530617,83.6181801719,6.55547288984
 04/14  21:00:00,994.473341149,26.8113396431,351.045338872,0.0,149.522181205,249.203635341,95.579834047,93.3882148722,2.19161917487
 04/14  22:00:00,349.356702033,0.0,0.0,0.0,49.8407270682,199.362908273,2.18943056978,0.0,2.18943056978
 04/14  23:00:00,299.99194289,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925609167,0.0,2.18925609167
 04/14  24:00:00,287.769745177,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919604124,0.0,2.18919604124
 04/15  01:00:00,237.929015076,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941256586,0.0,2.18941256586
 04/15  02:00:00,237.929015062,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934784844,0.0,2.18934784844
 04/15  03:00:00,237.92901509,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928296991,0.0,2.18928296991
 04/15  04:00:00,250.151212953,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921798266,0.0,2.18921798266
 04/15  05:00:00,274.596972476,0.0,0.0,0.0,24.9203635341,149.522181205,4.36309289854,0.0,4.36309289854
 04/15  06:00:00,869.078015248,27.9869913167,370.512056859,0.0,49.8407270682,199.362908273,138.732713612,136.542127758,2.19058585453
 04/15  07:00:00,861.733713064,26.8113396431,369.709595871,0.0,49.8407270682,199.362908273,153.237573844,148.870458579,4.36711526515
 04/15  08:00:00,1128.79265491,26.8113396431,386.359961625,0.0,249.203635341,249.203635341,64.5258282524,57.9762229939,6.54960525842
 04/15  09:00:00,1139.14880238,26.8113396431,430.712635065,0.0,249.203635341,249.203635341,42.5869548804,36.0239918053,6.56296307509
 04/15  10:00:00,1142.60686263,26.8113396431,480.950326898,0.0,249.203635341,249.203635341,25.6948057721,16.956644321,8.73816145109
 04/15  11:00:00,1150.74772305,26.8113396431,487.911805699,0.0,249.203635341,249.203635341,16.3412003764,9.77435812011,6.56684225626
 04/15  12:00:00,1148.38222434,26.8113396431,485.361406411,0.0,249.203635341,249.203635341,12.8235105855,4.08177843005,8.74173215549
 04/15  13:00:00,1158.76532369,26.8113396431,496.25944598,0.0,249.203635341,249.203635341,8.09460460729,1.53678588304,6.55781872425
 04/15  14:00:00,902.272480964,26.8113396431,488.785923903,0.0,74.7610906023,174.442544739,12.84976865,6.29994100784,6.54982764219
 04/15  15:00:00,895.874408576,26.8113396431,482.1446443,0.0,74.7610906023,174.442544739,14.7066403333,10.3360953083,4.37054502499
 04/15  16:00:00,948.852290237,26.8113396431,486.666780795,0.0,74.7610906023,174.442544739,24.6675819593,18.1197836393,6.54779831994
 04/15  17:00:00,918.203055394,26.8113396431,495.009630665,0.0,24.9203635341,149.522181205,50.1180328426,47.9273515804,2.19068126224
 04/15  18:00:00,296.667704229,0.0,0.0,0.0,24.9203635341,149.522181205,2.1908289735,0.0,2.1908289735
 04/15  19:00:00,297.854309258,0.0,0.0,0.0,24.9203635341,149.522181205,4.36133007937,0.0,4.36133007937
 04/15  20:00:00,323.4853088,0.0,0.0,0.0,24.9203635341,149.522181205,2.19088389913,0.0,2.19088389913
 04/15  21:00:00,299.041822257,0.0,0.0,0.0,24.9203635341,149.522181205,4.36439173559,0.0,4.36439173559
 04/15  22:00:00,274.595608654,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/15  23:00:00,250.151212995,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894296741,0.0,2.1894296741
 04/15  24:00:00,237.929015122,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936428699,0.0,2.18936428699
 04/16  01:00:00,237.928558112,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854125315,0.0,2.18854125315
 04/16  02:00:00,237.928558446,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864012544,0.0,2.18864012544
 04/16  03:00:00,237.92855845,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850726084,0.0,2.18850726084
 04/16  04:00:00,250.15075597,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860565033,0.0,2.18860565033
 04/16  05:00:00,274.596513235,0.0,0.0,0.0,24.9203635341,149.522181205,2.19085459457,0.0,2.19085459457
 04/16  06:00:00,297.852942817,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852777138,0.0,2.18852777138
 04/16  07:00:00,296.66633806,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  08:00:00,296.666338125,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862565804,0.0,2.18862565804
 04/16  09:00:00,361.209748916,3.8379894759,80.5180905581,0.0,24.9203635341,149.522181205,2.18860841072,0.0,2.18860841072
 04/16  10:00:00,556.394828367,13.1567208715,274.256604142,0.0,24.9203635341,149.522181205,2.18866777156,0.0,2.18866777156
 04/16  11:00:00,303.303172966,3.56174718175,72.6109646841,0.0,24.9203635341,149.522181205,2.19002371403,0.0,2.19002371403
 04/16  12:00:00,211.11186145,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991624431,0.0,2.18991624431
 04/16  13:00:00,211.113223816,0.0,0.0,0.0,24.9203635341,149.522181205,4.36458123537,0.0,4.36458123537
 04/16  14:00:00,475.059495321,10.6852415453,206.390443271,0.0,24.9203635341,149.522181205,2.19015242902,0.0,2.19015242902
 04/16  15:00:00,385.2302085,8.53992927824,133.146676229,0.0,24.9203635341,149.522181205,2.18866449636,0.0,2.18866449636
 04/16  16:00:00,575.690154268,14.6192510807,238.595326491,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  17:00:00,296.666338264,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866964191,0.0,2.18866964191
 04/16  18:00:00,296.666338624,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844255882,0.0,2.18844255882
 04/16  19:00:00,297.852943018,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854042188,0.0,2.18854042188
 04/16  20:00:00,323.483942813,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863803639,0.0,2.18863803639
 04/16  21:00:00,299.040908803,0.0,0.0,0.0,24.9203635341,149.522181205,2.19088517574,0.0,2.19088517574
 04/16  22:00:00,274.595151605,0.0,0.0,0.0,24.9203635341,149.522181205,2.188559334,0.0,2.188559334
 04/16  23:00:00,250.150755667,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  24:00:00,237.92855788,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865687191,0.0,2.18865687191
 04/17  01:00:00,287.76973596,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931700266,0.0,2.18931700266
 04/17  02:00:00,287.769736007,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892415967,0.0,2.1892415967
 04/17  03:00:00,287.769736095,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916603022,0.0,2.18916603022
 04/17  04:00:00,299.991933906,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937029731,0.0,2.18937029731
 04/17  05:00:00,349.358053117,0.0,0.0,0.0,49.8407270682,199.362908273,4.36276920231,0.0,4.36276920231
 04/17  06:00:00,873.386784947,28.5710874247,375.756543106,0.0,49.8407270682,199.362908273,50.6003563242,48.4095640745,2.19079224975
 04/17  07:00:00,966.960611793,26.8113396431,375.390416878,0.0,149.522181205,199.362908273,38.7455635413,32.1871581503,6.55840539102
 04/17  08:00:00,1565.94798425,26.8125911594,422.088267191,0.0,448.566543614,448.566543614,14.4922322891,1.32324408972,13.1689881994
 04/17  09:00:00,1585.63837719,26.9101666935,475.069290118,0.0,448.566543614,448.566543614,13.3120953688,0.128482837181,13.1836125317
 04/17  10:00:00,1551.1508019,26.872877064,489.337028522,0.0,448.566543614,448.566543614,15.3793618213,0.0,15.3793618213
 04/17  11:00:00,1550.42840662,27.5381237923,487.945752923,0.0,448.566543614,448.566543614,17.6245120255,0.0,17.6245120255
 04/17  12:00:00,1496.31267475,26.9720588171,484.232281479,0.0,448.566543614,398.725816546,19.8924856621,0.0,19.8924856621
 04/17  13:00:00,1534.81934738,29.5566319808,470.315013485,0.0,448.566543614,448.566543614,19.8767032071,0.0,19.8767032071
 04/17  14:00:00,1542.67218741,30.6796428733,477.053910207,0.0,448.566543614,448.566543614,13.1663951128,0.0,13.1663951128
 04/17  15:00:00,1541.05080017,31.5755020852,474.537120818,0.0,448.566543614,448.566543614,13.1583884327,0.0,13.1583884327
 04/17  16:00:00,1577.94321663,32.0210344744,462.090220854,0.0,448.566543614,448.566543614,15.4060865529,0.0,15.4060865529
 04/17  17:00:00,1480.22263926,28.5752119525,480.679214777,0.0,348.885089477,398.725816546,10.9428150779,0.0,10.9428150779
 04/17  18:00:00,1288.32911275,26.8113396431,489.914734851,0.0,249.203635341,299.044362409,6.56300630025,0.0,6.56300630025
 04/17  19:00:00,1282.77495301,26.8113396431,483.337964112,0.0,249.203635341,299.044362409,6.54959359205,0.0,6.54959359205
 04/17  20:00:00,1142.90695799,26.8113396431,468.19848763,0.0,149.522181205,249.203635341,6.58167207266,0.0271288397313,6.55454323293
 04/17  21:00:00,1110.09569883,26.8113396431,460.877525262,0.0,149.522181205,249.203635341,3.78858421895,1.59723316707,2.19135105188
 04/17  22:00:00,349.356693082,0.0,0.0,0.0,49.8407270682,199.362908273,2.18933652669,0.0,2.18933652669
 04/17  23:00:00,299.991933903,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925956931,0.0,2.18925956931
 04/17  24:00:00,287.76973615,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918348422,0.0,2.18918348422
 04/18  01:00:00,287.769733034,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938030196,0.0,2.18938030196
 04/18  02:00:00,287.769732979,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929947131,0.0,2.18929947131
 04/18  03:00:00,287.769732999,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921847112,0.0,2.18921847112
 04/18  04:00:00,299.991930878,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913735661,0.0,2.18913735661
 04/18  05:00:00,349.358047995,0.0,0.0,0.0,49.8407270682,199.362908273,2.19158924866,0.0,2.19158924866
 04/18  06:00:00,924.51960279,30.0056818741,421.784650405,0.0,49.8407270682,199.362908273,19.9731067782,15.6117046415,4.36140213677
 04/18  07:00:00,980.082457705,26.8113396431,386.605136487,0.0,149.522181205,199.362908273,28.0332241043,21.4742820262,6.55894207803
 04/18  08:00:00,1518.0030924,26.9349522735,375.63676005,0.0,448.566543614,448.566543614,13.7880862693,0.619595850489,13.1684904188
 04/18  09:00:00,1476.64394586,27.9167626552,368.761409979,0.0,448.566543614,448.566543614,13.3325859629,0.151603933344,13.1809820295
 04/18  10:00:00,1423.02285532,28.6220042694,362.812027275,0.0,448.566543614,448.566543614,15.3834292401,0.00329574086612,15.3801334992
 04/18  11:00:00,1424.63699836,29.3728413293,363.697022794,0.0,448.566543614,448.566543614,17.6249304558,0.0,17.6249304558
 04/18  12:00:00,1374.8974348,28.2137860409,365.203527536,0.0,448.566543614,398.725816546,19.895891906,0.00329574100338,19.892596165
 04/18  13:00:00,1435.53996035,31.3980143832,373.348311433,0.0,448.566543614,448.566543614,19.8705465876,0.0,19.8705465876
 04/18  14:00:00,1437.2219124,31.8001077296,374.515381948,0.0,448.566543614,448.566543614,13.1623534937,0.0,13.1623534937
 04/18  15:00:00,1427.36746924,31.8000592032,365.253283496,0.0,448.566543614,448.566543614,10.9655514016,0.0,10.9655514016
 04/18  16:00:00,1458.23675404,31.8151540481,348.718239676,0.0,448.566543614,448.566543614,17.6054613292,0.0,17.6054613292
 04/18  17:00:00,1323.47422847,28.6909863169,330.459480328,0.0,348.885089477,398.725816546,8.75694406601,0.0,8.75694406601
 04/18  18:00:00,1110.40792409,26.8113396431,318.0160689,0.0,249.203635341,299.044362409,8.74380451235,0.0,8.74380451235
 04/18  19:00:00,1104.37125169,26.8113396431,310.256377661,0.0,249.203635341,299.044362409,9.31108641598,4.93829462325,4.37279179273
 04/18  20:00:00,955.078910873,26.8113396431,284.245889268,0.0,149.522181205,249.203635341,35.3788231579,28.8239333696,6.55488978832
 04/18  21:00:00,920.947235693,26.8113396431,273.537674461,0.0,149.522181205,249.203635341,53.5790540414,49.2161264203,4.36292762113
 04/18  22:00:00,349.356689861,0.0,0.0,0.0,49.8407270682,199.362908273,2.1891288431,0.0,2.1891288431
 04/18  23:00:00,299.991930701,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932639867,0.0,2.18932639867
 04/18  24:00:00,287.769732884,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924488058,0.0,2.18924488058
 04/19  01:00:00,287.769729757,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915482402,0.0,2.18915482402
 04/19  02:00:00,287.769729754,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934665069,0.0,2.18934665069
 04/19  03:00:00,287.769729677,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926014727,0.0,2.18926014727
 04/19  04:00:00,299.991927493,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917353535,0.0,2.18917353535
 04/19  05:00:00,349.358042819,0.0,0.0,0.0,49.8407270682,199.362908273,2.19119886548,0.0,2.19119886548
 04/19  06:00:00,810.66794198,29.6903988105,307.133673355,0.0,49.8407270682,199.362908273,146.18860534,143.99788397,2.1907213694
 04/19  07:00:00,894.500629109,26.8113396431,299.366112697,0.0,149.522181205,199.362908273,151.360452339,142.622804652,8.73764768707
 04/19  08:00:00,1455.17091449,26.8113396431,311.225513099,0.0,448.566543614,448.566543614,48.9698407825,37.9921186443,10.9777221382
 04/19  09:00:00,1428.97827964,26.9626458225,321.95067468,0.0,448.566543614,448.566543614,32.1211991717,16.7486180349,15.3725811368
 04/19  10:00:00,1390.21873714,27.5607559891,332.446362812,0.0,448.566543614,448.566543614,18.7259017761,5.54177112712,13.1841306489
 04/19  11:00:00,1390.99493419,28.0172142057,333.363680592,0.0,448.566543614,448.566543614,21.2044878046,3.58357811555,17.6209096891
 04/19  12:00:00,1336.84074199,26.8113396431,330.068161813,0.0,448.566543614,398.725816546,27.7056344759,5.60555398384,22.100080492
 04/19  13:00:00,1391.61760052,28.5015521191,332.420856818,0.0,448.566543614,448.566543614,22.3169135848,2.44964163903,19.8672719458
 04/19  14:00:00,1399.91499575,28.8447632644,340.70635183,0.0,448.566543614,448.566543614,12.825633776,1.85113929584,10.9744944801
 04/19  15:00:00,1400.17942657,29.0826438124,341.056727798,0.0,448.566543614,448.566543614,14.7969271659,1.63968127063,13.1572458953
 04/19  16:00:00,1445.40856616,29.2978385038,337.6056429,0.0,448.566543614,448.566543614,17.3791520688,1.97343102623,15.4057210426
 04/19  17:00:00,1327.19556419,27.1235470042,335.321953687,0.0,348.885089477,398.725816546,22.1282569556,11.1869990585,10.9412578971
 04/19  18:00:00,1127.10702021,26.8113396431,335.454560515,0.0,249.203635341,299.044362409,50.7766766842,44.2146765315,6.5620001527
 04/19  19:00:00,1129.36029637,26.8113396431,336.731941243,0.0,249.203635341,299.044362409,64.4419013148,57.8925516076,6.54934970715
 04/19  20:00:00,1004.9462424,26.8113396431,336.435421372,0.0,149.522181205,249.203635341,91.8086316887,85.2552529341,6.55337875455
 04/19  21:00:00,981.334891317,26.8113396431,337.167405881,0.0,149.522181205,249.203635341,96.3748029558,94.1833853981,2.19141755768
 04/19  22:00:00,349.356686957,0.0,0.0,0.0,49.8407270682,199.362908273,2.18925976498,0.0,2.18925976498
 04/19  23:00:00,299.991927755,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917194651,0.0,2.18917194651
 04/19  24:00:00,287.769729988,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936300865,0.0,2.18936300865
 04/20  01:00:00,287.769726682,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892682704,0.0,2.1892682704
 04/20  02:00:00,287.769726697,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917653802,0.0,2.18917653802
 04/20  03:00:00,287.76972676,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936173639,0.0,2.18936173639
 04/20  04:00:00,299.991924446,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926969925,0.0,2.18926969925
 04/20  05:00:00,349.358037415,0.0,0.0,0.0,49.8407270682,199.362908273,2.19155969563,0.0,2.19155969563
 04/20  06:00:00,862.06361668,28.8603842508,364.642666132,0.0,49.8407270682,199.362908273,138.695323759,136.504619049,2.19070471048
 04/20  07:00:00,963.997421576,26.8113396431,372.352874558,0.0,149.522181205,199.362908273,147.50495716,138.768002273,8.73695488632
 04/20  08:00:00,1516.90915004,26.8113396431,375.603087949,0.0,448.566543614,448.566543614,57.7091169771,44.546135027,13.1629819501
 04/20  09:00:00,1486.5725654,26.8113396431,379.852549091,0.0,448.566543614,448.566543614,41.8568993646,28.6808931934,13.1760061712
 04/20  10:00:00,1431.96778665,26.8113396431,374.136462889,0.0,448.566543614,448.566543614,32.3062201238,19.1210765377,13.1851435861
 04/20  11:00:00,1425.31958467,26.9216780951,366.943277024,0.0,448.566543614,448.566543614,30.9487044039,13.3271467355,17.6215576684
 04/20  12:00:00,1376.74119886,26.8113396431,368.801979052,0.0,448.566543614,398.725816546,49.82393824,27.7259333179,22.0980049222
 04/20  13:00:00,1404.17064938,27.2739523833,347.314122047,0.0,448.566543614,448.566543614,48.9086750067,29.0419279963,19.8667470105
 04/20  14:00:00,1396.39187063,27.6544331647,338.872621922,0.0,448.566543614,448.566543614,40.0096596348,29.0363952522,10.9732643826
 04/20  15:00:00,1396.0212336,27.9278800891,338.157577475,0.0,448.566543614,448.566543614,32.2349159877,19.078163964,13.1567520237
 04/20  16:00:00,1453.17757788,28.1642381074,345.515355268,0.0,448.566543614,448.566543614,34.310600743,18.9059721937,15.4046285493
 04/20  17:00:00,1349.13042601,26.8113396431,355.13847456,0.0,348.885089477,398.725816546,43.7347054886,34.9778428909,8.75686259762
 04/20  18:00:00,1154.46537491,26.8113396431,360.577009649,0.0,249.203635341,299.044362409,74.3516910323,65.6078325525,8.74385847977
 04/20  19:00:00,1146.75301701,26.8113396431,353.094786369,0.0,249.203635341,299.044362409,85.3166073444,78.7676771985,6.54893014591
 04/20  20:00:00,1014.23576839,26.8113396431,345.405489562,0.0,149.522181205,249.203635341,128.697058164,122.144219628,6.55283853546
 04/20  21:00:00,982.770325405,26.8113396431,339.862646235,0.0,149.522181205,249.203635341,148.249493678,146.058243532,2.19125014691
 04/20  22:00:00,349.356683687,0.0,0.0,0.0,49.8407270682,199.362908273,2.18923366558,0.0,2.18923366558
 04/20  23:00:00,299.991924482,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927889069,0.0,2.18927889069
 04/20  24:00:00,287.76972668,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918649939,0.0,2.18918649939
 04/21  01:00:00,287.769723526,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908625142,0.0,2.18908625142
 04/21  02:00:00,287.769723412,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926548327,0.0,2.18926548327
 04/21  03:00:00,287.769723407,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916807676,0.0,2.18916807676
 04/21  04:00:00,299.991921268,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934668819,0.0,2.18934668819
 04/21  05:00:00,349.358032133,0.0,0.0,0.0,49.8407270682,199.362908273,2.19134526613,0.0,2.19134526613
 04/21  06:00:00,811.089972211,28.022697964,322.621725294,0.0,49.8407270682,199.362908273,261.356193355,259.165518915,2.19067443985
 04/21  07:00:00,873.115415164,26.8113396431,282.636542304,0.0,149.522181205,199.362908273,244.891481815,236.154628661,8.73685315428
 04/21  08:00:00,1423.8569442,26.8113396431,283.778119385,0.0,448.566543614,448.566543614,90.0662078665,79.0931392053,10.9730686612
 04/21  09:00:00,1408.75501508,26.8113396431,305.144859963,0.0,448.566543614,448.566543614,71.6172515078,56.2475623577,15.3696891501
 04/21  10:00:00,1367.98456025,26.8113396431,313.26347526,0.0,448.566543614,448.566543614,58.3343703936,45.1519753301,13.1823950636
 04/21  11:00:00,1375.12247328,26.8113396431,320.274371602,0.0,448.566543614,448.566543614,50.6464436367,33.0265484615,17.6198951751
 04/21  12:00:00,1336.73780891,26.8113396431,331.614278677,0.0,448.566543614,398.725816546,52.8528796358,32.9659770614,19.8869025744
 04/21  13:00:00,1386.53238234,26.8113396431,330.937168762,0.0,448.566543614,448.566543614,31.099793169,11.2305755769,19.8692175921
 04/21  14:00:00,1385.19674127,26.8244940455,329.371922418,0.0,448.566543614,448.566543614,20.1536486026,6.99207370772,13.1615748949
 04/21  15:00:00,1388.04262661,27.1134460601,332.106057421,0.0,448.566543614,448.566543614,16.9907091164,6.02628794304,10.9644211734
 04/21  16:00:00,1434.42759132,27.4267594892,330.061334515,0.0,448.566543614,448.566543614,28.4458423218,10.8439823429,17.6018599789
 04/21  17:00:00,1318.09303581,26.8113396431,328.280953685,0.0,348.885089477,398.725816546,42.9717933633,34.2138891153,8.75790424797
 04/21  18:00:00,1117.29076688,26.8113396431,327.531977026,0.0,249.203635341,299.044362409,78.1751391924,69.432096807,8.74304238537
 04/21  19:00:00,1102.35796589,26.8113396431,311.603152087,0.0,249.203635341,299.044362409,88.2259046846,83.8532647198,4.37263996481
 04/21  20:00:00,956.899755405,26.8113396431,289.807896608,0.0,149.522181205,249.203635341,139.512287296,132.958987101,6.55330019465
 04/21  21:00:00,936.037855606,26.8113396431,292.873365001,0.0,149.522181205,249.203635341,157.291066884,152.928284058,4.36278282558
 04/21  22:00:00,349.356680369,0.0,0.0,0.0,49.8407270682,199.362908273,2.18918738787,0.0,2.18918738787
 04/21  23:00:00,299.991921272,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908953432,0.0,2.18908953432
 04/21  24:00:00,287.769723432,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/22  01:00:00,237.928993028,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926243196,0.0,2.18926243196
 04/22  02:00:00,237.928993072,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915983747,0.0,2.18915983747
 04/22  03:00:00,237.928993175,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933228093,0.0,2.18933228093
 04/22  04:00:00,250.151190923,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922933443,0.0,2.18922933443
 04/22  05:00:00,274.5969374,0.0,0.0,0.0,24.9203635341,149.522181205,4.3628746945,0.0,4.3628746945
 04/22  06:00:00,775.795382759,27.1523646869,284.980649671,0.0,49.8407270682,199.362908273,358.643988109,356.453820808,2.19016730096
 04/22  07:00:00,657.797066696,26.8113396431,163.997116952,0.0,49.8407270682,199.362908273,260.095384255,255.728841867,4.36654238808
 04/22  08:00:00,905.648428346,26.8113396431,158.23132552,0.0,249.203635341,249.203635341,167.935611938,163.563234709,4.37237722915
 04/22  09:00:00,911.694278209,26.8113396431,205.557806959,0.0,249.203635341,249.203635341,129.510488414,120.767621889,8.74286652504
 04/22  10:00:00,940.541929347,26.8113396431,288.726563579,0.0,249.203635341,249.203635341,83.8714214967,77.3148045358,6.5566169609
 04/22  11:00:00,959.108714399,26.8113396431,306.91946864,0.0,249.203635341,249.203635341,67.9892031893,59.2409214891,8.74828170018
 04/22  12:00:00,966.669163131,26.8113396431,314.844661988,0.0,249.203635341,249.203635341,56.386890546,49.8271980621,6.55969248386
 04/22  13:00:00,968.509947681,26.8113396431,316.475094015,0.0,249.203635341,249.203635341,49.315853419,40.5794251198,8.7364282992
 04/22  14:00:00,722.981367837,26.8113396431,320.147226076,0.0,74.7610906023,174.442544739,61.3625337649,56.9899091846,4.37262458025
 04/22  15:00:00,732.818120138,26.8113396431,330.014214789,0.0,74.7610906023,174.442544739,69.0574157167,62.5128879243,6.54452779233
 04/22  16:00:00,785.517279621,26.8113396431,333.943013148,0.0,74.7610906023,174.442544739,83.3592507301,78.9882401226,4.37101060754
 04/22  17:00:00,748.728932725,26.8113396431,335.536042339,0.0,24.9203635341,149.522181205,111.182849411,108.992270326,2.19057908502
 04/22  18:00:00,296.667673828,0.0,0.0,0.0,24.9203635341,149.522181205,2.19068232994,0.0,2.19068232994
 04/22  19:00:00,297.854278222,0.0,0.0,0.0,24.9203635341,149.522181205,4.36129313027,0.0,4.36129313027
 04/22  20:00:00,323.485277543,0.0,0.0,0.0,24.9203635341,149.522181205,2.19061273419,0.0,2.19061273419
 04/22  21:00:00,299.041782776,0.0,0.0,0.0,24.9203635341,149.522181205,4.36393212146,0.0,4.36393212146
 04/22  22:00:00,274.59558651,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916995801,0.0,2.18916995801
 04/22  23:00:00,250.151190934,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906659093,0.0,2.18906659093
 04/22  24:00:00,237.928993094,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  01:00:00,237.928540278,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850018321,0.0,2.18850018321
 04/23  02:00:00,237.928540685,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855832328,0.0,2.18855832328
 04/23  03:00:00,237.928540709,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838988621,0.0,2.18838988621
 04/23  04:00:00,250.150738064,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844765842,0.0,2.18844765842
 04/23  05:00:00,274.596482153,0.0,0.0,0.0,24.9203635341,149.522181205,2.19059701864,0.0,2.19059701864
 04/23  06:00:00,289.309258241,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851792257,0.0,2.18851792257
 04/23  07:00:00,296.666320119,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  08:00:00,296.666320623,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857497909,0.0,2.18857497909
 04/23  09:00:00,487.07055821,11.7211501483,164.787909362,0.0,24.9203635341,149.522181205,2.18840535618,0.0,2.18840535618
 04/23  10:00:00,211.1109361,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846245553,0.0,2.18846245553
 04/23  11:00:00,211.111834835,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991320146,0.0,2.18991320146
 04/23  12:00:00,211.111834867,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976888622,0.0,2.18976888622
 04/23  13:00:00,211.113183238,0.0,0.0,0.0,24.9203635341,149.522181205,2.19210997794,0.0,2.19210997794
 04/23  14:00:00,211.111835287,0.0,0.0,0.0,24.9203635341,149.522181205,4.36005712881,0.0,4.36005712881
 04/23  15:00:00,211.110935693,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  16:00:00,259.999727361,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856383033,0.0,2.18856383033
 04/23  17:00:00,549.502795982,11.5484987145,181.778198717,0.0,24.9203635341,149.522181205,2.18856511093,0.0,2.18856511093
 04/23  18:00:00,296.666320789,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845159786,0.0,2.18845159786
 04/23  19:00:00,289.309258051,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  20:00:00,323.483924871,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850854701,0.0,2.18850854701
 04/23  21:00:00,299.040878199,0.0,0.0,0.0,24.9203635341,149.522181205,2.19067804387,0.0,2.19067804387
 04/23  22:00:00,274.595133722,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857787014,0.0,2.18857787014
 04/23  23:00:00,250.150738529,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840868641,0.0,2.18840868641
 04/23  24:00:00,237.928540767,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846573861,0.0,2.18846573861
 04/24  01:00:00,287.769713752,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921061154,0.0,2.18921061154
 04/24  02:00:00,287.769713734,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909682648,0.0,2.18909682648
 04/24  03:00:00,287.76971366,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925634062,0.0,2.18925634062
 04/24  04:00:00,299.991911359,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914225941,0.0,2.18914225941
 04/24  05:00:00,349.358016982,0.0,0.0,0.0,49.8407270682,199.362908273,2.19109890112,0.0,2.19109890112
 04/24  06:00:00,827.189262677,27.1838795541,334.677814666,0.0,49.8407270682,199.362908273,182.83416851,180.643568021,2.19060048839
 04/24  07:00:00,932.973730016,26.8113396431,339.494316072,0.0,149.522181205,199.362908273,126.404695243,119.847026354,6.55766888876
 04/24  08:00:00,1513.41369914,26.8113396431,373.759904844,0.0,448.566543614,448.566543614,28.0646835881,14.8979371401,13.166746448
 04/24  09:00:00,1531.41971777,27.0816970478,423.76403656,0.0,448.566543614,448.566543614,15.902581426,2.72274361927,13.1798378067
 04/24  10:00:00,1519.78008605,26.9555155466,458.712465194,0.0,448.566543614,448.566543614,16.626824651,1.25394831937,15.3728763316
 04/24  11:00:00,1525.19697636,26.8113396431,463.613451728,0.0,448.566543614,448.566543614,17.9131150635,0.29543569139,17.6176793721
 04/24  12:00:00,1480.47137161,26.9252136723,468.450642175,0.0,448.566543614,398.725816546,19.8990520402,0.0164131287229,19.8826389114
 04/24  13:00:00,1527.32784364,27.7511919865,465.171571433,0.0,448.566543614,448.566543614,19.8631484309,0.0,19.8631484309
 04/24  14:00:00,1514.15183903,28.0267402482,451.756093082,0.0,448.566543614,448.566543614,10.9706865264,0.0,10.9706865264
 04/24  15:00:00,1502.59024691,28.5394211301,441.099413537,0.0,448.566543614,448.566543614,13.153767955,0.0,13.153767955
 04/24  16:00:00,1543.99089954,29.8292480892,433.373982494,0.0,448.566543614,448.566543614,15.4012280509,0.0,15.4012280509
 04/24  17:00:00,1421.73701849,28.0707072425,425.576632872,0.0,348.885089477,398.725816546,8.75651601215,0.0,8.75651601215
 04/24  18:00:00,1206.54655919,26.8600897167,410.209013022,0.0,249.203635341,299.044362409,8.74174475279,0.0,8.74174475279
 04/24  19:00:00,1180.02127813,26.8113396431,389.317408585,0.0,249.203635341,299.044362409,4.37250400053,0.0,4.37250400053
 04/24  20:00:00,1036.70900488,26.8113396431,361.00099945,0.0,149.522181205,249.203635341,6.68321911748,0.130318789999,6.55290032748
 04/24  21:00:00,991.288258267,26.8113396431,340.023973206,0.0,149.522181205,249.203635341,10.9305391744,6.56797101923,4.36256815513
 04/24  22:00:00,349.356670598,0.0,0.0,0.0,49.8407270682,199.362908273,2.18907863451,0.0,2.18907863451
 04/24  23:00:00,299.991911457,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/24  24:00:00,287.769713597,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923764811,0.0,2.18923764811
 04/25  01:00:00,287.769710278,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911757406,0.0,2.18911757406
 04/25  02:00:00,287.769710364,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927085377,0.0,2.18927085377
 04/25  03:00:00,287.769710344,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915144022,0.0,2.18915144022
 04/25  04:00:00,299.99190827,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903184367,0.0,2.18903184367
 04/25  05:00:00,349.358011986,0.0,0.0,0.0,49.8407270682,199.362908273,4.36237426114,0.0,4.36237426114
 04/25  06:00:00,789.915941179,28.5006451042,296.867586945,0.0,49.8407270682,199.362908273,113.331830106,111.141289003,2.19054110299
 04/25  07:00:00,842.715816313,26.8113396431,255.436187793,0.0,149.522181205,199.362908273,82.6207857691,76.062818095,6.55796767404
 04/25  08:00:00,1417.69457843,26.8113396431,281.684374085,0.0,448.566543614,448.566543614,23.1144405327,9.95102554397,13.1634149888
 04/25  09:00:00,1400.01794221,26.951192678,299.659839157,0.0,448.566543614,448.566543614,15.1515771364,1.97772054304,13.1738565934
 04/25  10:00:00,1375.96502705,27.1376291229,317.205150582,0.0,448.566543614,448.566543614,14.2824244659,1.10084861385,13.1815758521
 04/25  11:00:00,1394.37398231,27.2755213557,332.153796762,0.0,448.566543614,448.566543614,18.1323413196,0.515925212175,17.6164161074
 04/25  12:00:00,1367.26887814,27.1836659427,354.976907965,0.0,448.566543614,398.725816546,20.2413646711,0.361478318077,19.879886353
 04/25  13:00:00,1449.93141303,29.2020358947,385.798525848,0.0,448.566543614,448.566543614,19.8603345493,0.0,19.8603345493
 04/25  14:00:00,1452.06456342,29.845368283,388.038211318,0.0,448.566543614,448.566543614,13.1558327856,0.0,13.1558327856
 04/25  15:00:00,1458.56370324,30.1352949972,395.244942812,0.0,448.566543614,448.566543614,10.9671549092,0.0,10.9671549092
 04/25  16:00:00,1508.89796943,31.4083068406,397.399087034,0.0,448.566543614,448.566543614,15.4001822533,0.0,15.4001822533
 04/25  17:00:00,1379.47298148,28.6702311055,385.203966502,0.0,348.885089477,398.725816546,10.2846497667,0.0,10.2846497667
 04/25  18:00:00,1165.03387838,27.1645365932,372.254710202,0.0,249.203635341,299.044362409,7.21508926528,0.0,7.21508926528
 04/25  19:00:00,1139.17141785,26.8113396431,353.989334724,0.0,249.203635341,299.044362409,6.54861589366,0.0,6.54861589366
 04/25  20:00:00,1012.66100828,26.8113396431,342.516886006,0.0,149.522181205,249.203635341,9.42966595268,5.05443408035,4.37523187233
 04/25  21:00:00,986.189690518,26.8113396431,340.505521646,0.0,149.522181205,249.203635341,21.1851203048,16.8224854678,4.36263483695
 04/25  22:00:00,349.356667196,0.0,0.0,0.0,49.8407270682,199.362908273,2.18925369998,0.0,2.18925369998
 04/25  23:00:00,299.991908035,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913370497,0.0,2.18913370497
 04/25  24:00:00,287.769710302,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928599248,0.0,2.18928599248
 04/26  01:00:00,287.769706766,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915635285,0.0,2.18915635285
 04/26  02:00:00,287.769706805,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903137118,0.0,2.18903137118
 04/26  03:00:00,287.769706809,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/26  04:00:00,299.991904602,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917793568,0.0,2.18917793568
 04/26  05:00:00,349.358006689,0.0,0.0,0.0,49.8407270682,199.362908273,4.36234613028,0.0,4.36234613028
 04/26  06:00:00,817.127052024,29.3013219894,323.5334817,0.0,49.8407270682,199.362908273,81.0245167547,78.8339492312,2.19056752358
 04/26  07:00:00,912.814122459,26.8113396431,319.96092277,0.0,149.522181205,199.362908273,59.3211621543,52.7649819534,6.55618020094
 04/26  08:00:00,1485.56064875,26.8113396431,344.940526577,0.0,448.566543614,448.566543614,16.8620328754,3.6992441477,13.1627887277
 04/26  09:00:00,1459.3860453,26.9050408504,355.945816945,0.0,448.566543614,448.566543614,14.1062396979,0.930969653357,13.1752700445
 04/26  10:00:00,1426.0804381,27.5665991027,368.418712781,0.0,448.566543614,448.566543614,15.6103671936,0.233566465258,15.3768007283
 04/26  11:00:00,1442.91761717,28.2135605982,382.379539222,0.0,448.566543614,448.566543614,15.4130361536,0.0,15.4130361536
 04/26  12:00:00,1413.12389609,26.8113396431,402.446825616,0.0,448.566543614,398.725816546,19.8801647577,0.0,19.8801647577
 04/26  13:00:00,1475.15440743,29.4945211079,412.461941745,0.0,448.566543614,448.566543614,19.8601013505,0.0,19.8601013505
 04/26  14:00:00,1475.08764105,30.4953777466,411.345792597,0.0,448.566543614,448.566543614,13.155720202,0.0,13.155720202
 04/26  15:00:00,1482.40398292,30.9294858539,417.647391327,0.0,448.566543614,448.566543614,10.9652466595,0.0,10.9652466595
 04/26  16:00:00,1545.68043424,31.6287406204,430.458688343,0.0,448.566543614,448.566543614,15.3992863996,0.0,15.3992863996
