Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/26  17:00:00,1434.56750769,28.1669513273,435.484742811,0.0,348.885089477,398.725816546,8.75542381828,0.0,8.75542381828
 04/26  18:00:00,1230.91805623,26.8113396431,432.727802227,0.0,249.203635341,299.044362409,8.74209365968,0.0,8.74209365968
 04/26  19:00:00,1218.86927052,26.8113396431,429.442106463,0.0,249.203635341,299.044362409,6.54822674904,0.0,6.54822674904
 04/26  20:00:00,1075.96817062,26.8113396431,403.483810044,0.0,149.522181205,249.203635341,6.05725785887,1.68148473543,4.37577312344
 04/26  21:00:00,1039.70020547,26.8113396431,392.774715931,0.0,149.522181205,249.203635341,17.9694530011,13.6070981723,4.36235482878
 04/26  22:00:00,349.356663792,0.0,0.0,0.0,49.8407270682,199.362908273,2.1891131552,0.0,2.1891131552
 04/26  23:00:00,299.991904728,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925894711,0.0,2.18925894711
 04/26  24:00:00,287.769706789,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913339663,0.0,2.18913339663
 04/27  01:00:00,287.769703429,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/27  02:00:00,287.769703423,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926862412,0.0,2.18926862412
 04/27  03:00:00,287.76970343,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913808747,0.0,2.18913808747
 04/27  04:00:00,299.991901403,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900733734,0.0,2.18900733734
 04/27  05:00:00,349.358001566,0.0,0.0,0.0,49.8407270682,199.362908273,4.36238358763,0.0,4.36238358763
 04/27  06:00:00,895.816791092,29.892878941,401.391107177,0.0,49.8407270682,199.362908273,40.925407145,38.7350343903,2.19037275471
 04/27  07:00:00,992.705441077,26.8113396431,398.164457731,0.0,149.522181205,199.362908273,31.6903020457,25.1334264716,6.55687557413
 04/27  08:00:00,1572.87934102,26.8398474124,428.055814333,0.0,448.566543614,448.566543614,14.0996412968,0.938236504126,13.1614047927
 04/27  09:00:00,1570.41057472,27.6702968192,458.953647358,0.0,448.566543614,448.566543614,13.2924732651,0.118514815908,13.1739584492
 04/27  10:00:00,1529.41795406,28.5269008543,465.950402312,0.0,448.566543614,448.566543614,13.1801612535,0.0,13.1801612535
 04/27  11:00:00,1537.87707508,29.895499945,473.037350408,0.0,448.566543614,448.566543614,17.6134156117,0.0,17.6134156117
 04/27  12:00:00,1498.37795302,28.0609402583,485.209047557,0.0,448.566543614,398.725816546,19.8799000951,0.0,19.8799000951
 04/27  13:00:00,1536.30591431,32.4058716093,468.952694366,0.0,448.566543614,448.566543614,19.8596400976,0.0,19.8596400976
 04/27  14:00:00,1528.94110475,33.1215151857,460.881170975,0.0,448.566543614,448.566543614,10.9670055558,0.0,10.9670055558
 04/27  15:00:00,1526.54261849,33.4101596728,458.194497719,0.0,448.566543614,448.566543614,13.1527606482,0.0,13.1527606482
 04/27  16:00:00,1564.16496357,33.726386994,446.606900142,0.0,448.566543614,448.566543614,15.3984563439,0.0,15.3984563439
 04/27  17:00:00,1467.93747298,29.6388525747,467.330577588,0.0,348.885089477,398.725816546,8.75509587988,0.0,8.75509587988
 04/27  18:00:00,1291.80780436,26.8159832997,493.388920549,0.0,249.203635341,299.044362409,8.74122857971,0.0,8.74122857971
 04/27  19:00:00,1279.98350818,26.8113396431,488.938004133,0.0,249.203635341,299.044362409,4.37245358871,0.0,4.37245358871
 04/27  20:00:00,1148.79529239,26.8113396431,473.627160774,0.0,149.522181205,249.203635341,6.55235492738,0.0,6.55235492738
 04/27  21:00:00,1115.15417577,26.8113396431,465.634363348,0.0,149.522181205,249.203635341,2.5151091472,0.323794532498,2.1913146147
 04/27  22:00:00,349.356660388,0.0,0.0,0.0,49.8407270682,199.362908273,2.18926274215,0.0,2.18926274215
 04/27  23:00:00,299.99190129,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918435295,0.0,2.18918435295
 04/27  24:00:00,287.76970359,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905317385,0.0,2.18905317385
 04/28  01:00:00,287.7697002,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918523838,0.0,2.18918523838
 04/28  02:00:00,287.769700261,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904918883,0.0,2.18904918883
 04/28  03:00:00,287.76970027,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891826401,0.0,2.1891826401
 04/28  04:00:00,299.991898087,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904625741,0.0,2.18904625741
 04/28  05:00:00,349.357995089,0.0,0.0,0.0,49.8407270682,199.362908273,2.19107639124,0.0,2.19107639124
 04/28  06:00:00,960.71313982,30.3198625615,465.216066735,0.0,49.8407270682,199.362908273,4.90147519259,2.71086549482,2.19060969777
 04/28  07:00:00,1081.7100018,26.8113396431,483.253830154,0.0,149.522181205,199.362908273,14.5238007885,5.78878512055,8.73501566792
 04/28  08:00:00,1634.85340648,27.5694612211,487.039746014,0.0,448.566543614,448.566543614,10.9725707132,0.0,10.9725707132
 04/28  09:00:00,1588.47606442,28.9050423618,475.742053076,0.0,448.566543614,448.566543614,13.1779814799,0.0,13.1779814799
 04/28  10:00:00,1534.36946539,30.0916672591,469.337181986,0.0,448.566543614,448.566543614,15.3694790561,0.0,15.3694790561
 04/28  11:00:00,1529.32436946,30.7014094363,463.67877183,0.0,448.566543614,448.566543614,15.4122404935,0.0,15.4122404935
 04/28  12:00:00,1483.81806048,28.4480604244,470.262072816,0.0,448.566543614,398.725816546,19.8805207854,0.0,19.8805207854
 04/28  13:00:00,1522.27849178,32.482167567,454.849013407,0.0,448.566543614,448.566543614,19.859380638,0.0,19.859380638
 04/28  14:00:00,1514.42256989,34.3322880553,445.151891825,0.0,448.566543614,448.566543614,13.1553369926,0.0,13.1553369926
 04/28  15:00:00,1511.54318936,34.9572761801,441.647966878,0.0,448.566543614,448.566543614,10.9645637817,0.0,10.9645637817
 04/28  16:00:00,1559.60098151,36.4410909424,439.328247981,0.0,448.566543614,448.566543614,15.3972941341,0.0,15.3972941341
 04/28  17:00:00,1455.0489812,32.2538512596,451.827102749,0.0,348.885089477,398.725816546,8.75440356641,0.0,8.75440356641
 04/28  18:00:00,1275.55051566,27.358393413,476.589235779,0.0,249.203635341,299.044362409,8.74095710212,0.0,8.74095710212
 04/28  19:00:00,1274.51362525,26.8113396431,483.459137755,0.0,249.203635341,299.044362409,4.37184998619,0.0,4.37184998619
 04/28  20:00:00,1166.37026178,26.8113396431,490.662397197,0.0,149.522181205,249.203635341,6.55277560865,0.0,6.55277560865
 04/28  21:00:00,1149.08515333,26.8113396431,497.858226143,0.0,149.522181205,249.203635341,4.56465363686,0.202101870604,4.36255176626
 04/28  22:00:00,349.356657114,0.0,0.0,0.0,49.8407270682,199.362908273,2.18906797548,0.0,2.18906797548
 04/28  23:00:00,299.991897981,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/28  24:00:00,287.76970014,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920077605,0.0,2.18920077605
 04/29  01:00:00,237.928969668,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905828018,0.0,2.18905828018
 04/29  02:00:00,237.928969751,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918544023,0.0,2.18918544023
 04/29  03:00:00,237.9289698,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904365116,0.0,2.18904365116
 04/29  04:00:00,250.151167636,0.0,0.0,0.0,24.9203635341,149.522181205,2.189170402,0.0,2.189170402
 04/29  05:00:00,274.596899731,0.0,0.0,0.0,24.9203635341,149.522181205,2.1910458393,0.0,2.1910458393
 04/29  06:00:00,959.372484493,30.0503349171,472.66646266,0.0,49.8407270682,199.362908273,10.0344264637,5.67349062854,4.36093583513
 04/29  07:00:00,981.863806947,26.8113396431,482.938214648,0.0,49.8407270682,199.362908273,22.7764532405,18.4100745179,4.36637872259
 04/29  08:00:00,1241.17250946,26.8113396431,493.047637606,0.0,249.203635341,249.203635341,7.56219475931,3.18994432026,4.37225043905
 04/29  09:00:00,1201.38970776,26.8113396431,489.481846642,0.0,249.203635341,249.203635341,10.0689044026,1.32825890074,8.7406455019
 04/29  10:00:00,1144.7545806,26.8113396431,481.737233375,0.0,249.203635341,249.203635341,6.74494295436,0.189069922538,6.55587303183
 04/29  11:00:00,1136.76151535,26.8113396431,473.742523538,0.0,249.203635341,249.203635341,6.56474744968,0.0,6.56474744968
 04/29  12:00:00,1135.36151896,26.8113396431,472.3438645,0.0,249.203635341,249.203635341,8.7380127427,0.0,8.7380127427
 04/29  13:00:00,1137.59205048,26.8208747438,474.565305923,0.0,249.203635341,249.203635341,6.55707916008,0.0,6.55707916008
 04/29  14:00:00,880.050862498,26.8113396431,466.239070102,0.0,74.7610906023,174.442544739,4.37197394757,0.0,4.37197394757
 04/29  15:00:00,881.407912129,26.8113396431,467.59701024,0.0,74.7610906023,174.442544739,6.54379825719,0.0,6.54379825719
 04/29  16:00:00,933.491386004,27.2080104318,470.394577098,0.0,74.7610906023,174.442544739,4.37069236918,0.0,4.37069236918
 04/29  17:00:00,897.953152039,27.4039510713,472.756154672,0.0,24.9203635341,149.522181205,4.74406009389,2.5535733066,2.19048678729
 04/29  18:00:00,587.705651999,11.2714714151,236.134236769,0.0,24.9203635341,149.522181205,2.1906654863,0.0,2.1906654863
 04/29  19:00:00,599.6089101,10.6852415453,251.903004118,0.0,24.9203635341,149.522181205,4.36125532294,0.0,4.36125532294
 04/29  20:00:00,323.485245023,0.0,0.0,0.0,24.9203635341,149.522181205,2.19034698474,0.0,2.19034698474
 04/29  21:00:00,299.041740546,0.0,0.0,0.0,24.9203635341,149.522181205,2.19202130954,0.0,2.19202130954
 04/29  22:00:00,274.595563102,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922761171,0.0,2.18922761171
 04/29  23:00:00,250.151167489,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908530438,0.0,2.18908530438
 04/29  24:00:00,237.928969808,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921146556,0.0,2.18921146556
 04/30  01:00:00,237.928521823,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830303065,0.0,2.18830303065
 04/30  02:00:00,237.928521843,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831959652,0.0,2.18831959652
 04/30  03:00:00,237.928521335,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833579357,0.0,2.18833579357
 04/30  04:00:00,250.150719007,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  05:00:00,274.59644963,0.0,0.0,0.0,24.9203635341,149.522181205,4.36094438496,0.0,4.36094438496
 04/30  06:00:00,280.765572624,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  07:00:00,296.666302058,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833419828,0.0,2.18833419828
 04/30  08:00:00,634.627227081,10.7612373147,271.768798058,0.0,24.9203635341,149.522181205,2.18809098873,0.0,2.18809098873
 04/30  09:00:00,813.65633915,17.7129495419,449.202985951,0.0,24.9203635341,149.522181205,2.18851300096,0.0,2.18851300096
 04/30  10:00:00,724.133144813,14.5975073797,415.909193722,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  11:00:00,686.311484388,12.4645910497,374.997595496,0.0,24.9203635341,149.522181205,2.18989888532,0.0,2.18989888532
 04/30  12:00:00,358.059185266,3.92466177144,113.633245695,0.0,24.9203635341,149.522181205,2.18987194115,0.0,2.18987194115
 04/30  13:00:00,726.427953615,15.429089751,408.505810673,0.0,24.9203635341,149.522181205,4.36403011229,0.0,4.36403011229
 04/30  14:00:00,686.682418693,14.0924909182,377.025876109,0.0,24.9203635341,149.522181205,2.18992187577,0.0,2.18992187577
 04/30  15:00:00,400.879672065,4.78861209789,142.397731686,0.0,24.9203635341,149.522181205,2.18850117467,0.0,2.18850117467
 04/30  16:00:00,744.014305323,18.2380783637,391.23388704,0.0,24.9203635341,149.522181205,2.1884419578,0.0,2.1884419578
 04/30  17:00:00,754.074711978,17.0802357398,372.976855371,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  18:00:00,605.606583769,9.26575845761,240.452463976,0.0,24.9203635341,149.522181205,2.18845763081,0.0,2.18845763081
 04/30  19:00:00,612.399872661,11.048156135,263.15899974,0.0,24.9203635341,149.522181205,2.18847316389,0.0,2.18847316389
 04/30  20:00:00,323.483906194,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848736202,0.0,2.18848736202
 04/30  21:00:00,299.040844622,0.0,0.0,0.0,24.9203635341,149.522181205,2.19053327536,0.0,2.19053327536
 04/30  22:00:00,274.595114867,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884699728,0.0,2.1884699728
 04/30  23:00:00,250.150718815,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  24:00:00,237.928521559,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848502894,0.0,2.18848502894
 05/01  01:00:00,287.769689917,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907637819,0.0,2.18907637819
 05/01  02:00:00,287.769690017,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891901878,0.0,2.1891901878
 05/01  03:00:00,287.769689955,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903711849,0.0,2.18903711849
 05/01  04:00:00,299.99188775,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915061992,0.0,2.18915061992
 05/01  05:00:00,349.357978542,0.0,0.0,0.0,49.8407270682,199.362908273,2.19127694494,0.0,2.19127694494
 05/01  06:00:00,929.742234764,29.8091132468,443.67098493,0.0,49.8407270682,199.362908273,4.27620661752,2.0856367099,2.19056990762
 05/01  07:00:00,1001.32405631,26.8113396431,406.483709362,0.0,149.522181205,199.362908273,15.98107359,7.2456812358,8.73539235425
 05/01  08:00:00,1571.98875785,26.8113396431,427.108190461,0.0,448.566543614,448.566543614,10.9717311051,0.0,10.9717311051
 05/01  09:00:00,1561.47468515,27.0289147949,450.762737977,0.0,448.566543614,448.566543614,13.1733779151,0.0,13.1733779151
 05/01  10:00:00,1520.88474897,27.7955391702,458.148662094,0.0,448.566543614,448.566543614,13.1794118325,0.0,13.1794118325
 05/01  11:00:00,1538.18923414,28.7877640319,474.457379505,0.0,448.566543614,448.566543614,17.6100096785,0.0,17.6100096785
 05/01  12:00:00,1497.19088695,27.8741400671,484.208939413,0.0,448.566543614,398.725816546,19.876243474,0.0,19.876243474
 05/01  13:00:00,1529.73100579,32.2836640437,462.500139533,0.0,448.566543614,448.566543614,17.6495942365,0.0,17.6495942365
 05/01  14:00:00,1521.90514487,33.2699642832,453.696863008,0.0,448.566543614,448.566543614,13.1571096175,0.0,13.1571096175
 05/01  15:00:00,1522.83061695,33.6859049373,454.206830164,0.0,448.566543614,448.566543614,10.9622947564,0.0,10.9622947564
 05/01  16:00:00,1574.42491813,35.1059131975,455.487456517,0.0,448.566543614,448.566543614,15.3948758842,0.0,15.3948758842
 05/01  17:00:00,1471.91384125,30.9122224299,470.033645346,0.0,348.885089477,398.725816546,8.75441669865,0.0,8.75441669865
 05/01  18:00:00,1285.25730308,27.5556287754,486.098831116,0.0,249.203635341,299.044362409,8.7408004689,0.0,8.7408004689
 05/01  19:00:00,1261.5588964,26.8978229394,470.505560927,0.0,249.203635341,299.044362409,4.37175071428,0.0,4.37175071428
 05/01  20:00:00,1119.08836014,26.8113396431,444.671132259,0.0,149.522181205,249.203635341,7.46077930803,0.908357452109,6.55242185592
 05/01  21:00:00,1081.66256837,26.8113396431,432.776882137,0.0,149.522181205,249.203635341,11.4972553454,7.13489062823,4.36236471716
 05/01  22:00:00,349.356646789,0.0,0.0,0.0,49.8407270682,199.362908273,2.18897296171,0.0,2.18897296171
 05/01  23:00:00,299.99188763,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/01  24:00:00,287.769689817,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908618639,0.0,2.18908618639
 05/02  01:00:00,287.769686456,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919252182,0.0,2.18919252182
 05/02  02:00:00,287.769686451,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903409283,0.0,2.18903409283
 05/02  03:00:00,287.769686529,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914121374,0.0,2.18914121374
 05/02  04:00:00,299.991884367,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898237914,0.0,2.18898237914
 05/02  05:00:00,349.35797329,0.0,0.0,0.0,49.8407270682,199.362908273,2.19122108009,0.0,2.19122108009
 05/02  06:00:00,970.457995435,30.3559171085,483.449129494,0.0,49.8407270682,199.362908273,6.30453080554,1.94352514749,4.36100565805
 05/02  07:00:00,1079.65426857,26.8113396431,480.60339116,0.0,149.522181205,199.362908273,7.24729025861,0.691813954256,6.55547630435
 05/02  08:00:00,1612.71082533,27.6056279624,464.611067236,0.0,448.566543614,448.566543614,10.9690283406,0.0,10.9690283406
 05/02  09:00:00,1561.48545327,29.2442055885,448.412387602,0.0,448.566543614,448.566543614,13.174515997,0.0,13.174515997
 05/02  10:00:00,1510.82720318,31.9908412013,444.022129095,0.0,448.566543614,448.566543614,15.3701755672,0.0,15.3701755672
 05/02  11:00:00,1516.47358461,34.44533608,448.761739193,0.0,448.566543614,448.566543614,15.4070960474,0.0,15.4070960474
 05/02  12:00:00,1464.90901832,32.2204325187,449.013075391,0.0,448.566543614,398.725816546,19.8684694501,0.0,19.8684694501
 05/02  13:00:00,1516.74369997,37.4238776224,444.989262137,0.0,448.566543614,448.566543614,19.8527124126,0.0,19.8527124126
 05/02  14:00:00,1519.4224827,39.279523787,447.23999848,0.0,448.566543614,448.566543614,10.9668316143,0.0,10.9668316143
 05/02  15:00:00,1529.60347859,41.3970716469,457.340552717,0.0,448.566543614,448.566543614,10.961799367,0.0,10.961799367
 05/02  16:00:00,1577.39613876,40.0081384806,458.184889534,0.0,448.566543614,448.566543614,15.3936633416,0.0,15.3936633416
 05/02  17:00:00,1449.83910096,32.6914935167,448.427919918,0.0,348.885089477,398.725816546,8.75377978075,0.0,8.75377978075
 05/02  18:00:00,1254.19835474,27.6612868964,455.011714521,0.0,249.203635341,299.044362409,8.74010982226,0.0,8.74010982226
 05/02  19:00:00,1255.63695738,26.9862491411,464.407601434,0.0,249.203635341,299.044362409,4.37140287658,0.0,4.37140287658
 05/02  20:00:00,1147.38721488,26.8113396431,471.67939735,0.0,149.522181205,249.203635341,6.55182031564,0.0,6.55182031564
 05/02  21:00:00,1140.86172168,26.8113396431,489.602288955,0.0,149.522181205,249.203635341,4.36198894303,0.0,4.36198894303
 05/02  22:00:00,349.356643322,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 05/02  23:00:00,299.991884197,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905106339,0.0,2.18905106339
 05/02  24:00:00,287.769686516,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915749243,0.0,2.18915749243
 05/03  01:00:00,287.769683004,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899164447,0.0,2.18899164447
 05/03  02:00:00,287.769683032,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909247881,0.0,2.18909247881
 05/03  03:00:00,287.769683133,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889281167,0.0,2.1889281167
 05/03  04:00:00,299.991880821,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902866881,0.0,2.18902866881
 05/03  05:00:00,349.357967439,0.0,0.0,0.0,49.8407270682,199.362908273,2.19098654341,0.0,2.19098654341
 05/03  06:00:00,968.88540928,31.1457162247,481.088091725,0.0,49.8407270682,199.362908273,2.29394065465,0.103443137568,2.19049751708
 05/03  07:00:00,1082.98020649,26.8113396431,483.929614633,0.0,149.522181205,199.362908273,9.05075600343,0.316260089501,8.73449591393
 05/03  08:00:00,1620.17920824,28.7668754375,470.918233533,0.0,448.566543614,448.566543614,10.9709788913,0.0,10.9709788913
 05/03  09:00:00,1591.59285688,30.5245750892,477.239450218,0.0,448.566543614,448.566543614,13.171892831,0.0,13.171892831
 05/03  10:00:00,1522.13304572,31.5073111061,455.685244164,0.0,448.566543614,448.566543614,13.1773496262,0.0,13.1773496262
 05/03  11:00:00,1505.77114177,32.4630377986,438.647055185,0.0,448.566543614,448.566543614,17.6062156669,0.0,17.6062156669
 05/03  12:00:00,1433.87695016,30.1943383599,419.662690359,0.0,448.566543614,398.725816546,19.8702354714,0.0,19.8702354714
 05/03  13:00:00,1479.86671746,33.5657330675,412.954048026,0.0,448.566543614,448.566543614,17.6460753616,0.0,17.6460753616
 05/03  14:00:00,1480.56427876,33.6910477301,413.345635665,0.0,448.566543614,448.566543614,13.1526456789,0.0,13.1526456789
 05/03  15:00:00,1469.99062098,33.6002637947,403.264587389,0.0,448.566543614,448.566543614,10.9618248826,0.0,10.9618248826
 05/03  16:00:00,1510.05159661,34.0983168808,394.267612702,0.0,448.566543614,448.566543614,15.3924163171,0.0,15.3924163171
 05/03  17:00:00,1382.54457955,29.7764944489,384.221298663,0.0,348.885089477,398.725816546,8.75318613163,0.0,8.75318613163
 05/03  18:00:00,1169.19853474,26.8113396431,374.229385393,0.0,249.203635341,299.044362409,6.55964667976,0.0,6.55964667976
 05/03  19:00:00,1150.39156238,26.8113396431,364.522807519,0.0,249.203635341,299.044362409,6.54815681729,0.0,6.54815681729
 05/03  20:00:00,1030.37127702,26.8113396431,360.924956998,0.0,149.522181205,249.203635341,10.1624970996,3.61061718961,6.55187991002
 05/03  21:00:00,1005.38205784,26.8113396431,360.221580464,0.0,149.522181205,249.203635341,21.869846199,19.6787626638,2.19108353518
 05/03  22:00:00,349.356640096,0.0,0.0,0.0,49.8407270682,199.362908273,2.18908954038,0.0,2.18908954038
 05/03  23:00:00,299.991880873,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905620667,0.0,2.18905620667
 05/03  24:00:00,287.769683092,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915599387,0.0,2.18915599387
 05/04  01:00:00,287.769679395,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889820852,0.0,2.1889820852
 05/04  02:00:00,287.76967927,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907618798,0.0,2.18907618798
 05/04  03:00:00,287.769679227,0.0,0.0,0.0,24.9203635341,199.362908273,0.144467322646,0.0,0.144467322646
 05/04  04:00:00,299.991877001,0.0,0.0,0.0,24.9203635341,199.362908273,2.06459047344,0.0,2.06459047344
 05/04  05:00:00,349.357962485,0.0,0.0,0.0,49.8407270682,199.362908273,4.36205411073,0.0,4.36205411073
 05/04  06:00:00,825.652104072,30.4088798836,340.767310888,0.0,49.8407270682,199.362908273,44.3259957471,42.1356308459,2.1903649012
 05/04  07:00:00,913.39028697,26.8113396431,318.199306487,0.0,149.522181205,199.362908273,62.6783685801,56.1238967017,6.55447187843
 05/04  08:00:00,1469.73989801,27.5652605502,322.009315217,0.0,448.566543614,448.566543614,19.055557664,5.89941662434,13.1561410397
 05/04  09:00:00,1446.5506155,28.8839318611,334.937719971,0.0,448.566543614,448.566543614,15.7810201994,2.61535073291,13.1656694665
 05/04  10:00:00,1401.8749332,29.4632422478,340.35931139,0.0,448.566543614,448.566543614,15.0856319309,1.91487399499,13.1707579359
 05/04  11:00:00,1401.09629975,29.8909041801,340.289549515,0.0,448.566543614,448.566543614,16.6941840704,1.28842681605,15.4057572543
 05/04  12:00:00,1351.56157509,27.7912289458,343.924552231,0.0,448.566543614,398.725816546,22.3296937812,2.46233411645,19.8673596647
 05/04  13:00:00,1409.51812451,30.2376250289,350.732387123,0.0,448.566543614,448.566543614,21.2799329055,1.43136693653,19.848565969
 05/04  14:00:00,1417.7832164,30.4777490468,358.238301384,0.0,448.566543614,448.566543614,12.183127301,1.2171093643,10.9660179367
 05/04  15:00:00,1424.68339442,30.6586870903,363.354451126,0.0,448.566543614,448.566543614,11.9287866119,0.968127115802,10.9606594961
 05/04  16:00:00,1477.23894105,30.8139665509,366.381636948,0.0,448.566543614,448.566543614,16.85561259,1.46457665291,15.391035937
 05/04  17:00:00,1358.83522326,28.0259632882,363.647706094,0.0,348.885089477,398.725816546,16.2517677824,7.49937761397,8.75239016846
 05/04  18:00:00,1161.58037516,26.8113396431,367.235920035,0.0,249.203635341,299.044362409,44.1031548341,35.3635362939,8.73961854024
 05/04  19:00:00,1159.86288905,26.8113396431,373.269690275,0.0,249.203635341,299.044362409,48.9007110869,44.529339867,4.37137121989
 05/04  20:00:00,1053.37564401,26.8113396431,382.183183759,0.0,149.522181205,249.203635341,73.0429396256,66.4915756127,6.55136401299
 05/04  21:00:00,1034.10542592,26.8113396431,387.956702049,0.0,149.522181205,249.203635341,76.7224364534,74.5313716816,2.19106477186
 05/04  22:00:00,349.356636233,0.0,0.0,0.0,49.8407270682,199.362908273,2.18907860123,0.0,2.18907860123
 05/04  23:00:00,299.99187724,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890717396,0.0,2.18890717396
 05/04  24:00:00,287.769679411,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900063469,0.0,2.18900063469
 05/05  01:00:00,287.76967588,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908562703,0.0,2.18908562703
 05/05  02:00:00,287.76967594,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891013377,0.0,2.18891013377
 05/05  03:00:00,287.769675798,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899758917,0.0,2.18899758917
 05/05  04:00:00,299.991873524,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908468085,0.0,2.18908468085
 05/05  05:00:00,349.357956275,0.0,0.0,0.0,49.8407270682,199.362908273,2.19088695508,0.0,2.19088695508
 05/05  06:00:00,875.715873008,29.978015671,390.480021457,0.0,49.8407270682,199.362908273,100.33701673,98.1466750729,2.19034165684
 05/05  07:00:00,970.685510822,26.8113396431,377.939510298,0.0,149.522181205,199.362908273,97.0852317382,90.5299010938,6.55533064444
 05/05  08:00:00,1522.01093253,26.8113396431,380.25092064,0.0,448.566543614,448.566543614,32.9006771817,19.7438180446,13.1568591371
 05/05  09:00:00,1488.52174856,26.9986368751,381.305024781,0.0,448.566543614,448.566543614,27.4854827146,14.3188573092,13.1666254053
 05/05  10:00:00,1437.12815946,27.6205943194,377.589934819,0.0,448.566543614,448.566543614,20.9106103627,7.739153782,13.1714565807
 05/05  11:00:00,1437.0566432,28.1287698671,377.038081238,0.0,448.566543614,448.566543614,20.1983792476,4.79236625565,15.4060129919
 05/05  12:00:00,1386.29225068,26.8113396431,377.437789106,0.0,448.566543614,398.725816546,29.6623654403,9.79545773555,19.8669077048
 05/05  13:00:00,1445.11923995,28.6821134106,384.619666567,0.0,448.566543614,448.566543614,22.1580937651,2.31049267478,19.8476010903
 05/05  14:00:00,1460.24280656,29.1546610371,398.198564451,0.0,448.566543614,448.566543614,11.985825003,1.02031782932,10.9655071737
 05/05  15:00:00,1479.12057049,29.6258167356,415.916362985,0.0,448.566543614,448.566543614,10.959988713,0.0,10.959988713
 05/05  16:00:00,1530.7134185,30.0236057391,418.309474794,0.0,448.566543614,448.566543614,15.3916692688,0.0,15.3916692688
 05/05  17:00:00,1404.67059198,27.5008937094,408.006356285,0.0,348.885089477,398.725816546,8.92766403647,0.174817491264,8.75284654521
 05/05  18:00:00,1189.49451243,26.8113396431,394.105310754,0.0,249.203635341,299.044362409,12.8837688204,4.1439912765,8.73977754392
 05/05  19:00:00,1157.97121287,26.8113396431,379.823317141,0.0,249.203635341,299.044362409,19.9770323098,15.6053668123,4.37166549748
 05/05  20:00:00,1045.88553327,26.8113396431,375.326541174,0.0,149.522181205,249.203635341,58.315529089,51.7640636006,6.55146548843
 05/05  21:00:00,1015.28720323,26.8113396431,370.149147186,0.0,149.522181205,249.203635341,70.9223579874,68.7311184671,2.19123952033
 05/05  22:00:00,349.35663279,0.0,0.0,0.0,49.8407270682,199.362908273,2.18911723723,0.0,2.18911723723
 05/05  23:00:00,299.9918737,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894029349,0.0,2.18894029349
 05/05  24:00:00,287.769675881,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902705453,0.0,2.18902705453
 05/06  01:00:00,237.928945247,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910455591,0.0,2.18910455591
 05/06  02:00:00,237.928945174,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892342789,0.0,2.18892342789
 05/06  03:00:00,237.928944997,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900420134,0.0,2.18900420134
 05/06  04:00:00,250.151142763,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/06  05:00:00,274.596860222,0.0,0.0,0.0,24.9203635341,149.522181205,4.36217730868,0.0,4.36217730868
 05/06  06:00:00,806.292239061,28.3357020892,326.261178257,0.0,49.8407270682,199.362908273,197.947698012,195.757285936,2.19041207587
 05/06  07:00:00,798.919366495,26.8113396431,309.014939568,0.0,49.8407270682,199.362908273,139.389003596,135.02309148,4.36591211667
 05/06  08:00:00,1089.9146809,26.8113396431,349.892856536,0.0,249.203635341,249.203635341,57.6093681422,53.2373330652,4.37203507708
 05/06  09:00:00,1085.11152563,26.8113396431,378.970645135,0.0,249.203635341,249.203635341,43.9833649051,35.2442430448,8.73912186029
 05/06  10:00:00,1053.25927683,26.8113396431,394.898590813,0.0,249.203635341,249.203635341,32.8165781246,26.2614715002,6.55510662437
 05/06  11:00:00,1060.13595824,26.8113396431,401.426796851,0.0,249.203635341,249.203635341,25.6771570654,19.1138620834,6.56329498201
 05/06  12:00:00,1066.84440258,26.8113396431,407.983821077,0.0,249.203635341,249.203635341,22.406628584,13.6700348688,8.73659371519
 05/06  13:00:00,1073.76603663,26.8113396431,414.546786337,0.0,249.203635341,249.203635341,15.2976612878,8.74283052643,6.55483076139
 05/06  14:00:00,839.602806388,26.8113396431,429.204759692,0.0,74.7610906023,174.442544739,9.25515992134,4.88329972559,4.37186019574
 05/06  15:00:00,854.512113866,26.8113396431,444.327746448,0.0,74.7610906023,174.442544739,6.00900558983,1.64017217274,4.36883341709
 05/06  16:00:00,910.3166477,26.8113396431,451.393642848,0.0,74.7610906023,174.442544739,7.20681205628,0.661785659816,6.54502639646
 05/06  17:00:00,871.873604737,26.8113396431,451.223361719,0.0,24.9203635341,149.522181205,17.1878096225,14.997540619,2.19026900349
 05/06  18:00:00,296.667606257,0.0,0.0,0.0,24.9203635341,149.522181205,2.19027863464,0.0,2.19027863464
 05/06  19:00:00,280.766877313,0.0,0.0,0.0,24.9203635341,149.522181205,2.19028831937,0.0,2.19028831937
 05/06  20:00:00,323.485210947,0.0,0.0,0.0,24.9203635341,149.522181205,2.19029799385,0.0,2.19029799385
 05/06  21:00:00,299.041696587,0.0,0.0,0.0,24.9203635341,149.522181205,4.36341482016,0.0,4.36341482016
 05/06  22:00:00,274.595538756,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891170985,0.0,2.1891170985
 05/06  23:00:00,250.151143017,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893532879,0.0,2.18893532879
 05/06  24:00:00,237.928945049,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901549127,0.0,2.18901549127
 05/07  01:00:00,237.928501358,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  02:00:00,237.928501971,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833666377,0.0,2.18833666377
 05/07  03:00:00,237.928502154,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831070475,0.0,2.18831070475
 05/07  04:00:00,250.150699463,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828449458,0.0,2.18828449458
 05/07  05:00:00,274.596414736,0.0,0.0,0.0,24.9203635341,149.522181205,2.19022922568,0.0,2.19022922568
 05/07  06:00:00,280.765552688,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  07:00:00,296.666281711,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839689997,0.0,2.18839689997
 05/07  08:00:00,314.210343215,0.172651433838,10.9473786916,0.0,24.9203635341,149.522181205,2.18837014179,0.0,2.18837014179
 05/07  09:00:00,813.988700564,19.1534579727,438.82814947,0.0,24.9203635341,149.522181205,2.18841583467,0.0,2.18841583467
 05/07  10:00:00,621.257526672,13.7406017421,327.784116496,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  11:00:00,546.017653992,11.6060491924,266.395604549,0.0,24.9203635341,149.522181205,2.18980268949,0.0,2.18980268949
 05/07  12:00:00,211.111777083,0.0,0.0,0.0,24.9203635341,149.522181205,4.3593434506,0.0,4.3593434506
 05/07  13:00:00,211.113096201,0.0,0.0,0.0,24.9203635341,149.522181205,2.19151378899,0.0,2.19151378899
 05/07  14:00:00,537.398391644,10.511066025,255.210464003,0.0,24.9203635341,149.522181205,2.18980679574,0.0,2.18980679574
 05/07  15:00:00,640.676203658,13.0931809003,335.462159863,0.0,24.9203635341,149.522181205,2.1884112931,0.0,2.1884112931
 05/07  16:00:00,866.997107183,21.3498231956,489.334514779,0.0,24.9203635341,149.522181205,2.18833024939,0.0,2.18833024939
 05/07  17:00:00,817.549768225,17.0072756385,415.035868988,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  18:00:00,664.751871616,11.4110707246,295.606695851,0.0,24.9203635341,149.522181205,2.18836302072,0.0,2.18836302072
 05/07  19:00:00,280.765553366,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827567983,0.0,2.18827567983
 05/07  20:00:00,323.483886179,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824873868,0.0,2.18824873868
 05/07  21:00:00,299.040810351,0.0,0.0,0.0,24.9203635341,149.522181205,2.19019128812,0.0,2.19019128812
 05/07  22:00:00,274.595094707,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  23:00:00,250.150699304,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836024239,0.0,2.18836024239
 05/07  24:00:00,237.928502044,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833322385,0.0,2.18833322385
 05/08  01:00:00,287.769665183,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890918013,0.0,2.18890918013
 05/08  02:00:00,287.769665086,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897698877,0.0,2.18897698877
 05/08  03:00:00,287.769664993,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904443403,0.0,2.18904443403
 05/08  04:00:00,299.991862697,0.0,0.0,0.0,24.9203635341,199.362908273,0.30458330186,0.0,0.30458330186
 05/08  05:00:00,349.357939273,0.0,0.0,0.0,49.8407270682,199.362908273,4.0770977491,0.0,4.0770977491
 05/08  06:00:00,967.408407791,29.6338162296,489.666758149,0.0,49.8407270682,199.362908273,2.19040175562,0.0,2.19040175562
 05/08  07:00:00,1076.26221319,26.8113396431,477.211920196,0.0,149.522181205,199.362908273,6.55494595058,0.0,6.55494595058
 05/08  08:00:00,1613.35676565,28.090926888,464.771861905,0.0,448.566543614,448.566543614,13.1533800652,0.0,13.1533800652
 05/08  09:00:00,1568.39283041,29.2430399996,455.321081643,0.0,448.566543614,448.566543614,10.9737905655,0.0,10.9737905655
 05/08  10:00:00,1512.04893833,31.4004631699,445.708126592,0.0,448.566543614,448.566543614,15.3639272113,0.0,15.3639272113
 05/08  11:00:00,1511.57291478,32.8977681918,443.73129466,0.0,448.566543614,448.566543614,15.4020296806,0.0,15.4020296806
 05/08  12:00:00,1465.58166255,30.3255346977,450.148605012,0.0,448.566543614,398.725816546,19.8618802344,0.0,19.8618802344
 05/08  13:00:00,1511.64483335,34.9889959358,441.708901697,0.0,448.566543614,448.566543614,17.6397987702,0.0,17.6397987702
 05/08  14:00:00,1510.75004954,36.004604622,439.807291928,0.0,448.566543614,448.566543614,10.961851999,0.0,10.961851999
 05/08  15:00:00,1509.34235786,37.496981602,436.907662495,0.0,448.566543614,448.566543614,10.9576771308,0.0,10.9576771308
 05/08  16:00:00,1557.77505654,39.2170562991,434.726671056,0.0,448.566543614,448.566543614,15.3877892924,0.0,15.3877892924
 05/08  17:00:00,1448.5757362,34.1768296464,443.431061389,0.0,348.885089477,398.725816546,8.75139687416,0.0,8.75139687416
 05/08  18:00:00,1263.32208961,28.8042456642,462.915104073,0.0,249.203635341,299.044362409,8.73838694757,0.0,8.73838694757
 05/08  19:00:00,1266.78495337,27.2478245549,483.837753759,0.0,249.203635341,299.044362409,4.37144328628,0.0,4.37144328628
 05/08  20:00:00,1166.32783878,26.8113396431,490.705717199,0.0,149.522181205,249.203635341,6.55111774557,0.0,6.55111774557
 05/08  21:00:00,1116.83104813,26.8113396431,466.826309202,0.0,149.522181205,249.203635341,2.19109265034,0.0,2.19109265034
 05/08  22:00:00,349.356622199,0.0,0.0,0.0,49.8407270682,199.362908273,2.18910720602,0.0,2.18910720602
 05/08  23:00:00,299.991863028,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904337467,0.0,2.18904337467
 05/08  24:00:00,287.769665276,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885293302,0.0,2.1885293302
 05/09  01:00:00,287.769661451,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890812976,0.0,2.18890812976
 05/09  02:00:00,287.76966128,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896929513,0.0,2.18896929513
 05/09  03:00:00,287.769661216,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/09  04:00:00,299.991859059,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903012724,0.0,2.18903012724
 05/09  05:00:00,349.357934087,0.0,0.0,0.0,49.8407270682,199.362908273,4.36199568368,0.0,4.36199568368
 05/09  06:00:00,953.656129607,30.6411424298,474.907158438,0.0,49.8407270682,199.362908273,2.19045208149,0.0,2.19045208149
 05/09  07:00:00,1092.33558202,26.8113396431,493.285288713,0.0,149.522181205,199.362908273,6.57550315823,0.0198286255276,6.5556745327
 05/09  08:00:00,1626.57221066,27.9416132634,478.136642213,0.0,448.566543614,448.566543614,10.9661601362,0.0,10.9661601362
 05/09  09:00:00,1568.40261823,29.9596894973,454.614260167,0.0,448.566543614,448.566543614,13.1696358319,0.0,13.1696358319
 05/09  10:00:00,1509.9601088,32.6573714814,442.362418465,0.0,448.566543614,448.566543614,13.1733522311,0.0,13.1733522311
 05/09  11:00:00,1509.5074046,35.1573839218,439.406192147,0.0,448.566543614,448.566543614,17.6017502245,0.0,17.6017502245
 05/09  12:00:00,1463.13047348,32.6086814172,445.502812298,0.0,448.566543614,398.725816546,17.6567065039,0.0,17.6567065039
 05/09  13:00:00,1521.49993541,37.9338903413,450.510749828,0.0,448.566543614,448.566543614,19.8426098299,0.0,19.8426098299
 05/09  14:00:00,1529.87524,40.3338911434,458.630310414,0.0,448.566543614,448.566543614,10.9628433754,0.0,10.9628433754
 05/09  15:00:00,1534.65794444,42.5734031695,462.152169402,0.0,448.566543614,448.566543614,10.9582430445,0.0,10.9582430445
 05/09  16:00:00,1580.42076927,41.8579377127,459.582860682,0.0,448.566543614,448.566543614,15.3891144122,0.0,15.3891144122
 05/09  17:00:00,1457.37978457,37.2992956977,452.722031335,0.0,348.885089477,398.725816546,8.75286383858,0.0,8.75286383858
 05/09  18:00:00,1251.15681408,30.8262283703,449.698833361,0.0,249.203635341,299.044362409,6.55829244346,0.0,6.55829244346
 05/09  19:00:00,1236.13435504,28.5519244358,451.883066001,0.0,249.203635341,299.044362409,6.54689014852,0.0,6.54689014852
 05/09  20:00:00,1131.54558274,26.8343536936,455.814835555,0.0,149.522181205,249.203635341,4.37449308448,0.0,4.37449308448
 05/09  21:00:00,1114.2969997,26.8113396431,463.037606887,0.0,149.522181205,249.203635341,4.36182381688,0.0,4.36182381688
 05/09  22:00:00,349.356618136,0.0,0.0,0.0,49.8407270682,199.362908273,2.18889540312,0.0,2.18889540312
 05/09  23:00:00,299.991858999,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/09  24:00:00,287.769661296,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895579668,0.0,2.18895579668
 05/10  01:00:00,287.769657823,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900937574,0.0,2.18900937574
 05/10  02:00:00,287.769657998,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890639025,0.0,2.1890639025
 05/10  03:00:00,287.76965804,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886016969,0.0,2.18886016969
 05/10  04:00:00,299.991855788,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891452727,0.0,2.18891452727
 05/10  05:00:00,349.357927408,0.0,0.0,0.0,49.8407270682,199.362908273,2.19077085775,0.0,2.19077085775
 05/10  06:00:00,963.957310519,33.0999128463,482.749573789,0.0,49.8407270682,199.362908273,2.19042439312,0.0,2.19042439312
 05/10  07:00:00,1072.09431061,26.8664281661,472.988957123,0.0,149.522181205,199.362908273,6.55541053119,0.0,6.55541053119
 05/10  08:00:00,1598.45929219,34.2228651952,443.742505471,0.0,448.566543614,448.566543614,13.1546331718,0.0,13.1546331718
 05/10  09:00:00,1559.69386882,38.9824534283,436.890392906,0.0,448.566543614,448.566543614,13.1629054503,0.0,13.1629054503
 05/10  10:00:00,1513.65391239,40.7744263507,438.190763338,0.0,448.566543614,448.566543614,13.1663330602,0.0,13.1663330602
 05/10  11:00:00,1512.94328013,41.2361664043,436.801193929,0.0,448.566543614,448.566543614,15.3998989358,0.0,15.3998989358
 05/10  12:00:00,1461.51156367,36.5048120185,439.899310629,0.0,448.566543614,398.725816546,19.8599673471,0.0,19.8599673471
 05/10  13:00:00,1510.24358759,42.4927697373,432.803960166,0.0,448.566543614,448.566543614,17.6390086637,0.0,17.6390086637
 05/10  14:00:00,1510.47523918,43.8057667288,431.731369383,0.0,448.566543614,448.566543614,10.9619270443,0.0,10.9619270443
 05/10  15:00:00,1510.3169139,41.8963850347,433.482862596,0.0,448.566543614,448.566543614,10.9572253184,0.0,10.9572253184
 05/10  16:00:00,1556.98908741,45.1226752817,428.035144274,0.0,448.566543614,448.566543614,15.3873200698,0.0,15.3873200698
 05/10  17:00:00,1447.17400787,39.0298944587,437.176307523,0.0,348.885089477,398.725816546,8.75183768476,0.0,8.75183768476
 05/10  18:00:00,1266.58253492,30.6254451505,464.354381219,0.0,249.203635341,299.044362409,6.55840903048,0.0,6.55840903048
 05/10  19:00:00,1258.12178559,28.0480926534,474.37433812,0.0,249.203635341,299.044362409,6.54682082255,0.0,6.54682082255
 05/10  20:00:00,1160.18453141,26.8575795574,484.430570336,0.0,149.522181205,249.203635341,4.37350475928,0.0,4.37350475928
 05/10  21:00:00,1144.54997748,26.8113396431,493.29059045,0.0,149.522181205,249.203635341,4.36206879297,0.0,4.36206879297
 05/10  22:00:00,349.356614853,0.0,0.0,0.0,49.8407270682,199.362908273,2.18895383798,0.0,2.18895383798
 05/10  23:00:00,299.991855609,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890075517,0.0,2.1890075517
 05/10  24:00:00,287.769657669,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/11  01:00:00,287.769653981,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905525036,0.0,2.18905525036
 05/11  02:00:00,287.769654176,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884617751,0.0,2.18884617751
 05/11  03:00:00,287.769654285,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889420743,0.0,2.18889420743
 05/11  04:00:00,299.991852166,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894194816,0.0,2.18894194816
 05/11  05:00:00,349.357921844,0.0,0.0,0.0,49.8407270682,199.362908273,2.19104162263,0.0,2.19104162263
 05/11  06:00:00,914.789353078,33.0099178504,433.671616038,0.0,49.8407270682,199.362908273,4.36052416767,0.0,4.36052416767
 05/11  07:00:00,988.345683369,26.8113396431,393.053971749,0.0,149.522181205,199.362908273,6.55340770097,0.0,6.55340770097
 05/11  08:00:00,1530.56638303,30.9176093163,382.548873213,0.0,448.566543614,448.566543614,10.9667030741,0.0,10.9667030741
 05/11  09:00:00,1499.93335841,33.9494290974,385.154584796,0.0,448.566543614,448.566543614,13.1644095443,0.0,13.1644095443
 05/11  10:00:00,1450.77298888,35.8217915005,382.475412361,0.0,448.566543614,448.566543614,13.1667050599,0.0,13.1667050599
 05/11  11:00:00,1458.44851203,36.2552789761,389.000722747,0.0,448.566543614,448.566543614,15.3996050257,0.0,15.3996050257
 05/11  12:00:00,1415.72782272,33.2567860307,399.627807439,0.0,448.566543614,398.725816546,19.8590613287,0.0,19.8590613287
 05/11  13:00:00,1473.21678118,37.6287090707,403.374568432,0.0,448.566543614,448.566543614,17.6377511552,0.0,17.6377511552
 05/11  14:00:00,1489.41080383,38.4473845082,419.436378703,0.0,448.566543614,448.566543614,10.9611900881,0.0,10.9611900881
 05/11  15:00:00,1502.31385755,39.2798412402,429.940103736,0.0,448.566543614,448.566543614,10.9578655898,0.0,10.9578655898
 05/11  16:00:00,1546.96945482,39.0474219995,425.424438002,0.0,448.566543614,448.566543614,15.3855354349,0.0,15.3855354349
 05/11  17:00:00,1411.07149638,32.87509942,408.865963503,0.0,348.885089477,398.725816546,8.7508573061,0.0,8.7508573061
 05/11  18:00:00,1186.04805797,27.0632648209,389.711953559,0.0,249.203635341,299.044362409,6.55765339261,0.0,6.55765339261
 05/11  19:00:00,1156.40830919,26.8431998232,377.614195066,0.0,249.203635341,299.044362409,6.54675214382,0.0,6.54675214382
 05/11  20:00:00,1043.97327395,26.8113396431,373.380462904,0.0,149.522181205,249.203635341,4.37374549404,0.0,4.37374549404
 05/11  21:00:00,1020.0016237,26.8113396431,374.574961028,0.0,149.522181205,249.203635341,4.36192396312,0.0,4.36192396312
 05/11  22:00:00,349.356610904,0.0,0.0,0.0,49.8407270682,199.362908273,2.18894248399,0.0,2.18894248399
 05/11  23:00:00,299.991851713,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/11  24:00:00,287.769653975,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898962207,0.0,2.18898962207
 05/12  01:00:00,287.769650537,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902997968,0.0,2.18902997968
 05/12  02:00:00,287.769650705,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881524462,0.0,2.18881524462
 05/12  03:00:00,287.769650728,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885671469,0.0,2.18885671469
 05/12  04:00:00,299.991848508,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889791861,0.0,2.18889791861
 05/12  05:00:00,349.357915758,0.0,0.0,0.0,49.8407270682,199.362908273,2.19072541092,0.0,2.19072541092
 05/12  06:00:00,915.311020813,31.0444032592,436.331798282,0.0,49.8407270682,199.362908273,4.18845752978,1.99808875682,2.19036877296
 05/12  07:00:00,1069.88791084,26.8113396431,471.449959404,0.0,149.522181205,199.362908273,8.24382108069,1.68888157185,6.55493950884
 05/12  08:00:00,1618.64356838,29.8330827229,468.316612967,0.0,448.566543614,448.566543614,13.1528067298,0.0,13.1528067298
 05/12  09:00:00,1559.44025801,33.2309537834,442.380707379,0.0,448.566543614,448.566543614,13.1604817771,0.0,13.1604817771
 05/12  10:00:00,1508.80392544,35.4335537591,438.430132126,0.0,448.566543614,448.566543614,13.1633489863,0.0,13.1633489863
 05/12  11:00:00,1512.59251622,37.0689368916,440.718114792,0.0,448.566543614,448.566543614,15.3994426657,0.0,15.3994426657
 05/12  12:00:00,1464.20366644,33.8305500005,445.563701557,0.0,448.566543614,398.725816546,17.6514747627,0.0,17.6514747627
 05/12  13:00:00,1517.29361195,39.4395372009,443.541279575,0.0,448.566543614,448.566543614,17.6361956393,0.0,17.6361956393
 05/12  14:00:00,1519.85826913,41.0462195625,445.982201558,0.0,448.566543614,448.566543614,13.1493950277,0.0,13.1493950277
 05/12  15:00:00,1524.08506652,43.4116282584,449.053056627,0.0,448.566543614,448.566543614,10.9569923429,0.0,10.9569923429
 05/12  16:00:00,1571.16568463,44.9241001844,445.398434992,0.0,448.566543614,448.566543614,13.1900858689,0.0,13.1900858689
 05/12  17:00:00,1451.71552688,39.0309505451,443.763208568,0.0,348.885089477,398.725816546,10.933275859,0.0,10.933275859
 05/12  18:00:00,1250.59168378,30.6471782161,448.543472193,0.0,249.203635341,299.044362409,6.55804779924,0.0,6.55804779924
 05/12  19:00:00,1238.75578191,28.2133754695,454.843074692,0.0,249.203635341,299.044362409,4.3710134058,0.0,4.3710134058
 05/12  20:00:00,1132.54823714,26.8113396431,456.840539524,0.0,149.522181205,249.203635341,6.55067240991,0.0,6.55067240991
 05/12  21:00:00,1108.80865435,26.8113396431,457.549280032,0.0,149.522181205,249.203635341,2.19079107919,0.0,2.19079107919
 05/12  22:00:00,349.356607554,0.0,0.0,0.0,49.8407270682,199.362908273,2.18898971134,0.0,2.18898971134
 05/12  23:00:00,299.991848473,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885847092,0.0,2.18885847092
 05/12  24:00:00,287.769650667,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889916768,0.0,2.18889916768
 05/13  01:00:00,237.92891984,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889307147,0.0,2.1889307147
 05/13  02:00:00,237.928919705,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889655521,0.0,2.1889655521
 05/13  03:00:00,237.928919558,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/13  04:00:00,250.151117388,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900012079,0.0,2.18900012079
 05/13  05:00:00,274.596820119,0.0,0.0,0.0,24.9203635341,149.522181205,4.3617918381,0.0,4.3617918381
 05/13  06:00:00,970.923680493,33.1956241804,489.620247995,0.0,49.8407270682,199.362908273,2.19031977116,0.0,2.19031977116
 05/13  07:00:00,970.136606295,26.8113396431,470.771320792,0.0,49.8407270682,199.362908273,4.36579252019,0.0,4.36579252019
 05/13  08:00:00,1211.51010107,27.1159320675,462.634846282,0.0,249.203635341,249.203635341,4.37095599001,0.0,4.37095599001
 05/13  09:00:00,1167.86195268,28.0159918396,454.7506184,0.0,249.203635341,249.203635341,6.55747187411,0.0,6.55747187411
 05/13  10:00:00,1116.09735439,28.5915207381,451.300153979,0.0,249.203635341,249.203635341,6.55432684559,0.0,6.55432684559
 05/13  11:00:00,1115.08418881,28.8169963783,450.059769957,0.0,249.203635341,249.203635341,8.7431126684,0.0,8.7431126684
 05/13  12:00:00,1115.67413991,29.0022722476,450.465751199,0.0,249.203635341,249.203635341,6.55699317157,0.0,6.55699317157
 05/13  13:00:00,1117.05165071,29.4163939375,451.429575706,0.0,249.203635341,249.203635341,6.55521715015,0.0,6.55521715015
 05/13  14:00:00,867.798603123,28.2697289946,452.52857147,0.0,74.7610906023,174.442544739,4.37059942634,0.0,4.37059942634
 05/13  15:00:00,868.646077474,28.0398969259,453.60674876,0.0,74.7610906023,174.442544739,4.3682583925,0.0,4.3682583925
 05/13  16:00:00,917.707156578,28.4129500212,453.405547267,0.0,74.7610906023,174.442544739,6.5446695278,0.0,6.5446695278
 05/13  17:00:00,881.639717756,26.961052207,456.887551992,0.0,24.9203635341,149.522181205,2.19019252926,0.0,2.19019252926
 05/13  18:00:00,633.786860498,12.6027121968,274.205241962,0.0,24.9203635341,149.522181205,2.1903650268,0.0,2.1903650268
