Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/13  19:00:00,323.562198082,0.362914589688,29.5651437497,0.0,24.9203635341,149.522181205,2.19011975762,0.0,2.19011975762
 05/13  20:00:00,411.587851824,0.725829179376,61.642244927,0.0,24.9203635341,149.522181205,2.19008342525,0.0,2.19008342525
 05/13  21:00:00,299.041651435,0.0,0.0,0.0,24.9203635341,149.522181205,4.36276555561,0.0,4.36276555561
 05/13  22:00:00,274.595513286,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888004714,0.0,2.1888004714
 05/13  23:00:00,250.151117404,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883471591,0.0,2.18883471591
 05/13  24:00:00,237.928919552,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  01:00:00,237.928481451,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819042786,0.0,2.18819042786
 05/14  02:00:00,237.928481879,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833313467,0.0,2.18833313467
 05/14  03:00:00,237.928481399,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826518934,0.0,2.18826518934
 05/14  04:00:00,250.150678791,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  05:00:00,274.596379388,0.0,0.0,0.0,24.9203635341,149.522181205,2.19034458719,0.0,2.19034458719
 05/14  06:00:00,272.221865979,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828652368,0.0,2.18828652368
 05/14  07:00:00,349.721751619,1.95352502472,42.67500255,0.0,24.9203635341,149.522181205,2.18832361391,0.0,2.18832361391
 05/14  08:00:00,751.782415666,19.9670778806,342.536278887,0.0,24.9203635341,149.522181205,2.1882903044,0.0,2.1882903044
 05/14  09:00:00,620.648408821,16.8207658795,253.53896314,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  10:00:00,604.912142194,20.0225111814,283.972485203,0.0,24.9203635341,149.522181205,2.18829148143,0.0,2.18829148143
 05/14  11:00:00,404.990391856,8.19875838955,138.562239916,0.0,24.9203635341,149.522181205,2.18965163516,0.0,2.18965163516
 05/14  12:00:00,211.111746553,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956665458,0.0,2.18956665458
 05/14  13:00:00,211.113051143,0.0,0.0,0.0,24.9203635341,149.522181205,4.36287001136,0.0,4.36287001136
 05/14  14:00:00,211.111746734,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956867343,0.0,2.18956867343
 05/14  15:00:00,508.957779009,13.6084535444,213.624011466,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  16:00:00,694.027810129,20.9178480324,317.826120125,0.0,24.9203635341,149.522181205,2.18832902078,0.0,2.18832902078
 05/14  17:00:00,673.975581423,17.0798585565,268.536986176,0.0,24.9203635341,149.522181205,2.18828093725,0.0,2.18828093725
 05/14  18:00:00,688.326693699,19.0959353356,283.751667833,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  19:00:00,346.305353146,1.07113204705,38.4052393968,0.0,24.9203635341,149.522181205,2.18831750593,0.0,2.18831750593
 05/14  20:00:00,323.483866505,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882477898,0.0,2.1882477898
 05/14  21:00:00,299.040774698,0.0,0.0,0.0,24.9203635341,149.522181205,2.19003572182,0.0,2.19003572182
 05/14  22:00:00,274.595075258,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826800302,0.0,2.18826800302
 05/14  23:00:00,250.15067911,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819912481,0.0,2.18819912481
 05/14  24:00:00,237.928481085,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/15  01:00:00,287.769639663,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883848015,0.0,2.18883848015
 05/15  02:00:00,287.769639761,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886053248,0.0,2.18886053248
 05/15  03:00:00,287.769639771,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888229547,0.0,2.18888229547
 05/15  04:00:00,299.991837489,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890384505,0.0,2.18890384505
 05/15  05:00:00,349.357898073,0.0,0.0,0.0,49.8407270682,199.362908273,2.19081963795,0.0,2.19081963795
 05/15  06:00:00,796.203670105,30.0326152645,318.031642362,0.0,49.8407270682,199.362908273,45.6656581169,43.475426585,2.19023153185
 05/15  07:00:00,905.800815537,26.8113396431,308.766111391,0.0,149.522181205,199.362908273,32.9184503226,26.3639750742,6.55447524836
 05/15  08:00:00,1475.11831784,27.7825558053,327.003893833,0.0,448.566543614,448.566543614,12.5600316243,1.59761177032,10.962419854
 05/15  09:00:00,1467.61500482,29.962497147,354.409830831,0.0,448.566543614,448.566543614,13.8075389567,0.641254889654,13.1662840671
 05/15  10:00:00,1439.61588864,30.639391791,375.546707662,0.0,448.566543614,448.566543614,13.2277623491,0.0594980957649,13.1682642533
 05/15  11:00:00,1448.34067193,30.4226814406,384.714059115,0.0,448.566543614,448.566543614,15.3972454552,0.0,15.3972454552
 05/15  12:00:00,1400.95946056,28.3032837863,388.836839168,0.0,448.566543614,398.725816546,19.8530001205,0.0,19.8530001205
 05/15  13:00:00,1462.84369799,31.5413797293,396.514694755,0.0,448.566543614,448.566543614,17.632900769,0.0,17.632900769
 05/15  14:00:00,1467.5010864,32.3188708653,400.250932985,0.0,448.566543614,448.566543614,10.9599116025,0.0,10.9599116025
 05/15  15:00:00,1469.83004086,33.5250944616,401.367401544,0.0,448.566543614,448.566543614,10.9558665782,0.0,10.9558665782
 05/15  16:00:00,1525.25642653,35.6341932454,405.791118028,0.0,448.566543614,448.566543614,15.3846084509,0.0,15.3846084509
 05/15  17:00:00,1406.58292822,31.8817035781,403.733517291,0.0,348.885089477,398.725816546,8.7494128493,0.0,8.7494128493
 05/15  18:00:00,1188.56296616,27.8884764008,389.071858988,0.0,249.203635341,299.044362409,6.55756417177,0.0,6.55756417177
 05/15  19:00:00,1157.78343403,26.9002554458,375.183879733,0.0,249.203635341,299.044362409,4.37068230085,0.0,4.37068230085
 05/15  20:00:00,1034.32677167,26.8113396431,358.619111416,0.0,149.522181205,249.203635341,6.55074851674,0.0,6.55074851674
 05/15  21:00:00,999.483579136,26.8113396431,349.030458451,0.0,149.522181205,249.203635341,3.71208701474,1.52111112076,2.19097589398
 05/15  22:00:00,349.35659666,0.0,0.0,0.0,49.8407270682,199.362908273,2.18900296542,0.0,2.18900296542
 05/15  23:00:00,299.991837487,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889668637,0.0,2.18889668637
 05/15  24:00:00,287.769639634,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889177303,0.0,2.1889177303
 05/16  01:00:00,287.769635751,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892890472,0.0,2.18892890472
 05/16  02:00:00,287.769635573,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/16  03:00:00,287.769635634,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894418323,0.0,2.18894418323
 05/16  04:00:00,299.991833716,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889592356,0.0,2.1889592356
 05/16  05:00:00,349.357893026,0.0,0.0,0.0,49.8407270682,199.362908273,4.36148122258,0.0,4.36148122258
 05/16  06:00:00,844.631375945,30.2587507536,367.088383647,0.0,49.8407270682,199.362908273,39.8169422219,37.6266519083,2.1902903136
 05/16  07:00:00,983.756006915,26.8113396431,390.671630948,0.0,149.522181205,199.362908273,23.8940361838,17.340886315,6.55314986883
 05/16  08:00:00,1558.90918555,27.7951769537,414.353526291,0.0,448.566543614,448.566543614,11.8196735599,0.856378891892,10.963294668
 05/16  09:00:00,1553.47775715,29.877517907,440.543202201,0.0,448.566543614,448.566543614,13.1957199723,0.036371466656,13.1593485056
 05/16  10:00:00,1528.31724266,30.7418044771,462.63530936,0.0,448.566543614,448.566543614,13.1611489944,0.0,13.1611489944
 05/16  11:00:00,1539.40103604,31.5174949812,472.939960656,0.0,448.566543614,448.566543614,15.3947528382,0.0,15.3947528382
 05/16  12:00:00,1488.28102669,29.4950524565,473.67878494,0.0,448.566543614,398.725816546,17.6459757985,0.0,17.6459757985
 05/16  13:00:00,1537.16768656,33.6948439611,468.526224173,0.0,448.566543614,448.566543614,17.6313601973,0.0,17.6313601973
 05/16  14:00:00,1532.5708412,34.6330463947,462.99983774,0.0,448.566543614,448.566543614,10.9575459254,0.0,10.9575459254
 05/16  15:00:00,1526.5452211,36.3419550514,455.265745744,0.0,448.566543614,448.566543614,10.9548395868,0.0,10.9548395868
 05/16  16:00:00,1572.93567839,38.2802031563,450.824396643,0.0,448.566543614,448.566543614,15.3808050304,0.0,15.3808050304
 05/16  17:00:00,1470.64645032,33.9302580875,465.748502823,0.0,348.885089477,398.725816546,8.75074847415,0.0,8.75074847415
 05/16  18:00:00,1278.47203157,28.2630392815,478.606375372,0.0,249.203635341,299.044362409,6.55852491162,0.0,6.55852491162
 05/16  19:00:00,1254.04153571,26.972729314,471.461013058,0.0,249.203635341,299.044362409,4.37061580964,0.0,4.37061580964
 05/16  20:00:00,1130.8791778,26.8113396431,456.167893678,0.0,149.522181205,249.203635341,6.5496622526,0.0,6.5496622526
 05/16  21:00:00,1096.85994272,26.8113396431,447.630925509,0.0,149.522181205,249.203635341,2.19089203611,0.0,2.19089203611
 05/16  22:00:00,349.356592863,0.0,0.0,0.0,49.8407270682,199.362908273,2.18892585382,0.0,2.18892585382
 05/16  23:00:00,299.991833864,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893957662,0.0,2.18893957662
 05/16  24:00:00,287.769636133,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895409409,0.0,2.18895409409
 05/17  01:00:00,287.769632369,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889595644,0.0,2.1889595644
 05/17  02:00:00,287.769632216,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896838826,0.0,2.18896838826
 05/17  03:00:00,287.769631944,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/17  04:00:00,299.991829738,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897698307,0.0,2.18897698307
 05/17  05:00:00,349.357887171,0.0,0.0,0.0,49.8407270682,199.362908273,4.36160318511,0.0,4.36160318511
 05/17  06:00:00,935.266601178,31.0585735258,456.185382201,0.0,49.8407270682,199.362908273,2.20011485682,0.00991949345618,2.19019536336
 05/17  07:00:00,1054.07868786,26.8113396431,456.561360947,0.0,149.522181205,199.362908273,6.59343696367,0.0396779848596,6.55375897881
 05/17  08:00:00,1618.9275592,29.9743572198,468.85212773,0.0,448.566543614,448.566543614,10.962059582,0.0,10.962059582
 05/17  09:00:00,1573.74809073,33.2756454885,456.643997413,0.0,448.566543614,448.566543614,13.1597994897,0.0,13.1597994897
 05/17  10:00:00,1517.02358138,35.2273280617,446.856154874,0.0,448.566543614,448.566543614,13.1613450137,0.0,13.1613450137
 05/17  11:00:00,1510.45346422,36.4551023986,439.05481168,0.0,448.566543614,448.566543614,15.3944996527,0.0,15.3944996527
 05/17  12:00:00,1464.05604203,32.9049763314,446.043918419,0.0,448.566543614,398.725816546,17.6449599184,0.0,17.6449599184
 05/17  13:00:00,1509.59493321,38.2016917596,436.446662631,0.0,448.566543614,448.566543614,17.6299270377,0.0,17.6299270377
 05/17  14:00:00,1507.63487966,39.6715048427,433.025443706,0.0,448.566543614,448.566543614,10.9581316111,0.0,10.9581316111
 05/17  15:00:00,1508.22207177,40.6892544096,432.595320988,0.0,448.566543614,448.566543614,10.9553173406,0.0,10.9553173406
 05/17  16:00:00,1556.30108041,42.7530980918,429.716933586,0.0,448.566543614,448.566543614,15.3808521085,0.0,15.3808521085
 05/17  17:00:00,1446.0622471,37.2832321038,437.811346897,0.0,348.885089477,398.725816546,8.74965458678,0.0,8.74965458678
 05/17  18:00:00,1258.72665494,29.8763942003,457.247660497,0.0,249.203635341,299.044362409,6.5576752605,0.0,6.5576752605
 05/17  19:00:00,1243.85650768,28.0302749946,468.670622148,0.0,249.203635341,299.044362409,4.3707474774,0.0,4.3707474774
 05/17  20:00:00,1150.84931143,26.8113396431,475.141676295,0.0,149.522181205,249.203635341,6.54991997767,0.0,6.54991997767
 05/17  21:00:00,1135.33240798,26.8113396431,484.07306283,0.0,149.522181205,249.203635341,2.19059993862,0.0,2.19059993862
 05/17  22:00:00,349.356589256,0.0,0.0,0.0,49.8407270682,199.362908273,2.18888755141,0.0,2.18888755141
 05/17  23:00:00,299.991830134,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889482416,0.0,2.18889482416
 05/17  24:00:00,287.769632284,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890291334,0.0,2.18890291334
 05/18  01:00:00,287.769628369,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890119674,0.0,2.18890119674
 05/18  02:00:00,287.76962817,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/18  03:00:00,287.769628258,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889036005,0.0,2.1889036005
 05/18  04:00:00,299.99182635,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890579454,0.0,2.18890579454
 05/18  05:00:00,349.357881157,0.0,0.0,0.0,49.8407270682,199.362908273,2.19076910613,0.0,2.19076910613
 05/18  06:00:00,979.08677303,34.905752789,496.073237101,0.0,49.8407270682,199.362908273,4.3604440779,0.0,4.3604440779
 05/18  07:00:00,1060.03874938,26.8113396431,460.988595615,0.0,149.522181205,199.362908273,6.55256168032,0.0,6.55256168032
 05/18  08:00:00,1598.21122381,31.8508237173,445.866683386,0.0,448.566543614,448.566543614,10.9617598623,0.0,10.9617598623
 05/18  09:00:00,1560.46369406,35.0108892365,441.624373912,0.0,448.566543614,448.566543614,10.9675062897,0.0,10.9675062897
 05/18  10:00:00,1510.18113774,35.8322559472,439.408820532,0.0,448.566543614,448.566543614,13.1687758883,0.0,13.1687758883
 05/18  11:00:00,1510.2149511,36.2617589121,439.009681079,0.0,448.566543614,448.566543614,15.3941233192,0.0,15.3941233192
 05/18  12:00:00,1486.00074427,31.1032514295,469.964378765,0.0,448.566543614,398.725816546,19.849407387,0.0,19.849407387
 05/18  13:00:00,1485.61724061,34.0570246142,418.168529215,0.0,448.566543614,448.566543614,17.628379944,0.0,17.628379944
 05/18  14:00:00,1463.73499653,34.0395490856,396.29448115,0.0,448.566543614,448.566543614,10.9572275432,0.0,10.9572275432
 05/18  15:00:00,1465.15561142,33.9579622875,397.546053483,0.0,448.566543614,448.566543614,10.9541798281,0.0,10.9541798281
 05/18  16:00:00,1519.16348246,33.9083866046,402.700903269,0.0,448.566543614,448.566543614,13.1840234057,0.0,13.1840234057
 05/18  17:00:00,1399.66930407,30.2326514216,399.774607572,0.0,348.885089477,398.725816546,8.74865575565,0.0,8.74865575565
 05/18  18:00:00,1192.14517364,26.8113396431,395.584017471,0.0,249.203635341,299.044362409,6.55752763549,0.0,6.55752763549
 05/18  19:00:00,1152.34499898,26.8113396431,381.644036756,0.0,249.203635341,299.044362409,6.54581370799,0.0,6.54581370799
 05/18  20:00:00,1034.85247504,26.8113396431,364.115471449,0.0,149.522181205,249.203635341,12.6861370771,8.31288061226,4.37325646481
 05/18  21:00:00,994.630054453,26.8113396431,350.113876839,0.0,149.522181205,249.203635341,31.4222894621,27.0607015999,4.36158786221
 05/18  22:00:00,349.356585235,0.0,0.0,0.0,49.8407270682,199.362908273,2.18876555534,0.0,2.18876555534
 05/18  23:00:00,299.991826048,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/18  24:00:00,287.769628486,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876736371,0.0,2.18876736371
 05/19  01:00:00,287.769624961,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876250609,0.0,2.18876250609
 05/19  02:00:00,287.769625085,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875879368,0.0,2.18875879368
 05/19  03:00:00,287.76962507,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875483986,0.0,2.18875483986
 05/19  04:00:00,299.991822719,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875070651,0.0,2.18875070651
 05/19  05:00:00,349.357874684,0.0,0.0,0.0,49.8407270682,199.362908273,2.19060730254,0.0,2.19060730254
 05/19  06:00:00,814.81455667,30.4007992723,338.005201331,0.0,49.8407270682,199.362908273,66.8198064808,64.6298037267,2.19000275404
 05/19  07:00:00,920.706759699,26.8113396431,327.574569202,0.0,149.522181205,199.362908273,67.0411466876,60.4888027667,6.55234392087
 05/19  08:00:00,1476.01754829,27.7487948466,332.874425486,0.0,448.566543614,448.566543614,17.1286134128,6.16805265903,10.9605607538
 05/19  09:00:00,1449.00331038,29.2633689651,341.366406559,0.0,448.566543614,448.566543614,14.7126769362,1.55199086115,13.160686075
 05/19  10:00:00,1402.91342336,29.9602243359,343.764363036,0.0,448.566543614,448.566543614,14.0584678007,0.896788932339,13.1616788684
 05/19  11:00:00,1404.69925882,30.4443896497,345.020742224,0.0,448.566543614,448.566543614,15.8373603802,0.443433592505,15.3939267877
 05/19  12:00:00,1351.49244492,28.3104468719,343.516394599,0.0,448.566543614,398.725816546,18.2881682796,0.645298685114,17.6428695945
 05/19  13:00:00,1399.23603696,30.9338322245,337.885354985,0.0,448.566543614,448.566543614,17.861330559,0.234955935062,17.6263746239
 05/19  14:00:00,1390.29308125,31.1787482488,327.529900692,0.0,448.566543614,448.566543614,11.0729988459,0.115823547449,10.9571752984
 05/19  15:00:00,1393.86560686,31.5369902035,329.227332729,0.0,448.566543614,448.566543614,10.9532480602,0.0,10.9532480602
 05/19  16:00:00,1449.31485842,31.8271357575,335.133018805,0.0,448.566543614,448.566543614,15.3808810349,0.0,15.3808810349
 05/19  17:00:00,1326.21654896,28.984650669,327.641717497,0.0,348.885089477,398.725816546,6.56712917138,0.0,6.56712917138
 05/19  18:00:00,1119.71975169,26.8113396431,321.885877906,0.0,249.203635341,299.044362409,9.52097012597,0.784641303395,8.73632882258
 05/19  19:00:00,1093.45932067,26.8113396431,319.503530931,0.0,249.203635341,299.044362409,11.6031391166,7.23283235831,4.37030675829
 05/19  20:00:00,987.914826972,26.8113396431,312.182303243,0.0,149.522181205,249.203635341,40.8637276668,34.3144836976,6.5492439692
 05/19  21:00:00,961.739203959,26.8113396431,310.4407717,0.0,149.522181205,249.203635341,56.053202171,53.8624249706,2.19077720044
 05/19  22:00:00,349.356581918,0.0,0.0,0.0,49.8407270682,199.362908273,2.18880662291,0.0,2.18880662291
 05/19  23:00:00,299.991822524,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880197723,0.0,2.18880197723
 05/19  24:00:00,287.769624571,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/20  01:00:00,237.928893953,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879144416,0.0,2.18879144416
 05/20  02:00:00,237.928894213,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878136862,0.0,2.18878136862
 05/20  03:00:00,237.928894344,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887710353,0.0,2.1887710353
 05/20  04:00:00,250.151092141,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876051968,0.0,2.18876051968
 05/20  05:00:00,266.053111437,0.0,0.0,0.0,24.9203635341,149.522181205,2.19085188114,0.0,2.19085188114
 05/20  06:00:00,789.212696635,29.2240162296,311.815479938,0.0,49.8407270682,199.362908273,92.3198471893,90.1296045098,2.19024267951
 05/20  07:00:00,808.318129709,26.8113396431,309.131827557,0.0,49.8407270682,199.362908273,77.8604979966,73.4953337849,4.36516421168
 05/20  08:00:00,1064.08394308,26.8113396431,315.485895909,0.0,249.203635341,249.203635341,42.1935594353,37.823414867,4.37014456834
 05/20  09:00:00,1034.23605077,26.8113396431,322.310229178,0.0,249.203635341,249.203635341,33.0689093678,26.5113033447,6.55760602302
 05/20  10:00:00,988.616983958,26.8113396431,325.586739094,0.0,249.203635341,249.203635341,24.9069347234,18.3528316147,6.55410310869
 05/20  11:00:00,992.551720492,26.8113396431,329.524457033,0.0,249.203635341,249.203635341,20.6178474269,11.8770902426,8.7407571843
 05/20  12:00:00,995.360198565,26.8113396431,332.335461061,0.0,249.203635341,249.203635341,16.7313823024,10.1757464062,6.55563589628
 05/20  13:00:00,994.28935073,26.8113396431,331.268069931,0.0,249.203635341,249.203635341,12.5599956361,6.00653011898,6.55346551711
 05/20  14:00:00,750.896480345,26.8113396431,337.081370393,0.0,74.7610906023,174.442544739,9.25410900378,4.88405408558,4.3700549182
 05/20  15:00:00,740.31880143,26.8113396431,336.47895874,0.0,74.7610906023,174.442544739,9.3986428066,5.03054702372,4.36809578287
 05/20  16:00:00,784.522943308,26.8113396431,332.024962253,0.0,74.7610906023,174.442544739,13.3579513317,8.98889575258,4.36905557911
 05/20  17:00:00,743.282324271,26.8113396431,329.192961678,0.0,24.9203635341,149.522181205,28.7144723321,26.5243000237,2.19017230841
 05/20  18:00:00,296.667535242,0.0,0.0,0.0,24.9203635341,149.522181205,4.36023640574,0.0,4.36023640574
 05/20  19:00:00,272.223139624,0.0,0.0,0.0,24.9203635341,149.522181205,2.18992778055,0.0,2.18992778055
 05/20  20:00:00,323.485139183,0.0,0.0,0.0,24.9203635341,149.522181205,2.1901809918,0.0,2.1901809918
 05/20  21:00:00,299.041603776,0.0,0.0,0.0,24.9203635341,149.522181205,2.1912461865,0.0,2.1912461865
 05/20  22:00:00,274.595487587,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880181487,0.0,2.18880181487
 05/20  23:00:00,250.15109213,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879077478,0.0,2.18879077478
 05/20  24:00:00,237.928894334,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877974644,0.0,2.18877974644
 05/21  01:00:00,237.928460656,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814177286,0.0,2.18814177286
 05/21  02:00:00,237.928460382,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  03:00:00,237.928461193,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823787307,0.0,2.18823787307
 05/21  04:00:00,250.15065884,0.0,0.0,0.0,24.9203635341,149.522181205,2.188128681,0.0,2.188128681
 05/21  05:00:00,266.052676153,0.0,0.0,0.0,24.9203635341,149.522181205,2.19007650056,0.0,2.19007650056
 05/21  06:00:00,272.22184512,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  07:00:00,296.666240719,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826502986,0.0,2.18826502986
 05/21  08:00:00,296.666241467,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825779871,0.0,2.18825779871
 05/21  09:00:00,280.259886375,0.345302867676,7.25333747789,0.0,24.9203635341,149.522181205,2.18825093057,0.0,2.18825093057
 05/21  10:00:00,251.735371812,0.690605735353,14.618134234,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  11:00:00,211.111715552,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895286137,0.0,2.1895286137
 05/21  12:00:00,211.111715554,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951858689,0.0,2.18951858689
 05/21  13:00:00,211.113005147,0.0,0.0,0.0,24.9203635341,149.522181205,4.36268690757,0.0,4.36268690757
 05/21  14:00:00,211.111715483,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938140911,0.0,2.18938140911
 05/21  15:00:00,211.11085591,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  16:00:00,259.999647598,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824085087,0.0,2.18824085087
 05/21  17:00:00,296.666241483,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823282198,0.0,2.18823282198
 05/21  18:00:00,296.666240874,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812287213,0.0,2.18812287213
 05/21  19:00:00,272.221845041,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  20:00:00,323.483845824,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821782917,0.0,2.18821782917
 05/21  21:00:00,299.040738551,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990812546,0.0,2.18990812546
 05/21  22:00:00,274.595054619,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814813388,0.0,2.18814813388
 05/21  23:00:00,250.150658311,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  24:00:00,237.928460571,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824303163,0.0,2.18824303163
 05/22  01:00:00,287.769613955,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888622303,0.0,2.1888622303
 05/22  02:00:00,287.769614001,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883932603,0.0,2.18883932603
 05/22  03:00:00,287.76961389,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881619763,0.0,2.18881619763
 05/22  04:00:00,299.991811412,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879291343,0.0,2.18879291343
 05/22  05:00:00,340.81419044,0.0,0.0,0.0,49.8407270682,199.362908273,2.19073325521,0.0,2.19073325521
 05/22  06:00:00,788.641462599,28.7976547593,311.623181316,0.0,49.8407270682,199.362908273,157.533835478,155.343761835,2.19007364286
 05/22  07:00:00,902.229052612,26.8113396431,303.105994559,0.0,149.522181205,199.362908273,106.919993218,100.366304353,6.55368886503
 05/22  08:00:00,1453.17119694,26.8113396431,305.854485387,0.0,448.566543614,448.566543614,27.1290208367,16.168918828,10.9601020087
 05/22  09:00:00,1421.95348913,26.8113396431,311.309072423,0.0,448.566543614,448.566543614,19.7135519115,6.55665596129,13.1568959502
 05/22  10:00:00,1384.76918348,26.8412810818,322.985421276,0.0,448.566543614,448.566543614,14.4489433503,3.47668986118,10.9722534891
 05/22  11:00:00,1393.84625184,27.3271871414,331.574002947,0.0,448.566543614,448.566543614,17.7175268903,2.32730807873,15.3902188115
 05/22  12:00:00,1350.91825486,26.8113396431,338.998251876,0.0,448.566543614,398.725816546,20.0058400549,2.36701659236,17.6388234626
 05/22  13:00:00,1405.50690854,27.9527419506,342.606908748,0.0,448.566543614,448.566543614,18.8343947958,1.209971892,17.6244229038
 05/22  14:00:00,1404.85956094,28.5253616233,341.396366039,0.0,448.566543614,448.566543614,10.9912299027,0.0363654892194,10.9548644135
 05/22  15:00:00,1404.2254671,28.9907263477,340.29736697,0.0,448.566543614,448.566543614,10.9527505197,0.0,10.9527505197
 05/22  16:00:00,1450.69017371,30.0059865753,336.853299295,0.0,448.566543614,448.566543614,15.3767141167,0.0,15.3767141167
 05/22  17:00:00,1332.49254813,28.1983246773,333.326651764,0.0,348.885089477,398.725816546,8.74748932284,0.0,8.74748932284
 05/22  18:00:00,1123.8780108,27.1643164672,325.110805275,0.0,249.203635341,299.044362409,7.05999868849,0.504118097963,6.55588059053
 05/22  19:00:00,1090.1583679,26.8113396431,316.190302077,0.0,249.203635341,299.044362409,5.98139060975,1.61117233965,4.3702182701
 05/22  20:00:00,988.024792907,26.8113396431,312.303969854,0.0,149.522181205,249.203635341,24.7800130671,18.2311103883,6.54890267876
 05/22  21:00:00,965.004919183,26.8113396431,313.722492434,0.0,149.522181205,249.203635341,33.988762286,31.7980687008,2.19069358513
 05/22  22:00:00,349.356570857,0.0,0.0,0.0,49.8407270682,199.362908273,2.18872855541,0.0,2.18872855541
 05/22  23:00:00,299.991811405,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870490793,0.0,2.18870490793
 05/22  24:00:00,287.769613503,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/23  01:00:00,287.769610086,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867543349,0.0,2.18867543349
 05/23  02:00:00,287.769610322,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889235492,0.0,2.18889235492
 05/23  03:00:00,287.769610358,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886294584,0.0,2.18886294584
 05/23  04:00:00,299.991808041,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883336955,0.0,2.18883336955
 05/23  05:00:00,340.8141842,0.0,0.0,0.0,49.8407270682,199.362908273,2.1906322832,0.0,2.1906322832
 05/23  06:00:00,790.119281173,29.0885398125,312.809095067,0.0,49.8407270682,199.362908273,158.767202842,156.577191679,2.19001116217
 05/23  07:00:00,924.835668702,26.8113396431,326.818015145,0.0,149.522181205,199.362908273,86.2798630442,79.7276082218,6.55225482239
 05/23  08:00:00,1488.19926421,26.8238388189,343.795207435,0.0,448.566543614,448.566543614,20.8531067355,9.89349698744,10.959609748
 05/23  09:00:00,1462.25901674,27.1143151024,355.096481684,0.0,448.566543614,448.566543614,16.1730685348,3.01638804854,13.1566804863
 05/23  10:00:00,1415.24440402,27.5014864826,356.060893738,0.0,448.566543614,448.566543614,12.8358104562,1.86666715062,10.9691433056
 05/23  11:00:00,1420.79052621,27.8545318847,360.070325122,0.0,448.566543614,448.566543614,16.5742235439,1.18609283644,15.3881307075
 05/23  12:00:00,1372.25080245,26.8113396431,360.948753093,0.0,448.566543614,398.725816546,18.7218402128,1.08368443684,17.6381557759
 05/23  13:00:00,1430.02035336,28.6474506627,366.426502329,0.0,448.566543614,448.566543614,17.7092301737,0.0859023169797,17.6233278568
 05/23  14:00:00,1440.70014672,29.2081155104,376.554249765,0.0,448.566543614,448.566543614,10.955738517,0.0,10.955738517
 05/23  15:00:00,1446.88205783,29.8669722339,382.077736147,0.0,448.566543614,448.566543614,10.9519318355,0.0,10.9519318355
 05/23  16:00:00,1503.8005274,31.4517826159,388.950296528,0.0,448.566543614,448.566543614,15.3770231862,0.0,15.3770231862
 05/23  17:00:00,1385.47208963,29.1543912032,386.846320598,0.0,348.885089477,398.725816546,6.56530833887,0.0,6.56530833887
 05/23  18:00:00,1172.02153329,27.4229890058,374.54800751,0.0,249.203635341,299.044362409,8.73525602329,0.0,8.73525602329
 05/23  19:00:00,1127.73546428,26.8203022384,355.672062381,0.0,249.203635341,299.044362409,4.37041065673,0.0,4.37041065673
 05/23  20:00:00,1009.88981168,26.8113396431,337.079862977,0.0,149.522181205,249.203635341,9.90025668669,5.52792868711,4.37232799958
 05/23  21:00:00,973.963260818,26.8113396431,325.740862801,0.0,149.522181205,249.203635341,21.5041939365,17.1426647003,4.36152923622
 05/23  22:00:00,349.356566749,0.0,0.0,0.0,49.8407270682,199.362908273,2.18872976351,0.0,2.18872976351
 05/23  23:00:00,299.991807506,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/23  24:00:00,287.769610011,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869980308,0.0,2.18869980308
 05/24  01:00:00,287.769606571,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866330133,0.0,2.18866330133
 05/24  02:00:00,287.769606672,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888730137,0.0,2.1888730137
 05/24  03:00:00,287.769606549,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888373352,0.0,2.1888373352
 05/24  04:00:00,299.991804053,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880150118,0.0,2.18880150118
 05/24  05:00:00,340.814178536,0.0,0.0,0.0,49.8407270682,199.362908273,2.19071213608,0.0,2.19071213608
 05/24  06:00:00,820.697961188,29.6579285946,342.984583745,0.0,49.8407270682,199.362908273,63.5178189286,61.3277741946,2.19004473398
 05/24  07:00:00,947.657376652,26.8113396431,353.905003194,0.0,149.522181205,199.362908273,42.3410592932,35.787734642,6.55332465121
 05/24  08:00:00,1513.71390964,26.9353610508,371.910191473,0.0,448.566543614,448.566543614,13.0213717601,2.06183944893,10.9595323112
 05/24  09:00:00,1508.01977855,27.8886317936,400.919710076,0.0,448.566543614,448.566543614,12.3134227343,0.717222629511,11.5962001047
 05/24  10:00:00,1496.2482731,28.9799414019,433.894255119,0.0,448.566543614,448.566543614,12.5488859089,0.0165259298497,12.5323599791
 05/24  11:00:00,1534.96144428,29.3912989605,470.62683828,0.0,448.566543614,448.566543614,15.3882218993,0.0,15.3882218993
 05/24  12:00:00,1498.97052855,27.5665204821,486.297152668,0.0,448.566543614,398.725816546,17.6377247137,0.0,17.6377247137
 05/24  13:00:00,1530.79080738,31.4509349813,464.393571591,0.0,448.566543614,448.566543614,17.622279507,0.0,17.622279507
 05/24  14:00:00,1523.24681276,32.50815507,455.800905065,0.0,448.566543614,448.566543614,10.9551305743,0.0,10.9551305743
 05/24  15:00:00,1520.47302334,34.6311305787,450.904567727,0.0,448.566543614,448.566543614,10.9510927045,0.0,10.9510927045
 05/24  16:00:00,1564.62645091,37.1430470074,443.652589378,0.0,448.566543614,448.566543614,13.1794943458,0.0,13.1794943458
 05/24  17:00:00,1460.59075433,33.3673118235,456.255901029,0.0,348.885089477,398.725816546,8.74828044175,0.0,8.74828044175
 05/24  18:00:00,1279.71134796,28.5666318878,479.542222114,0.0,249.203635341,299.044362409,6.55530984495,0.0,6.55530984495
 05/24  19:00:00,1264.40216956,27.1968015605,490.049834886,0.0,249.203635341,299.044362409,4.36966065152,0.0,4.36966065152
 05/24  20:00:00,1147.934394,26.8113396431,472.651225808,0.0,149.522181205,249.203635341,6.54868772719,0.0,6.54868772719
 05/24  21:00:00,1100.45298305,26.8113396431,451.420990979,0.0,149.522181205,249.203635341,2.19064713194,0.0,2.19064713194
 05/24  22:00:00,349.356563442,0.0,0.0,0.0,49.8407270682,199.362908273,2.18881675507,0.0,2.18881675507
 05/24  23:00:00,299.99180446,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865722318,0.0,2.18865722318
 05/24  24:00:00,287.769606599,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886592418,0.0,2.18886592418
 05/25  01:00:00,287.769602561,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882008496,0.0,2.18882008496
 05/25  02:00:00,287.769602249,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/25  03:00:00,287.769602418,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887783401,0.0,2.1887783401
 05/25  04:00:00,299.991800573,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873641134,0.0,2.18873641134
 05/25  05:00:00,340.814172914,0.0,0.0,0.0,49.8407270682,199.362908273,2.19049977961,0.0,2.19049977961
 05/25  06:00:00,911.926330208,30.5306192018,433.456527669,0.0,49.8407270682,199.362908273,5.1262607971,0.766264853768,4.35999594333
 05/25  07:00:00,1042.24271837,26.8113396431,445.240726837,0.0,149.522181205,199.362908273,5.34723516331,0.971736896145,4.37549826717
 05/25  08:00:00,1619.64387055,28.8860320122,470.763035475,0.0,448.566543614,448.566543614,10.9571378512,0.0,10.9571378512
 05/25  09:00:00,1572.90460562,31.473593746,457.602790773,0.0,448.566543614,448.566543614,13.1584023559,0.0,13.1584023559
 05/25  10:00:00,1516.14064442,33.1286518101,448.072128468,0.0,448.566543614,448.566543614,13.1577495391,0.0,13.1577495391
 05/25  11:00:00,1515.16115467,34.0150278527,446.202853438,0.0,448.566543614,448.566543614,13.1905338633,0.0,13.1905338633
 05/25  12:00:00,1474.40763912,30.4744139809,458.826409766,0.0,448.566543614,398.725816546,19.839490699,0.0,19.839490699
 05/25  13:00:00,1518.07576568,34.7213095354,448.40819779,0.0,448.566543614,448.566543614,15.4189977349,0.0,15.4189977349
 05/25  14:00:00,1513.42829119,35.3469904437,443.143569971,0.0,448.566543614,448.566543614,10.95477389,0.0,10.95477389
 05/25  15:00:00,1511.19962831,37.068620289,439.193707255,0.0,448.566543614,448.566543614,10.9520804514,0.0,10.9520804514
 05/25  16:00:00,1559.22842826,38.888370976,436.509269391,0.0,448.566543614,448.566543614,13.1820591298,0.0,13.1820591298
 05/25  17:00:00,1454.45256077,34.154312696,449.330731906,0.0,348.885089477,398.725816546,8.7476539257,0.0,8.7476539257
 05/25  18:00:00,1274.27986345,28.1948126592,474.482574472,0.0,249.203635341,299.044362409,6.55652923054,0.0,6.55652923054
 05/25  19:00:00,1262.23808008,27.1661705322,487.916387326,0.0,249.203635341,299.044362409,6.54471716673,0.0,6.54471716673
 05/25  20:00:00,1170.69932427,26.8113396431,494.991790916,0.0,149.522181205,249.203635341,4.37219880174,0.0,4.37219880174
 05/25  21:00:00,1146.31734958,26.8113396431,495.058050914,0.0,149.522181205,249.203635341,2.19066486228,0.0,2.19066486228
 05/25  22:00:00,349.356559461,0.0,0.0,0.0,49.8407270682,199.362908273,2.18883998148,0.0,2.18883998148
 05/25  23:00:00,299.991800622,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879623764,0.0,2.18879623764
 05/25  24:00:00,287.769602993,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875379132,0.0,2.18875379132
 05/26  01:00:00,287.769599278,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870336503,0.0,2.18870336503
 05/26  02:00:00,287.769599117,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865558713,0.0,2.18865558713
 05/26  03:00:00,287.769598735,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/26  04:00:00,299.991796515,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885073209,0.0,2.18885073209
 05/26  05:00:00,340.814167388,0.0,0.0,0.0,49.8407270682,199.362908273,4.36103906204,0.0,4.36103906204
 05/26  06:00:00,937.976892306,30.8674436513,459.024936777,0.0,49.8407270682,199.362908273,2.42452018755,0.234672569855,2.18984761769
 05/26  07:00:00,1069.21622199,26.8128537065,470.624177543,0.0,149.522181205,199.362908273,7.01791944581,0.466041633301,6.55187781251
 05/26  08:00:00,1613.21075782,30.3576511282,462.359595047,0.0,448.566543614,448.566543614,10.9569226934,0.0,10.9569226934
 05/26  09:00:00,1564.10342258,33.4107348792,446.864488373,0.0,448.566543614,448.566543614,10.9675994885,0.0,10.9675994885
 05/26  10:00:00,1510.63216678,35.4567391518,440.235599031,0.0,448.566543614,448.566543614,13.1585843341,0.0,13.1585843341
 05/26  11:00:00,1509.99202983,36.7802639748,438.26852085,0.0,448.566543614,448.566543614,13.5121246884,0.0,13.5121246884
 05/26  12:00:00,1464.51374428,33.1179134933,446.289060832,0.0,448.566543614,398.725816546,19.5143820424,0.0,19.5143820424
 05/26  13:00:00,1509.50682463,38.5409955193,436.019609565,0.0,448.566543614,448.566543614,15.418082519,0.0,15.418082519
 05/26  14:00:00,1508.59414267,40.2158518148,433.440585419,0.0,448.566543614,448.566543614,10.9545366082,0.0,10.9545366082
 05/26  15:00:00,1509.63111943,42.3427016171,432.35114165,0.0,448.566543614,448.566543614,10.95167021,0.0,10.95167021
 05/26  16:00:00,1556.98866492,44.2824334779,428.87547724,0.0,448.566543614,448.566543614,13.1811262834,0.0,13.1811262834
 05/26  17:00:00,1447.9596681,38.2083935891,438.783776448,0.0,348.885089477,398.725816546,8.74710220671,0.0,8.74710220671
 05/26  18:00:00,1264.08745321,30.5675722362,461.917420481,0.0,249.203635341,299.044362409,6.55607646839,0.0,6.55607646839
 05/26  19:00:00,1248.48392412,27.9963161637,473.332096501,0.0,249.203635341,299.044362409,6.54491854561,0.0,6.54491854561
 05/26  20:00:00,1151.25835635,26.8175035299,475.544671836,0.0,149.522181205,249.203635341,4.37259173798,0.0,4.37259173798
 05/26  21:00:00,1129.9368843,26.8113396431,478.677591738,0.0,149.522181205,249.203635341,2.19049999996,0.0,2.19049999996
 05/26  22:00:00,349.356555976,0.0,0.0,0.0,49.8407270682,199.362908273,2.18882229224,0.0,2.18882229224
 05/26  23:00:00,299.991797117,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862651458,0.0,2.18862651458
 05/26  24:00:00,287.76959936,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882110061,0.0,2.18882110061
 05/27  01:00:00,237.928868405,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876377124,0.0,2.18876377124
 05/27  02:00:00,237.928868059,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870979017,0.0,2.18870979017
 05/27  03:00:00,237.928867854,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/27  04:00:00,250.151065998,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865561587,0.0,2.18865561587
 05/27  05:00:00,266.053070797,0.0,0.0,0.0,24.9203635341,149.522181205,2.1906338125,0.0,2.1906338125
 05/27  06:00:00,936.804313364,30.7049970523,457.991579729,0.0,49.8407270682,199.362908273,4.36003718542,0.0,4.36003718542
 05/27  07:00:00,971.525002895,26.848659323,472.122511697,0.0,49.8407270682,199.362908273,2.19254795281,0.0,2.19254795281
 05/27  08:00:00,1217.62842496,27.9679752045,467.90128106,0.0,249.203635341,249.203635341,6.54444165769,0.0,6.54444165769
 05/27  09:00:00,1186.64396842,28.2502394497,473.298602737,0.0,249.203635341,249.203635341,6.5548530995,0.0,6.5548530995
 05/27  10:00:00,1140.04770985,28.093361059,475.748863716,0.0,249.203635341,249.203635341,4.37478718719,0.0,4.37478718719
 05/27  11:00:00,1141.05757606,27.4132530199,477.437139537,0.0,249.203635341,249.203635341,8.73912805205,0.0,8.73912805205
 05/27  12:00:00,1138.52219752,27.4464691858,474.869819828,0.0,249.203635341,249.203635341,6.55403785658,0.0,6.55403785658
 05/27  13:00:00,1138.44354602,27.7777648251,474.460296442,0.0,249.203635341,249.203635341,6.55149222686,0.0,6.55149222686
 05/27  14:00:00,891.535026627,26.9858360828,477.549041687,0.0,74.7610906023,174.442544739,4.36998366645,0.0,4.36998366645
 05/27  15:00:00,893.005311061,26.8673365941,479.138675864,0.0,74.7610906023,174.442544739,4.36772059617,0.0,4.36772059617
 05/27  16:00:00,940.282175018,27.5882049645,476.805455187,0.0,74.7610906023,174.442544739,4.36854100824,0.0,4.36854100824
 05/27  17:00:00,902.076944391,27.8325265305,476.453377101,0.0,24.9203635341,149.522181205,2.19000577134,0.0,2.19000577134
 05/27  18:00:00,773.977262626,17.7496899549,377.739500606,0.0,24.9203635341,149.522181205,2.19004488756,0.0,2.19004488756
 05/27  19:00:00,682.821036188,14.8919710305,321.367551806,0.0,24.9203635341,149.522181205,2.19008348933,0.0,2.19008348933
 05/27  20:00:00,323.485103227,0.0,0.0,0.0,24.9203635341,149.522181205,2.18995754957,0.0,2.18995754957
 05/27  21:00:00,299.041558617,0.0,0.0,0.0,24.9203635341,149.522181205,4.36208498793,0.0,4.36208498793
 05/27  22:00:00,274.5954614,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871659429,0.0,2.18871659429
 05/27  23:00:00,250.151065589,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/27  24:00:00,237.92886813,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866184893,0.0,2.18866184893
 05/28  01:00:00,237.928440542,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812572227,0.0,2.18812572227
 05/28  02:00:00,237.928440277,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817715398,0.0,2.18817715398
 05/28  03:00:00,237.928439563,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  04:00:00,250.150638323,0.0,0.0,0.0,24.9203635341,149.522181205,2.18802837949,0.0,2.18802837949
 05/28  05:00:00,266.052640082,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982671529,0.0,2.18982671529
 05/28  06:00:00,272.221825207,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807298576,0.0,2.18807298576
 05/28  07:00:00,612.03693588,12.2569472242,252.551997461,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  08:00:00,780.51026576,16.2123889901,378.277143128,0.0,24.9203635341,149.522181205,2.18816442475,0.0,2.18816442475
 05/28  09:00:00,837.232458984,21.3573700243,459.500752942,0.0,24.9203635341,149.522181205,2.18817494603,0.0,2.18817494603
 05/28  10:00:00,711.300619379,16.950970337,391.566920547,0.0,24.9203635341,149.522181205,2.18818539189,0.0,2.18818539189
 05/28  11:00:00,726.933796519,18.6054666321,409.269213939,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  12:00:00,587.114033678,10.1097939868,295.946664989,0.0,24.9203635341,149.522181205,2.189437813,0.0,2.189437813
 05/28  13:00:00,603.612038868,10.4803628999,303.820458115,0.0,24.9203635341,149.522181205,4.36263542766,0.0,4.36263542766
 05/28  14:00:00,610.246268328,9.74626976254,316.738717225,0.0,24.9203635341,149.522181205,2.18944881334,0.0,2.18944881334
 05/28  15:00:00,732.264265007,14.7626568988,416.425943796,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  16:00:00,868.554269064,20.6566497421,492.227431575,0.0,24.9203635341,149.522181205,2.18819766818,0.0,2.18819766818
 05/28  17:00:00,856.014283455,17.8451917498,448.866241776,0.0,24.9203635341,149.522181205,2.18816805353,0.0,2.18816805353
 05/28  18:00:00,900.965393144,20.6703413122,488.473593778,0.0,24.9203635341,149.522181205,2.18817832595,0.0,2.18817832595
 05/28  19:00:00,726.599507085,13.0694486992,353.618128255,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  20:00:00,323.483825207,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814835036,0.0,2.18814835036
 05/28  21:00:00,299.040702372,0.0,0.0,0.0,24.9203635341,149.522181205,2.19006823636,0.0,2.19006823636
 05/28  22:00:00,274.595033986,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819083007,0.0,2.18819083007
 05/28  23:00:00,250.1506374,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  24:00:00,237.928440173,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804126558,0.0,2.18804126558
 05/29  01:00:00,237.928437648,0.0,0.0,0.0,24.9203635341,149.522181205,2.1880854828,0.0,2.1880854828
 05/29  02:00:00,237.928436836,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  03:00:00,237.928437029,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813071099,0.0,2.18813071099
 05/29  04:00:00,250.150635552,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817552016,0.0,2.18817552016
 05/29  05:00:00,266.052634868,0.0,0.0,0.0,24.9203635341,149.522181205,2.18988415831,0.0,2.18988415831
 05/29  06:00:00,272.221822056,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810803802,0.0,2.18810803802
 05/29  07:00:00,596.921917408,10.8563688926,234.397213849,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  08:00:00,855.036867033,20.1147699486,444.532960851,0.0,24.9203635341,149.522181205,2.188152654,0.0,2.188152654
 05/29  09:00:00,774.159645215,17.4511756383,403.985828667,0.0,24.9203635341,149.522181205,2.18809713401,0.0,2.18809713401
 05/29  10:00:00,789.0510413,20.9243042245,461.274924365,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  11:00:00,695.572215633,16.3090155798,379.833796041,0.0,24.9203635341,149.522181205,2.18939062692,0.0,2.18939062692
 05/29  12:00:00,627.692343176,11.1346771763,329.547167109,0.0,24.9203635341,149.522181205,2.18942399653,0.0,2.18942399653
 05/29  13:00:00,645.057545124,11.7739853143,335.012243715,0.0,24.9203635341,149.522181205,4.36262925724,0.0,4.36262925724
 05/29  14:00:00,606.851681609,11.6775140621,312.807935179,0.0,24.9203635341,149.522181205,2.18941614358,0.0,2.18941614358
 05/29  15:00:00,774.179854242,19.3532668404,454.013834193,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  16:00:00,750.529984321,14.7657558831,393.614675491,0.0,24.9203635341,149.522181205,2.18816144711,0.0,2.18816144711
 05/29  17:00:00,778.643118644,14.9988531828,381.904311195,0.0,24.9203635341,149.522181205,2.18816570094,0.0,2.18816570094
 05/29  18:00:00,829.770945385,16.8455246657,424.609422553,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  19:00:00,692.040208049,12.2321432837,320.83312829,0.0,24.9203635341,149.522181205,2.18816994124,0.0,2.18816994124
 05/29  20:00:00,323.483822335,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801402886,0.0,2.18801402886
 05/29  21:00:00,299.040697309,0.0,0.0,0.0,24.9203635341,149.522181205,2.19004342173,0.0,2.19004342173
 05/29  22:00:00,274.595030472,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804436418,0.0,2.18804436418
 05/29  23:00:00,250.150634603,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  24:00:00,237.928437668,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808844516,0.0,2.18808844516
 05/30  01:00:00,287.76958449,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871906922,0.0,2.18871906922
 05/30  02:00:00,287.769584103,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864696973,0.0,2.18864696973
 05/30  03:00:00,287.769583923,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/30  04:00:00,299.99178218,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857467201,0.0,2.18857467201
 05/30  05:00:00,340.814143639,0.0,0.0,0.0,49.8407270682,199.362908273,2.19050927932,0.0,2.19050927932
 05/30  06:00:00,963.111625841,32.4906331994,482.513271377,0.0,49.8407270682,199.362908273,4.35980911526,0.0,4.35980911526
 05/30  07:00:00,1064.44734512,26.984411044,465.224288723,0.0,149.522181205,199.362908273,4.374978925,0.0,4.374978925
 05/30  08:00:00,1602.05101469,29.4846812212,452.072920411,0.0,448.566543614,448.566543614,10.9556994688,0.0,10.9556994688
 05/30  09:00:00,1560.48758119,32.7275270767,443.93197333,0.0,448.566543614,448.566543614,13.1533483575,0.0,13.1533483575
 05/30  10:00:00,1510.00153004,34.7400839546,440.321720979,0.0,448.566543614,448.566543614,10.9682353093,0.0,10.9682353093
 05/30  11:00:00,1510.65640168,35.9622208082,439.751082759,0.0,448.566543614,448.566543614,15.3829927998,0.0,15.3829927998
 05/30  12:00:00,1461.25187521,32.6143982539,443.530872813,0.0,448.566543614,398.725816546,17.6277932603,0.0,17.6277932603
 05/30  13:00:00,1510.65480883,37.5346385762,438.174107322,0.0,448.566543614,448.566543614,17.564826062,0.0,17.564826062
 05/30  14:00:00,1509.27095982,38.7069245416,435.626431392,0.0,448.566543614,448.566543614,8.81457110631,0.0,8.81457110631
 05/30  15:00:00,1508.36092751,40.9154091097,432.508339119,0.0,448.566543614,448.566543614,10.9488176048,0.0,10.9488176048
 05/30  16:00:00,1558.41650723,42.6351408005,431.950744854,0.0,448.566543614,448.566543614,13.1776826371,0.0,13.1776826371
 05/30  17:00:00,1445.01301274,37.2529873527,436.792600789,0.0,348.885089477,398.725816546,8.74618329875,0.0,8.74618329875
 05/30  18:00:00,1252.19995711,30.5006601292,450.096896659,0.0,249.203635341,299.044362409,6.55440431448,0.0,6.55440431448
 05/30  19:00:00,1235.29580532,28.5634691617,459.576869393,0.0,249.203635341,299.044362409,4.36968418259,0.0,4.36968418259
 05/30  20:00:00,1137.83916316,26.8372165138,470.649481559,0.0,149.522181205,249.203635341,6.54806166265,0.0,6.54806166265
 05/30  21:00:00,1127.19889518,26.8113396431,475.939626715,0.0,149.522181205,249.203635341,2.19061418467,0.0,2.19061418467
 05/30  22:00:00,349.35654149,0.0,0.0,0.0,49.8407270682,199.362908273,2.18878617282,0.0,2.18878617282
 05/30  23:00:00,299.991782208,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887132996,0.0,2.1887132996
 05/30  24:00:00,287.769584034,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886404287,0.0,2.1886404287
 05/31  01:00:00,287.769580184,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/31  02:00:00,287.769580683,0.0,0.0,0.0,24.9203635341,199.362908273,2.18830918437,0.0,2.18830918437
