Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/31  03:00:00,287.769580901,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871829339,0.0,2.18871829339
 05/31  04:00:00,299.991778746,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863995835,0.0,2.18863995835
 05/31  05:00:00,340.81413721,0.0,0.0,0.0,49.8407270682,199.362908273,2.19056623542,0.0,2.19056623542
 05/31  06:00:00,951.690712876,31.4455208766,472.137476474,0.0,49.8407270682,199.362908273,2.1899134025,0.0,2.1899134025
 05/31  07:00:00,1068.83013802,27.005774462,469.585730028,0.0,149.522181205,199.362908273,6.55212946694,0.0,6.55212946694
 05/31  08:00:00,1597.57253601,32.7457108796,444.333441293,0.0,448.566543614,448.566543614,10.9556393001,0.0,10.9556393001
 05/31  09:00:00,1558.05277493,36.6199829198,437.604728326,0.0,448.566543614,448.566543614,10.9639519133,0.0,10.9639519133
 05/31  10:00:00,1509.31228321,38.5364610187,435.836140913,0.0,448.566543614,448.566543614,13.1568290677,0.0,13.1568290677
 05/31  11:00:00,1511.29813942,39.3932514788,436.961816839,0.0,448.566543614,448.566543614,13.1873071115,0.0,13.1873071115
 05/31  12:00:00,1460.91829748,35.4761083089,440.335626854,0.0,448.566543614,398.725816546,17.6291186706,0.0,17.6291186706
 05/31  13:00:00,1511.60480109,40.8473454084,435.811432668,0.0,448.566543614,448.566543614,17.6134130685,0.0,17.6134130685
 05/31  14:00:00,1512.47655203,42.6858151284,434.853159951,0.0,448.566543614,448.566543614,10.9512709463,0.0,10.9512709463
 05/31  15:00:00,1513.87655024,45.4620743429,433.797462154,0.0,448.566543614,448.566543614,10.1014581481,0.0,10.1014581481
 05/31  16:00:00,1567.0256321,46.9464052155,437.896477086,0.0,448.566543614,448.566543614,14.020222962,0.0,14.020222962
 05/31  17:00:00,1453.21614356,40.9864432941,443.536361984,0.0,348.885089477,398.725816546,6.56411245508,0.0,6.56411245508
 05/31  18:00:00,1249.94584354,32.562097353,446.676304614,0.0,249.203635341,299.044362409,6.55626212022,0.0,6.55626212022
 05/31  19:00:00,1226.19412688,29.9393798863,449.099292007,0.0,249.203635341,299.044362409,6.54435637189,0.0,6.54435637189
 05/31  20:00:00,1122.08130436,27.0260400657,454.702812607,0.0,149.522181205,249.203635341,4.37206465025,0.0,4.37206465025
 05/31  21:00:00,1107.96905981,26.8194662567,456.701670043,0.0,149.522181205,249.203635341,2.19048552799,0.0,2.19048552799
 05/31  22:00:00,349.356537526,0.0,0.0,0.0,49.8407270682,199.362908273,2.18876253045,0.0,2.18876253045
 05/31  23:00:00,299.991778745,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858699407,0.0,2.18858699407
 05/31  24:00:00,476.256015401,1.08874376906,148.795660671,0.0,24.9203635341,199.362908273,2.18874840829,0.0,2.18874840829
 06/01  01:00:00,287.769577144,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865987705,0.0,2.18865987705
 06/01  02:00:00,287.769576771,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857592571,0.0,2.18857592571
 06/01  03:00:00,287.769576672,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/01  04:00:00,475.454481234,1.08874376906,135.771954526,0.0,24.9203635341,199.362908273,2.18877870007,0.0,2.18877870007
 06/01  05:00:00,340.814131865,0.0,0.0,0.0,49.8407270682,199.362908273,2.19039776253,0.0,2.19039776253
 06/01  06:00:00,962.590413538,37.0872627592,477.425470979,0.0,49.8407270682,199.362908273,2.19001706089,0.0,2.19001706089
 06/01  07:00:00,1059.73254612,26.8191353798,460.674793349,0.0,149.522181205,199.362908273,6.55200414641,0.0,6.55200414641
 06/01  08:00:00,1597.07067661,37.0041662967,439.573148517,0.0,448.566543614,448.566543614,10.9539189024,0.0,10.9539189024
 06/01  09:00:00,1562.44479617,41.2847303992,437.83287925,0.0,448.566543614,448.566543614,13.1506718259,0.0,13.1506718259
 06/01  10:00:00,1515.67654506,43.4194877214,438.688368823,0.0,448.566543614,448.566543614,10.9688173501,0.0,10.9688173501
 06/01  11:00:00,1518.63175996,45.2229108532,440.617003758,0.0,448.566543614,448.566543614,15.3824262031,0.0,15.3824262031
 06/01  12:00:00,1465.98457864,40.0081633423,442.919095444,0.0,448.566543614,398.725816546,17.6259632869,0.0,17.6259632869
 06/01  13:00:00,1522.77899543,46.6463860871,443.519069696,0.0,448.566543614,448.566543614,15.4108307812,0.0,15.4108307812
 06/01  14:00:00,1522.3802878,48.7083360287,441.532367566,0.0,448.566543614,448.566543614,10.9507426941,0.0,10.9507426941
 06/01  15:00:00,1522.84388747,51.4727319134,439.191294914,0.0,448.566543614,448.566543614,10.9469651837,0.0,10.9469651837
 06/01  16:00:00,1572.77007659,53.7558391412,437.935929671,0.0,448.566543614,448.566543614,13.1710648197,0.0,13.1710648197
 06/01  17:00:00,1452.81493796,45.1582455977,438.948202486,0.0,348.885089477,398.725816546,8.74526147981,0.0,8.74526147981
 06/01  18:00:00,1248.40259051,32.455720214,444.721632532,0.0,249.203635341,299.044362409,6.55386715015,0.0,6.55386715015
 06/01  19:00:00,1227.50676242,29.2933597319,451.057958275,0.0,249.203635341,299.044362409,4.36946865817,0.0,4.36946865817
 06/01  20:00:00,1123.17581182,27.3855466251,455.437825647,0.0,149.522181205,249.203635341,4.37179800315,0.0,4.37179800315
 06/01  21:00:00,1111.78460596,26.9494415767,460.387246379,0.0,149.522181205,249.203635341,2.19055057895,0.0,2.19055057895
 06/01  22:00:00,349.356533818,0.0,0.0,0.0,49.8407270682,199.362908273,2.18831914755,0.0,2.18831914755
 06/01  23:00:00,410.335333192,0.725829179376,83.8830863233,0.0,24.9203635341,199.362908273,2.18864702446,0.0,2.18864702446
 06/01  24:00:00,339.490422405,0.362914589688,38.4906144273,0.0,24.9203635341,199.362908273,2.18872203658,0.0,2.18872203658
 06/02  01:00:00,287.769573666,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870718595,0.0,2.18870718595
 06/02  02:00:00,433.951919935,1.08874376906,106.491660712,0.0,24.9203635341,199.362908273,2.18876096722,0.0,2.18876096722
 06/02  03:00:00,287.76957298,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/02  04:00:00,299.991771304,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876438986,0.0,2.18876438986
 06/02  05:00:00,340.814126131,0.0,0.0,0.0,49.8407270682,199.362908273,2.19041918863,0.0,2.19041918863
 06/02  06:00:00,955.239118485,35.6145162297,471.516896205,0.0,49.8407270682,199.362908273,2.18997005129,0.0,2.18997005129
 06/02  07:00:00,1066.93429082,26.8597123346,467.835974835,0.0,149.522181205,199.362908273,6.55192334523,0.0,6.55192334523
 06/02  08:00:00,1594.56183745,38.9367225792,435.131778618,0.0,448.566543614,448.566543614,10.9534436488,0.0,10.9534436488
 06/02  09:00:00,1562.17107984,43.6594407831,435.318107474,0.0,448.566543614,448.566543614,13.1498314986,0.0,13.1498314986
 06/02  10:00:00,1524.22777233,45.857194486,446.452333987,0.0,448.566543614,448.566543614,10.9678727189,0.0,10.9678727189
 06/02  11:00:00,1531.35439042,46.9881189504,453.932779616,0.0,448.566543614,448.566543614,15.3826856191,0.0,15.3826856191
 06/02  12:00:00,1471.88192229,41.3242536454,449.203536394,0.0,448.566543614,398.725816546,15.422503473,0.0,15.422503473
 06/02  13:00:00,1533.26575104,48.2713140299,453.989592356,0.0,448.566543614,448.566543614,17.6118186519,0.0,17.6118186519
 06/02  14:00:00,1544.55336207,50.9121750509,460.885561337,0.0,448.566543614,448.566543614,10.9503384319,0.0,10.9503384319
 06/02  15:00:00,1540.17587992,53.3994724866,452.395331052,0.0,448.566543614,448.566543614,8.7615307707,0.0,8.7615307707
 06/02  16:00:00,1586.75634679,54.9871455457,449.762481494,0.0,448.566543614,448.566543614,15.3669294224,0.0,15.3669294224
 06/02  17:00:00,1463.25951679,46.4538137105,450.382506137,0.0,348.885089477,398.725816546,6.56410755288,0.0,6.56410755288
 06/02  18:00:00,1247.87415554,35.8930015335,441.747855676,0.0,249.203635341,299.044362409,6.55509577698,0.0,6.55509577698
 06/02  19:00:00,1224.34015691,32.7518989712,444.432823432,0.0,249.203635341,299.044362409,6.54382830511,0.0,6.54382830511
 06/02  20:00:00,1122.66099431,27.9278434595,454.380723177,0.0,149.522181205,249.203635341,4.3715471769,0.0,4.3715471769
 06/02  21:00:00,1122.63712575,27.0394419593,471.149772363,0.0,149.522181205,249.203635341,2.19043499562,0.0,2.19043499562
 06/02  22:00:00,396.272478936,0.362914589688,33.6857247365,0.0,49.8407270682,199.362908273,2.18873326448,0.0,2.18873326448
 06/02  23:00:00,387.662298374,0.725829179376,61.2100840654,0.0,24.9203635341,199.362908273,2.1887220707,0.0,2.1887220707
 06/02  24:00:00,329.242023865,0.362914589688,28.2422306068,0.0,24.9203635341,199.362908273,2.18855148964,0.0,2.18855148964
 06/03  01:00:00,316.926426787,0.725829179376,52.5371474064,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/03  02:00:00,237.928842444,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868826226,0.0,2.18868826226
 06/03  03:00:00,237.928842922,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859260702,0.0,2.18859260702
 06/03  04:00:00,250.151040945,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887329445,0.0,2.1887329445
 06/03  05:00:00,266.053029448,0.0,0.0,0.0,24.9203635341,149.522181205,2.19025904655,0.0,2.19025904655
 06/03  06:00:00,934.285159795,35.8683849973,450.309074338,0.0,49.8407270682,199.362908273,2.18995274968,0.0,2.18995274968
 06/03  07:00:00,968.967011011,27.2743594646,469.138874441,0.0,49.8407270682,199.362908273,4.36451973176,0.0,4.36451973176
 06/03  08:00:00,1231.50559267,29.0481382101,480.698363044,0.0,249.203635341,249.203635341,4.36899865785,0.0,4.36899865785
 06/03  09:00:00,1191.03171589,29.8969135518,476.039781808,0.0,249.203635341,249.203635341,6.55348825139,0.0,6.55348825139
 06/03  10:00:00,1139.72908863,29.9907485215,473.532953342,0.0,249.203635341,249.203635341,6.5517409315,0.0,6.5517409315
 06/03  11:00:00,1131.20927308,29.4770700852,465.525134765,0.0,249.203635341,249.203635341,6.55827511192,0.0,6.55827511192
 06/03  12:00:00,1132.04477279,29.0427665659,466.796198184,0.0,249.203635341,249.203635341,6.55320733437,0.0,6.55320733437
 06/03  13:00:00,1135.49070246,28.8041402533,470.481176587,0.0,249.203635341,249.203635341,6.55113686936,0.0,6.55113686936
 06/03  14:00:00,891.813956899,27.5911127388,477.222771882,0.0,74.7610906023,174.442544739,4.36963464182,0.0,4.36963464182
 06/03  15:00:00,900.374249154,27.2307842418,486.144232833,0.0,74.7610906023,174.442544739,4.36724608578,0.0,4.36724608578
 06/03  16:00:00,947.432189145,27.8353313013,483.708414683,0.0,74.7610906023,174.442544739,4.36845493221,0.0,4.36845493221
 06/03  17:00:00,910.606910279,28.1053559197,484.71054904,0.0,24.9203635341,149.522181205,2.18971522781,0.0,2.18971522781
 06/03  18:00:00,750.377612566,17.8650515287,353.635466328,0.0,24.9203635341,149.522181205,2.18993176964,0.0,2.18993176964
 06/03  19:00:00,678.709644064,15.6769033848,313.254047354,0.0,24.9203635341,149.522181205,2.18995525204,0.0,2.18995525204
 06/03  20:00:00,314.941400555,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984942534,0.0,2.18984942534
 06/03  21:00:00,299.041512368,0.0,0.0,0.0,24.9203635341,149.522181205,4.36183475912,0.0,4.36183475912
 06/03  22:00:00,274.595436025,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/03  23:00:00,250.151040815,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866714602,0.0,2.18866714602
 06/03  24:00:00,237.928843241,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857085292,0.0,2.18857085292
 06/04  01:00:00,237.928420082,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812151942,0.0,2.18812151942
 06/04  02:00:00,237.928419245,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  03:00:00,237.928420319,0.0,0.0,0.0,24.9203635341,149.522181205,2.18771822339,0.0,2.18771822339
 06/04  04:00:00,250.15061791,0.0,0.0,0.0,24.9203635341,149.522181205,2.18794399295,0.0,2.18794399295
 06/04  05:00:00,266.052604608,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969290398,0.0,2.18969290398
 06/04  06:00:00,272.221803788,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  07:00:00,600.151399221,12.5195622456,240.403865504,0.0,24.9203635341,149.522181205,2.1880967012,0.0,2.1880967012
 06/04  08:00:00,670.914183421,14.872293319,300.386956482,0.0,24.9203635341,149.522181205,2.18810513034,0.0,2.18810513034
 06/04  09:00:00,820.556356151,21.3502277203,454.936903683,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  10:00:00,667.159801886,17.0107979829,371.652115129,0.0,24.9203635341,149.522181205,2.18811315506,0.0,2.18811315506
 06/04  11:00:00,785.546225399,21.0700585571,469.306380538,0.0,24.9203635341,149.522181205,2.18934193259,0.0,2.18934193259
 06/04  12:00:00,545.215162858,10.159153502,271.828807595,0.0,24.9203635341,149.522181205,2.18935511288,0.0,2.18935511288
 06/04  13:00:00,712.218025141,14.1754843514,403.644455995,0.0,24.9203635341,149.522181205,2.1911471921,0.0,2.1911471921
 06/04  14:00:00,746.613924728,15.7750583198,427.922550848,0.0,24.9203635341,149.522181205,2.18927565154,0.0,2.18927565154
 06/04  15:00:00,716.675436636,14.7465003773,400.172879863,0.0,24.9203635341,149.522181205,2.18810333226,0.0,2.18810333226
 06/04  16:00:00,679.818376497,10.6601892388,323.095699972,0.0,24.9203635341,149.522181205,2.18811118991,0.0,2.18811118991
 06/04  17:00:00,711.547089626,12.0637540451,318.292014326,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  18:00:00,892.356492941,21.1900339746,477.658449071,0.0,24.9203635341,149.522181205,2.18811902969,0.0,2.18811902969
 06/04  19:00:00,658.589048175,12.2013663937,301.801350044,0.0,24.9203635341,149.522181205,2.18768076356,0.0,2.18768076356
 06/04  20:00:00,314.940137232,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  21:00:00,299.040666912,0.0,0.0,0.0,24.9203635341,149.522181205,2.18986371537,0.0,2.18986371537
 06/04  22:00:00,274.595013593,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804322231,0.0,2.18804322231
 06/04  23:00:00,250.150618091,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805106,0.0,2.18805106
 06/04  24:00:00,237.928419267,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/05  01:00:00,287.76956274,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870706254,0.0,2.18870706254
 06/05  02:00:00,287.76956299,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860018781,0.0,2.18860018781
 06/05  03:00:00,287.769563047,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872752818,0.0,2.18872752818
 06/05  04:00:00,299.99176032,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862025464,0.0,2.18862025464
 06/05  05:00:00,340.814108742,0.0,0.0,0.0,49.8407270682,199.362908273,2.19036077002,0.0,2.19036077002
 06/05  06:00:00,974.227034154,35.457580192,490.661763518,0.0,49.8407270682,199.362908273,2.18964942426,0.0,2.18964942426
 06/05  07:00:00,1065.76422564,26.8597517968,466.665910683,0.0,149.522181205,199.362908273,6.55050555891,0.0,6.55050555891
 06/05  08:00:00,1598.52541382,33.9815944877,444.050559117,0.0,448.566543614,448.566543614,8.76614537577,0.0,8.76614537577
 06/05  09:00:00,1560.10160071,38.3731349431,437.900547766,0.0,448.566543614,448.566543614,13.1508795035,0.0,13.1508795035
 06/05  10:00:00,1513.37881069,40.5733707847,438.11826722,0.0,448.566543614,448.566543614,10.9648785953,0.0,10.9648785953
 06/05  11:00:00,1513.93940995,41.1792353353,438.490944283,0.0,448.566543614,448.566543614,15.3796873072,0.0,15.3796873072
 06/05  12:00:00,1462.5352309,36.4026147413,441.217064189,0.0,448.566543614,398.725816546,15.4199332287,0.0,15.4199332287
 06/05  13:00:00,1515.18461056,42.5698095892,438.032237592,0.0,448.566543614,448.566543614,17.6077805104,0.0,17.6077805104
 06/05  14:00:00,1517.27659412,45.1139564802,438.792491772,0.0,448.566543614,448.566543614,10.9493226625,0.0,10.9493226625
 06/05  15:00:00,1523.55473151,47.667604231,443.499445516,0.0,448.566543614,448.566543614,8.76199337434,0.0,8.76199337434
 06/05  16:00:00,1583.91364073,49.10183259,455.66648952,0.0,448.566543614,448.566543614,13.1744539789,0.0,13.1744539789
 06/05  17:00:00,1458.42399228,41.5723967407,449.769424522,0.0,348.885089477,398.725816546,8.74429898255,0.0,8.74429898255
 06/05  18:00:00,1250.09953867,32.4708401376,447.047953906,0.0,249.203635341,299.044362409,6.55546828181,0.0,6.55546828181
 06/05  19:00:00,1227.66372873,29.9082988043,450.60002933,0.0,249.203635341,299.044362409,4.36921703437,0.0,4.36921703437
 06/05  20:00:00,1125.27466018,27.018956364,457.903312503,0.0,149.522181205,249.203635341,6.54672409336,0.0,6.54672409336
 06/05  21:00:00,1112.17276332,26.8142863348,460.910581899,0.0,149.522181205,249.203635341,2.19034184472,0.0,2.19034184472
 06/05  22:00:00,349.356519549,0.0,0.0,0.0,49.8407270682,199.362908273,2.18863593685,0.0,2.18863593685
 06/05  23:00:00,299.991760046,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/05  24:00:00,287.769562705,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852821084,0.0,2.18852821084
 06/06  01:00:00,287.76955944,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864833309,0.0,2.18864833309
 06/06  02:00:00,462.264522706,1.08874376906,134.804226677,0.0,24.9203635341,199.362908273,2.18853575192,0.0,2.18853575192
 06/06  03:00:00,287.769559097,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865674361,0.0,2.18865674361
 06/06  04:00:00,299.991756444,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/06  05:00:00,340.814103651,0.0,0.0,0.0,49.8407270682,199.362908273,4.36076522878,0.0,4.36076522878
 06/06  06:00:00,965.471952878,36.6847972686,480.685739955,0.0,49.8407270682,199.362908273,2.18963445835,0.0,2.18963445835
 06/06  07:00:00,1060.08730666,27.2450340943,460.603722072,0.0,149.522181205,199.362908273,4.37389883935,0.0,4.37389883935
 06/06  08:00:00,1597.56709589,38.8410358383,438.232825073,0.0,448.566543614,448.566543614,10.9527647326,0.0,10.9527647326
 06/06  09:00:00,1562.13784586,42.9410385579,435.535549875,0.0,448.566543614,448.566543614,13.1479353517,0.0,13.1479353517
 06/06  10:00:00,1515.2854853,44.3604921469,436.960619187,0.0,448.566543614,448.566543614,10.9654036513,0.0,10.9654036513
 06/06  11:00:00,1518.6224626,44.9299585713,440.928519805,0.0,448.566543614,448.566543614,13.1832008457,0.0,13.1832008457
 06/06  12:00:00,1465.5061081,39.6586589648,442.616925923,0.0,448.566543614,398.725816546,17.6200590289,0.0,17.6200590289
 06/06  13:00:00,1526.17866173,46.2746320844,447.752141795,0.0,448.566543614,448.566543614,17.6065407437,0.0,17.6065407437
 06/06  14:00:00,1536.7652634,48.4837913825,458.076746291,0.0,448.566543614,448.566543614,8.76391899429,0.0,8.76391899429
 06/06  15:00:00,1545.5712567,50.9161826511,461.290621659,0.0,448.566543614,448.566543614,10.9458410848,0.0,10.9458410848
 06/06  16:00:00,1602.08669441,56.0766223228,462.179674195,0.0,448.566543614,448.566543614,13.1695505476,0.0,13.1695505476
 06/06  17:00:00,1481.07046049,46.0391261247,464.064037931,0.0,348.885089477,398.725816546,8.74334106179,0.0,8.74334106179
 06/06  18:00:00,1266.0977547,33.726986166,464.885213803,0.0,249.203635341,299.044362409,6.55307900012,0.0,6.55307900012
 06/06  19:00:00,1229.11613416,30.8439503098,454.3841788,0.0,249.203635341,299.044362409,4.36890443712,0.0,4.36890443712
 06/06  20:00:00,1121.71937295,27.2191555387,454.227033094,0.0,149.522181205,249.203635341,4.37112647513,0.0,4.37112647513
 06/06  21:00:00,1107.07959708,26.8392451741,455.792462984,0.0,149.522181205,249.203635341,2.19023680973,0.0,2.19023680973
 06/06  22:00:00,349.356516161,0.0,0.0,0.0,49.8407270682,199.362908273,2.18865806623,0.0,2.18865806623
 06/06  23:00:00,299.991757264,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854368267,0.0,2.18854368267
 06/06  24:00:00,287.769559387,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866401877,0.0,2.18866401877
 06/07  01:00:00,474.005632444,1.08874376906,146.545294282,0.0,24.9203635341,199.362908273,2.1885419589,0.0,2.1885419589
 06/07  02:00:00,287.769555106,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/07  03:00:00,287.769555676,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865665933,0.0,2.18865665933
 06/07  04:00:00,299.991753764,0.0,0.0,0.0,24.9203635341,199.362908273,2.18853823707,0.0,2.18853823707
 06/07  05:00:00,340.814097233,0.0,0.0,0.0,49.8407270682,199.362908273,2.19024771254,0.0,2.19024771254
 06/07  06:00:00,957.899370046,37.1760056431,472.646300095,0.0,49.8407270682,199.362908273,2.18948739504,0.0,2.18948739504
 06/07  07:00:00,1072.29334479,26.8113396431,473.243467223,0.0,149.522181205,199.362908273,6.55043302635,0.0,6.55043302635
 06/07  08:00:00,1606.28450389,33.9027626469,451.888533002,0.0,448.566543614,448.566543614,10.9518011989,0.0,10.9518011989
 06/07  09:00:00,1561.49830515,36.4429299651,441.227507007,0.0,448.566543614,448.566543614,10.9617689997,0.0,10.9617689997
 06/07  10:00:00,1510.9226173,37.5094287823,438.47368921,0.0,448.566543614,448.566543614,10.9627477274,0.0,10.9627477274
 06/07  11:00:00,1510.30487436,38.2251048948,437.136939568,0.0,448.566543614,448.566543614,15.374568519,0.0,15.374568519
 06/07  12:00:00,1471.57846053,34.0709229274,452.401262882,0.0,448.566543614,398.725816546,17.6199605573,0.0,17.6199605573
 06/07  13:00:00,1519.625858,37.5222617223,447.157844839,0.0,448.566543614,448.566543614,15.4058799695,0.0,15.4058799695
 06/07  14:00:00,1517.13616126,37.189693003,445.00906133,0.0,448.566543614,448.566543614,10.9486699714,0.0,10.9486699714
 06/07  15:00:00,1518.66438124,37.3355468584,446.391842233,0.0,448.566543614,448.566543614,8.76122992792,0.0,8.76122992792
 06/07  16:00:00,1574.25215596,36.6697498968,453.752038527,0.0,448.566543614,448.566543614,13.1725332932,0.0,13.1725332932
 06/07  17:00:00,1474.73777054,32.278616842,471.491878666,0.0,348.885089477,398.725816546,8.74421601056,0.0,8.74421601056
 06/07  18:00:00,1246.93108507,27.1499246122,448.458051801,0.0,249.203635341,299.044362409,6.55450978261,0.0,6.55450978261
 06/07  19:00:00,1202.92688385,26.8113641429,430.194414042,0.0,249.203635341,299.044362409,4.36858111774,0.0,4.36858111774
 06/07  20:00:00,1082.71890388,26.8113396431,417.646881479,0.0,149.522181205,249.203635341,4.37707908101,0.00582673021496,4.37125235079
 06/07  21:00:00,1064.41657865,26.8113396431,416.142127655,0.0,149.522181205,249.203635341,5.50106624499,1.14036257743,4.36070366756
 06/07  22:00:00,349.356512168,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/07  23:00:00,299.991753443,0.0,0.0,0.0,24.9203635341,199.362908273,2.18853303402,0.0,2.18853303402
 06/07  24:00:00,287.769556027,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864704475,0.0,2.18864704475
 06/08  01:00:00,287.769552498,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852089504,0.0,2.18852089504
 06/08  02:00:00,287.769552087,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862944748,0.0,2.18862944748
 06/08  03:00:00,287.76955161,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/08  04:00:00,299.991749886,0.0,0.0,0.0,24.9203635341,199.362908273,2.18850556848,0.0,2.18850556848
 06/08  05:00:00,340.814092018,0.0,0.0,0.0,49.8407270682,199.362908273,2.19031597968,0.0,2.19031597968
 06/08  06:00:00,900.383211956,31.1558021126,421.5347147,0.0,49.8407270682,199.362908273,5.28227305527,3.09237077217,2.1899022831
 06/08  07:00:00,1006.33662194,26.8113396431,410.557150743,0.0,149.522181205,199.362908273,9.7993041952,3.24852214245,6.55078205275
 06/08  08:00:00,1566.84893369,29.9323933785,418.787472441,0.0,448.566543614,448.566543614,11.0495205573,0.0980624790514,10.9514580782
 06/08  09:00:00,1539.40891108,32.158629688,424.464476719,0.0,448.566543614,448.566543614,10.9600110524,0.0,10.9600110524
 06/08  10:00:00,1496.09292255,33.2674449178,428.490283796,0.0,448.566543614,448.566543614,13.1501836036,0.0,13.1501836036
 06/08  11:00:00,1502.05198623,33.6954831616,433.797539347,0.0,448.566543614,448.566543614,13.1775128479,0.0,13.1775128479
 06/08  12:00:00,1447.64355214,30.0355408838,432.954978012,0.0,448.566543614,398.725816546,17.618527288,0.0,17.618527288
 06/08  13:00:00,1500.38647282,33.0651590542,433.319307987,0.0,448.566543614,448.566543614,15.4052259945,0.0,15.4052259945
 06/08  14:00:00,1501.42979949,34.4926624346,432.628754649,0.0,448.566543614,448.566543614,10.9476058401,0.0,10.9476058401
 06/08  15:00:00,1503.90072925,35.2633832073,434.286089644,0.0,448.566543614,448.566543614,8.76140209327,0.0,8.76140209327
 06/08  16:00:00,1557.31751244,36.8692669559,437.090358386,0.0,448.566543614,448.566543614,13.1724127028,0.0,13.1724127028
 06/08  17:00:00,1433.0210312,32.6695230746,430.329877944,0.0,348.885089477,398.725816546,8.74416294267,0.0,8.74416294267
 06/08  18:00:00,1203.99413733,27.7393853765,406.591699342,0.0,249.203635341,299.044362409,6.55443544251,0.0,6.55443544251
 06/08  19:00:00,1161.37808619,26.8915785569,390.077186486,0.0,249.203635341,299.044362409,4.36852900939,0.0,4.36852900939
 06/08  20:00:00,1044.85012731,26.8113396431,381.221512352,0.0,149.522181205,249.203635341,4.39447178297,0.0233084075667,4.3711633754
 06/08  21:00:00,1027.13718927,26.8113396431,380.299258811,0.0,149.522181205,249.203635341,9.06174814604,4.70111725792,4.36063088811
 06/08  22:00:00,349.356508652,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/08  23:00:00,299.991750006,0.0,0.0,0.0,24.9203635341,199.362908273,2.18849485851,0.0,2.18849485851
 06/08  24:00:00,287.769552523,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860264827,0.0,2.18860264827
 06/09  01:00:00,287.769549047,0.0,0.0,0.0,24.9203635341,199.362908273,2.18847105094,0.0,2.18847105094
 06/09  02:00:00,287.769548498,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857347655,0.0,2.18857347655
 06/09  03:00:00,287.769548134,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/09  04:00:00,299.991746526,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867538881,0.0,2.18867538881
 06/09  05:00:00,340.814086381,0.0,0.0,0.0,49.8407270682,199.362908273,2.19024123845,0.0,2.19024123845
 06/09  06:00:00,851.084254813,30.7393694766,374.506072813,0.0,49.8407270682,199.362908273,31.0161252184,28.8262400371,2.18988518123
 06/09  07:00:00,979.359104947,26.8113396431,385.626067294,0.0,149.522181205,199.362908273,27.2328986127,20.6824923808,6.55040623197
 06/09  08:00:00,1543.90312096,28.3985106233,398.738558564,0.0,448.566543614,448.566543614,12.3048790439,1.3524043549,10.952474689
 06/09  09:00:00,1531.9480394,30.8824276298,419.015187133,0.0,448.566543614,448.566543614,11.2051083604,0.244691112815,10.9604172476
 06/09  10:00:00,1490.30170781,31.7312696102,424.939730403,0.0,448.566543614,448.566543614,10.9609828876,0.0,10.9609828876
 06/09  11:00:00,1498.69724429,31.6878476933,432.928796915,0.0,448.566543614,448.566543614,15.3734211348,0.0,15.3734211348
 06/09  12:00:00,1444.8696824,29.2779100893,431.989104036,0.0,448.566543614,398.725816546,17.5534830611,0.0,17.5534830611
 06/09  13:00:00,1492.02745403,33.2687279077,426.152029251,0.0,448.566543614,448.566543614,15.4671737276,0.0,15.4671737276
 06/09  14:00:00,1494.79708703,34.1564540851,425.976885629,0.0,448.566543614,448.566543614,8.76194074805,0.0,8.76194074805
 06/09  15:00:00,1497.83071902,35.6788194807,427.214955432,0.0,448.566543614,448.566543614,10.945125526,0.0,10.945125526
 06/09  16:00:00,1556.18110171,37.8959377697,434.454861084,0.0,448.566543614,448.566543614,13.1691494133,0.0,13.1691494133
 06/09  17:00:00,1439.1854448,33.8925825646,434.325620294,0.0,348.885089477,398.725816546,8.74317417022,0.0,8.74317417022
 06/09  18:00:00,1228.85925717,28.4272640628,428.829741286,0.0,249.203635341,299.044362409,6.5528518541,0.0,6.5528518541
 06/09  19:00:00,1198.81594154,27.2836058064,424.944760483,0.0,249.203635341,299.044362409,4.36873159809,0.0,4.36873159809
 06/09  20:00:00,1073.18243211,26.8113396431,410.025493519,0.0,149.522181205,249.203635341,4.37148197115,0.0,4.37148197115
 06/09  21:00:00,1054.96267882,26.8113396431,408.20903924,0.0,149.522181205,249.203635341,2.19048082198,0.0,2.19048082198
 06/09  22:00:00,349.356505757,0.0,0.0,0.0,49.8407270682,199.362908273,2.1886676005,0.0,2.1886676005
 06/09  23:00:00,299.991746825,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865264369,0.0,2.18865264369
 06/09  24:00:00,287.769548757,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852283895,0.0,2.18852283895
 06/10  01:00:00,237.928817624,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/10  02:00:00,237.928817761,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861519114,0.0,2.18861519114
 06/10  03:00:00,237.928818349,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848062289,0.0,2.18848062289
 06/10  04:00:00,250.151016258,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857652368,0.0,2.18857652368
 06/10  05:00:00,266.052989856,0.0,0.0,0.0,24.9203635341,149.522181205,2.19036535382,0.0,2.19036535382
 06/10  06:00:00,911.522478855,30.3971965085,433.563902846,0.0,49.8407270682,199.362908273,4.80563746816,2.61596134588,2.18967612227
 06/10  07:00:00,941.779629249,26.8113396431,444.806303989,0.0,49.8407270682,199.362908273,8.13489999564,3.77049060434,4.36440939131
 06/10  08:00:00,1221.90364259,27.1968980948,474.110731624,0.0,249.203635341,249.203635341,5.1098630785,0.740734547468,4.36912853103
 06/10  09:00:00,1202.94834425,27.7434737776,490.15284905,0.0,249.203635341,249.203635341,6.68603599872,0.132274618096,6.55376138062
 06/10  10:00:00,1154.23445272,27.5870252133,490.442132735,0.0,249.203635341,249.203635341,4.37290326011,0.0,4.37290326011
 06/10  11:00:00,1157.84322523,26.9790753074,494.657194826,0.0,249.203635341,249.203635341,8.73621968614,0.0,8.73621968614
 06/10  12:00:00,1153.55877216,26.8242478208,490.528815213,0.0,249.203635341,249.203635341,4.37458385387,0.0,4.37458385387
 06/10  13:00:00,1145.42277135,27.0046665087,482.2128125,0.0,249.203635341,249.203635341,6.55015694762,0.0,6.55015694762
 06/10  14:00:00,895.10955331,26.8113396431,481.298215708,0.0,74.7610906023,174.442544739,4.36918990428,0.0,4.36918990428
 06/10  15:00:00,898.606176335,26.8216802147,484.785328152,0.0,74.7610906023,174.442544739,4.36629636395,0.0,4.36629636395
 06/10  16:00:00,952.728248043,27.4085306805,489.488810739,0.0,74.7610906023,174.442544739,4.3677569834,0.0,4.3677569834
 06/10  17:00:00,913.161445763,27.7266541054,487.740543436,0.0,24.9203635341,149.522181205,2.18969995369,0.0,2.18969995369
 06/10  18:00:00,754.483755543,17.8647909108,358.866791179,0.0,24.9203635341,149.522181205,2.18980503445,0.0,2.18980503445
 06/10  19:00:00,714.557527298,16.1948576863,336.62934626,0.0,24.9203635341,149.522181205,2.18984769059,0.0,2.18984769059
 06/10  20:00:00,343.691540076,0.345302867676,15.6675331872,0.0,24.9203635341,149.522181205,2.18982770574,0.0,2.18982770574
 06/10  21:00:00,299.041468274,0.0,0.0,0.0,24.9203635341,149.522181205,4.36157925349,0.0,4.36157925349
 06/10  22:00:00,274.595411042,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/10  23:00:00,250.151015866,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850158949,0.0,2.18850158949
 06/10  24:00:00,237.928818487,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859693095,0.0,2.18859693095
 06/11  01:00:00,237.928400537,0.0,0.0,0.0,24.9203635341,149.522181205,2.1879298374,0.0,2.1879298374
 06/11  02:00:00,237.928399545,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  03:00:00,237.928400666,0.0,0.0,0.0,24.9203635341,149.522181205,2.18789915458,0.0,2.18789915458
 06/11  04:00:00,250.150598307,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805875987,0.0,2.18805875987
 06/11  05:00:00,266.052570288,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983458065,0.0,2.18983458065
 06/11  06:00:00,272.221784114,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  07:00:00,549.493591673,10.6749115978,200.017689888,0.0,24.9203635341,149.522181205,2.18799848154,0.0,2.18799848154
 06/11  08:00:00,685.483668142,16.0123673967,309.666341821,0.0,24.9203635341,149.522181205,2.18805599361,0.0,2.18805599361
 06/11  09:00:00,781.384349244,21.3705984324,416.768219486,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  10:00:00,630.930861615,17.1077563408,336.518870428,0.0,24.9203635341,149.522181205,2.18802452944,0.0,2.18802452944
 06/11  11:00:00,745.100573306,21.0045203279,430.780372677,0.0,24.9203635341,149.522181205,2.18924140386,0.0,2.18924140386
 06/11  12:00:00,530.179195464,10.8110675915,251.775851102,0.0,24.9203635341,149.522181205,2.18921052131,0.0,2.18921052131
 06/11  13:00:00,527.718528599,11.2109856501,250.733969415,0.0,24.9203635341,149.522181205,2.19103196346,0.0,2.19103196346
 06/11  14:00:00,655.328229383,12.874898139,346.591791283,0.0,24.9203635341,149.522181205,2.18921021499,0.0,2.18921021499
 06/11  15:00:00,718.025062272,17.2320690812,397.60953416,0.0,24.9203635341,149.522181205,2.18803338466,0.0,2.18803338466
 06/11  16:00:00,846.239264304,21.0121707322,470.027786303,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  17:00:00,819.114956269,17.5802582332,412.768987032,0.0,24.9203635341,149.522181205,2.18803975206,0.0,2.18803975206
 06/11  18:00:00,880.360612618,21.0562388894,467.440214228,0.0,24.9203635341,149.522181205,2.18804611291,0.0,2.18804611291
 06/11  19:00:00,749.884438244,15.9241115904,371.67614897,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  20:00:00,635.718149872,9.10298089973,252.98981317,0.0,24.9203635341,149.522181205,2.1880524686,0.0,2.1880524686
 06/11  21:00:00,299.04063261,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982099598,0.0,2.18982099598
 06/11  22:00:00,389.175850474,1.08874376906,74.890217731,0.0,24.9203635341,149.522181205,2.18802867747,0.0,2.18802867747
 06/11  23:00:00,250.150597312,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  24:00:00,237.928400586,0.0,0.0,0.0,24.9203635341,149.522181205,2.18793277612,0.0,2.18793277612
 06/12  01:00:00,287.769538742,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864682314,0.0,2.18864682314
 06/12  02:00:00,287.769538105,0.0,0.0,0.0,24.9203635341,199.362908273,2.18850182959,0.0,2.18850182959
 06/12  03:00:00,287.769537835,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/12  04:00:00,299.991736249,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858561632,0.0,2.18858561632
 06/12  05:00:00,340.814069938,0.0,0.0,0.0,49.8407270682,199.362908273,2.19011533217,0.0,2.19011533217
 06/12  06:00:00,963.996170706,31.8487219134,484.039792172,0.0,49.8407270682,199.362908273,2.18980601894,0.0,2.18980601894
 06/12  07:00:00,1068.82690267,26.8452162045,469.743214643,0.0,149.522181205,199.362908273,6.5500372055,0.0,6.5500372055
 06/12  08:00:00,1608.09463978,29.1147354864,458.486816964,0.0,448.566543614,448.566543614,10.9497043186,0.0,10.9497043186
 06/12  09:00:00,1560.7998988,31.9357026569,445.036460138,0.0,448.566543614,448.566543614,10.9590938487,0.0,10.9590938487
 06/12  10:00:00,1510.03859632,34.2068763076,440.892357009,0.0,448.566543614,448.566543614,10.9607959293,0.0,10.9607959293
 06/12  11:00:00,1512.50365299,35.6153041939,441.982366507,0.0,448.566543614,448.566543614,13.1813321414,0.0,13.1813321414
 06/12  12:00:00,1463.67831115,32.4823773294,446.146895785,0.0,448.566543614,398.725816546,17.6140384919,0.0,17.6140384919
 06/12  13:00:00,1515.21220608,38.0318964342,442.266878421,0.0,448.566543614,448.566543614,15.4029337148,0.0,15.4029337148
 06/12  14:00:00,1511.12367921,40.5982183503,435.588170014,0.0,448.566543614,448.566543614,10.9470751286,0.0,10.9470751286
 06/12  15:00:00,1508.6282992,43.4791865147,430.212233979,0.0,448.566543614,448.566543614,8.75889936252,0.0,8.75889936252
 06/12  16:00:00,1560.292563,45.7051840564,430.757156449,0.0,448.566543614,448.566543614,13.1713189415,0.0,13.1713189415
 06/12  17:00:00,1446.34283421,39.7685116649,435.607141837,0.0,348.885089477,398.725816546,8.74247383763,0.0,8.74247383763
 06/12  18:00:00,1249.98626042,32.7280802352,445.65597416,0.0,249.203635341,299.044362409,6.553832697,0.0,6.553832697
 06/12  19:00:00,1227.5787944,30.4938405275,449.929624436,0.0,249.203635341,299.044362409,4.36812036925,0.0,4.36812036925
 06/12  20:00:00,1124.59197283,27.1789485139,457.060715391,0.0,149.522181205,249.203635341,4.37061174975,0.0,4.37061174975
 06/12  21:00:00,1111.9090113,26.8525771629,460.608578084,0.0,149.522181205,249.203635341,2.19042820877,0.0,2.19042820877
 06/12  22:00:00,349.356494917,0.0,0.0,0.0,49.8407270682,199.362908273,2.18862117646,0.0,2.18862117646
 06/12  23:00:00,470.690987894,1.08874376906,131.008536634,0.0,24.9203635341,199.362908273,2.18858951431,0.0,2.18858951431
 06/12  24:00:00,287.769538715,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855748979,0.0,2.18855748979
 06/13  01:00:00,287.769535067,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863245591,0.0,2.18863245591
 06/13  02:00:00,448.13853994,1.08874376906,120.678308594,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/13  03:00:00,287.769534875,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862050723,0.0,2.18862050723
 06/13  04:00:00,299.9917331,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856011775,0.0,2.18856011775
 06/13  05:00:00,445.757206888,0.725829179376,78.4826792613,0.0,49.8407270682,199.362908273,2.19019444481,0.0,2.19019444481
 06/13  06:00:00,967.880129137,35.2155351829,484.556942096,0.0,49.8407270682,199.362908273,2.18974017906,0.0,2.18974017906
 06/13  07:00:00,1058.45844218,27.2403551996,458.97962743,0.0,149.522181205,199.362908273,6.54987506272,0.0,6.54987506272
 06/13  08:00:00,1598.44143299,36.9388311291,441.043087298,0.0,448.566543614,448.566543614,10.9497164525,0.0,10.9497164525
 06/13  09:00:00,1568.12378123,41.4504691586,444.580790846,0.0,448.566543614,448.566543614,10.9585329308,0.0,10.9585329308
 06/13  10:00:00,1531.14529319,43.5798667812,456.858465053,0.0,448.566543614,448.566543614,10.9616717828,0.0,10.9616717828
 06/13  11:00:00,1534.41826661,44.3214996094,460.330866585,0.0,448.566543614,448.566543614,13.1781969286,0.0,13.1781969286
 06/13  12:00:00,1476.11576022,38.9624941598,456.440824741,0.0,448.566543614,398.725816546,17.6122872603,0.0,17.6122872603
 06/13  13:00:00,1542.68776559,45.3821946282,466.395482928,0.0,448.566543614,448.566543614,15.4007480284,0.0,15.4007480284
 06/13  14:00:00,1548.98438773,48.8894159694,465.253600055,0.0,448.566543614,448.566543614,10.9453984488,0.0,10.9453984488
 06/13  15:00:00,1544.53179778,50.2396025122,459.355339703,0.0,448.566543614,448.566543614,8.75902853767,0.0,8.75902853767
 06/13  16:00:00,1591.09458427,52.1722846827,455.127757349,0.0,448.566543614,448.566543614,13.1670301442,0.0,13.1670301442
 06/13  17:00:00,1460.19535603,41.1029754917,452.77389398,0.0,348.885089477,398.725816546,8.74189931386,0.0,8.74189931386
 06/13  18:00:00,1252.86270238,31.0432047265,453.170824402,0.0,249.203635341,299.044362409,4.37543358523,0.0,4.37543358523
 06/13  19:00:00,1228.61883341,28.8320732084,453.70063113,0.0,249.203635341,299.044362409,6.54308071512,0.0,6.54308071512
 06/13  20:00:00,1125.06968266,27.0526493155,457.664736477,0.0,149.522181205,249.203635341,4.37059171054,0.0,4.37059171054
 06/13  21:00:00,1110.93868723,26.8360438337,459.654793605,0.0,149.522181205,249.203635341,2.1900822779,0.0,2.1900822779
 06/13  22:00:00,349.356492095,0.0,0.0,0.0,49.8407270682,199.362908273,2.18861540024,0.0,2.18861540024
 06/13  23:00:00,299.991732738,0.0,0.0,0.0,24.9203635341,199.362908273,2.1884645037,0.0,2.1884645037
 06/13  24:00:00,471.578333435,1.08874376906,144.118043331,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/14  01:00:00,287.769531298,0.0,0.0,0.0,24.9203635341,199.362908273,2.18824434395,0.0,2.18824434395
 06/14  02:00:00,287.769531887,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860916773,0.0,2.18860916773
 06/14  03:00:00,403.432301454,0.725829179376,89.2022731802,0.0,24.9203635341,199.362908273,2.18845375767,0.0,2.18845375767
 06/14  04:00:00,355.246276809,0.362914589688,42.024304362,0.0,24.9203635341,199.362908273,2.18852569157,0.0,2.18852569157
 06/14  05:00:00,340.814059075,0.0,0.0,0.0,49.8407270682,199.362908273,2.19015131077,0.0,2.19015131077
 06/14  06:00:00,958.653175371,37.1249209655,473.439535626,0.0,49.8407270682,199.362908273,2.18971528834,0.0,2.18971528834
 06/14  07:00:00,1060.34249832,26.8556849742,461.248367632,0.0,149.522181205,199.362908273,4.37268347313,0.0,4.37268347313
 06/14  08:00:00,1596.4196578,37.5668289135,438.359786872,0.0,448.566543614,448.566543614,10.9492521974,0.0,10.9492521974
 06/14  09:00:00,1564.63487813,42.9950653646,438.930879219,0.0,448.566543614,448.566543614,10.9569478348,0.0,10.9569478348
 06/14  10:00:00,1523.13152522,44.2455367123,446.973835168,0.0,448.566543614,448.566543614,10.9597162939,0.0,10.9597162939
 06/14  11:00:00,1531.05198075,44.3129944189,456.207605013,0.0,448.566543614,448.566543614,15.3677328288,0.0,15.3677328288
 06/14  12:00:00,1484.23198881,38.7854131766,465.736629853,0.0,448.566543614,398.725816546,15.4112357483,0.0,15.4112357483
 06/14  13:00:00,1546.84007638,45.1558173974,468.698836564,0.0,448.566543614,448.566543614,15.4014307653,0.0,15.4014307653
 06/14  14:00:00,1546.27247602,49.3108667972,462.024364694,0.0,448.566543614,448.566543614,10.9462472802,0.0,10.9462472802
 06/14  15:00:00,1537.2332702,47.7549291892,455.52352652,0.0,448.566543614,448.566543614,10.9417496295,0.0,10.9417496295
 06/14  16:00:00,1573.73603809,46.41242657,448.073604141,0.0,448.566543614,448.566543614,10.9790605125,0.0,10.9790605125
 06/14  17:00:00,1444.95550531,35.7223560641,438.977428862,0.0,348.885089477,398.725816546,8.74231008029,0.0,8.74231008029
 06/14  18:00:00,1253.65147527,28.3546977458,453.694600117,0.0,249.203635341,299.044362409,6.55364397022,0.0,6.55364397022
 06/14  19:00:00,1229.89442055,27.2436286199,455.495482896,0.0,249.203635341,299.044362409,4.36799034546,0.0,4.36799034546
 06/14  20:00:00,1123.96444969,26.8219674565,456.790196831,0.0,149.522181205,249.203635341,4.37110043131,0.0,4.37110043131
 06/14  21:00:00,1108.38101966,26.8113396431,457.121834781,0.0,149.522181205,249.203635341,2.19034647196,0.0,2.19034647196
 06/14  22:00:00,349.356488385,0.0,0.0,0.0,49.8407270682,199.362908273,2.18858674812,0.0,2.18858674812
 06/14  23:00:00,299.991729822,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861141982,0.0,2.18861141982
 06/14  24:00:00,287.769532025,0.0,0.0,0.0,24.9203635341,199.362908273,2.18845548886,0.0,2.18845548886
 06/15  01:00:00,287.76952818,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851909891,0.0,2.18851909891
 06/15  02:00:00,287.76952775,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/15  03:00:00,287.769528417,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885854585,0.0,2.1885854585
 06/15  04:00:00,299.991726568,0.0,0.0,0.0,24.9203635341,199.362908273,2.18842491635,0.0,2.18842491635
 06/15  05:00:00,340.814053735,0.0,0.0,0.0,49.8407270682,199.362908273,2.19037787733,0.0,2.19037787733
 06/15  06:00:00,963.778445009,35.8248891619,479.867512667,0.0,49.8407270682,199.362908273,2.1896718704,0.0,2.1896718704
 06/15  07:00:00,1064.36024898,26.8113396431,465.310475554,0.0,149.522181205,199.362908273,6.5495176736,0.0,6.5495176736
 06/15  08:00:00,1598.17605265,33.2387806649,444.444253951,0.0,448.566543614,448.566543614,8.76298587975,0.0,8.76298587975
 06/15  09:00:00,1556.53146831,37.1079115408,435.595894831,0.0,448.566543614,448.566543614,13.1444071638,0.0,13.1444071638
 06/15  10:00:00,1506.82804214,39.9993647705,431.889399464,0.0,448.566543614,448.566543614,10.9606168628,0.0,10.9606168628
 06/15  11:00:00,1506.58388923,40.8053536671,430.835963366,0.0,448.566543614,448.566543614,13.1744050569,0.0,13.1744050569
 06/15  12:00:00,1457.90152975,36.194113956,436.601442902,0.0,448.566543614,398.725816546,17.6121970245,0.0,17.6121970245
 06/15  13:00:00,1509.94600638,41.8911882978,433.10935897,0.0,448.566543614,448.566543614,15.3991671465,0.0,15.3991671465
 06/15  14:00:00,1512.7971223,43.1377293151,435.100918055,0.0,448.566543614,448.566543614,8.76139165165,0.0,8.76139165165
 06/15  15:00:00,1511.7404859,45.3528407881,431.607612086,0.0,448.566543614,448.566543614,10.9428168806,0.0,10.9428168806
 06/15  16:00:00,1556.33037089,47.4525795109,425.047651278,0.0,448.566543614,448.566543614,13.1610610468,0.0,13.1610610468
 06/15  17:00:00,1447.01641879,41.0126298325,435.036662737,0.0,348.885089477,398.725816546,6.56192150227,0.0,6.56192150227
 06/15  18:00:00,1260.51628842,32.572906018,456.34121776,0.0,249.203635341,299.044362409,6.55325797095,0.0,6.55325797095
 06/15  19:00:00,1248.17260355,29.9021909902,471.115115542,0.0,249.203635341,299.044362409,4.3682921826,0.0,4.3682921826
 06/15  20:00:00,1157.96567208,26.9593266161,490.654071292,0.0,149.522181205,249.203635341,4.37068052925,0.0,4.37068052925
 06/15  21:00:00,1133.08244962,26.8139089444,481.820700588,0.0,149.522181205,249.203635341,4.36025653342,0.0,4.36025653342
 06/15  22:00:00,349.356484843,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/15  23:00:00,299.991726356,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852239743,0.0,2.18852239743
 06/15  24:00:00,287.769528871,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858806091,0.0,2.18858806091
 06/16  01:00:00,287.769525243,0.0,0.0,0.0,24.9203635341,199.362908273,2.18841988534,0.0,2.18841988534
 06/16  02:00:00,287.769524522,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/16  03:00:00,287.769524881,0.0,0.0,0.0,24.9203635341,199.362908273,2.18848079028,0.0,2.18848079028
 06/16  04:00:00,299.991723246,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854135243,0.0,2.18854135243
 06/16  05:00:00,340.814048396,0.0,0.0,0.0,49.8407270682,199.362908273,2.19014031,0.0,2.19014031
 06/16  06:00:00,929.240762152,32.2124321942,448.920691962,0.0,49.8407270682,199.362908273,2.18977255428,0.0,2.18977255428
 06/16  07:00:00,1051.28762711,26.85285687,452.75680094,0.0,149.522181205,199.362908273,6.55010221526,0.0,6.55010221526
 06/16  08:00:00,1612.58636072,34.845019046,457.288228842,0.0,448.566543614,448.566543614,8.76301337095,0.0,8.76301337095
 06/16  09:00:00,1564.19933152,39.0383018617,441.33339456,0.0,448.566543614,448.566543614,13.1442115634,0.0,13.1442115634
 06/16  10:00:00,1513.34629481,40.588164665,437.818877526,0.0,448.566543614,448.566543614,10.9602741104,0.0,10.9602741104
 06/16  11:00:00,1510.74798522,40.7873404209,435.018103241,0.0,448.566543614,448.566543614,13.173681049,0.0,13.173681049
 06/16  12:00:00,1467.19243346,35.6485642082,446.437934797,0.0,448.566543614,398.725816546,15.4120880204,0.0,15.4120880204
 06/16  13:00:00,1511.0906121,41.0613084565,435.083879914,0.0,448.566543614,448.566543614,17.59704887,0.0,17.59704887
 06/16  14:00:00,1507.03505226,42.6160057779,429.481847679,0.0,448.566543614,448.566543614,8.76049936153,0.0,8.76049936153
 06/16  15:00:00,1504.78568193,45.4740497191,424.374844063,0.0,448.566543614,448.566543614,10.941591776,0.0,10.941591776
 06/16  16:00:00,1553.8165266,47.6263383706,422.360076912,0.0,448.566543614,448.566543614,10.974873743,0.0,10.974873743
 06/16  17:00:00,1445.94453355,40.9276254207,434.049800541,0.0,348.885089477,398.725816546,8.74182166673,0.0,8.74182166673
 06/16  18:00:00,1261.87450862,31.7287282138,458.543631041,0.0,249.203635341,299.044362409,6.55320789439,0.0,6.55320789439
 06/16  19:00:00,1244.13645728,29.6078582796,467.373309181,0.0,249.203635341,299.044362409,4.36830985134,0.0,4.36830985134
 06/16  20:00:00,1145.63268675,27.0033800795,478.277043931,0.0,149.522181205,249.203635341,4.37108432954,0.0,4.37108432954
 06/16  21:00:00,1124.38040184,26.8282267181,473.104340771,0.0,149.522181205,249.203635341,2.1901842795,0.0,2.1901842795
 06/16  22:00:00,349.356482036,0.0,0.0,0.0,49.8407270682,199.362908273,2.18856180081,0.0,2.18856180081
 06/16  23:00:00,299.991723257,0.0,0.0,0.0,24.9203635341,199.362908273,2.18843986756,0.0,2.18843986756
 06/16  24:00:00,390.465386011,0.725829179376,76.2354024795,0.0,24.9203635341,199.362908273,2.18859160456,0.0,2.18859160456
 06/17  01:00:00,287.764391256,0.362914589688,36.6053689547,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/17  02:00:00,237.928794389,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855172983,0.0,2.18855172983
 06/17  03:00:00,237.928795094,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838149327,0.0,2.18838149327
 06/17  04:00:00,250.150992939,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843661511,0.0,2.18843661511
 06/17  05:00:00,266.05295253,0.0,0.0,0.0,24.9203635341,149.522181205,2.19013842358,0.0,2.19013842358
 06/17  06:00:00,957.536088289,34.7781772549,474.650277715,0.0,49.8407270682,199.362908273,2.18972822099,0.0,2.18972822099
