Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/17  07:00:00,994.05593311,26.8113396431,494.69092229,0.0,49.8407270682,199.362908273,4.36342211021,0.0,4.36342211021
 06/17  08:00:00,1237.696419,26.8156075899,489.121863841,0.0,249.203635341,249.203635341,4.36807529252,0.0,4.36807529252
 06/17  09:00:00,1194.90084628,27.0189991078,482.787028895,0.0,249.203635341,249.203635341,4.37447942683,0.0,4.37447942683
 06/17  10:00:00,1140.80136603,27.568123798,477.028038403,0.0,249.203635341,249.203635341,6.54962304852,0.0,6.54962304852
 06/17  11:00:00,1131.58947935,28.1507223993,467.231910675,0.0,249.203635341,249.203635341,6.55545223962,0.0,6.55545223962
 06/17  12:00:00,1126.18453277,28.4426782363,461.536237758,0.0,249.203635341,249.203635341,6.55089334929,0.0,6.55089334929
 06/17  13:00:00,1124.87701778,28.5002796471,460.171533659,0.0,249.203635341,249.203635341,6.54893720736,0.0,6.54893720736
 06/17  14:00:00,881.883239322,27.2483223245,467.634989041,0.0,74.7610906023,174.442544739,4.36796319291,0.0,4.36796319291
 06/17  15:00:00,884.368691593,27.0666029778,470.302981537,0.0,74.7610906023,174.442544739,2.19275864096,0.0,2.19275864096
 06/17  16:00:00,927.751518044,27.8131044309,464.050105372,0.0,74.7610906023,174.442544739,4.36738600683,0.0,4.36738600683
 06/17  17:00:00,893.004522684,28.0598443693,467.153739821,0.0,24.9203635341,149.522181205,2.1895259203,0.0,2.1895259203
 06/17  18:00:00,773.977752708,17.7496899549,377.241634758,0.0,24.9203635341,149.522181205,2.18971002438,0.0,2.18971002438
 06/17  19:00:00,688.316241592,14.3906304764,320.113790987,0.0,24.9203635341,149.522181205,2.18964910988,0.0,2.18964910988
 06/17  20:00:00,314.941333833,0.0,0.0,0.0,24.9203635341,149.522181205,4.35917785707,0.0,4.35917785707
 06/17  21:00:00,299.04142573,0.0,0.0,0.0,24.9203635341,149.522181205,2.19070077954,0.0,2.19070077954
 06/17  22:00:00,274.595387948,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884952087,0.0,2.1884952087
 06/17  23:00:00,250.150991907,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/17  24:00:00,237.928794814,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854962125,0.0,2.18854962125
 06/18  01:00:00,237.928382242,0.0,0.0,0.0,24.9203635341,149.522181205,2.1879005945,0.0,2.1879005945
 06/18  02:00:00,237.928381101,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  03:00:00,237.928381857,0.0,0.0,0.0,24.9203635341,149.522181205,2.1878336586,0.0,2.1878336586
 06/18  04:00:00,250.15058,0.0,0.0,0.0,24.9203635341,149.522181205,2.18795305977,0.0,2.18795305977
 06/18  05:00:00,266.052537835,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895292375,0.0,2.1895292375
 06/18  06:00:00,272.221765651,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  07:00:00,296.666162234,0.0,0.0,0.0,24.9203635341,149.522181205,2.18794090762,0.0,2.18794090762
 06/18  08:00:00,296.666162321,0.0,0.0,0.0,24.9203635341,149.522181205,2.18787326424,0.0,2.18787326424
 06/18  09:00:00,259.99956785,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  10:00:00,415.151354551,7.30495165835,163.027777522,0.0,24.9203635341,149.522181205,2.18799196375,0.0,2.18799196375
 06/18  11:00:00,353.43111991,4.28757636113,108.310721422,0.0,24.9203635341,149.522181205,2.18912005591,0.0,2.18912005591
 06/18  12:00:00,542.605236025,12.097544481,257.058442905,0.0,24.9203635341,149.522181205,2.18914035091,0.0,2.18914035091
 06/18  13:00:00,558.316295895,11.9400270929,275.07438015,0.0,24.9203635341,149.522181205,2.1908429921,0.0,2.1908429921
 06/18  14:00:00,664.858225101,14.7984850986,353.474284177,0.0,24.9203635341,149.522181205,2.1890121826,0.0,2.1890121826
 06/18  15:00:00,707.987499535,16.6770052109,388.15091199,0.0,24.9203635341,149.522181205,2.18797929008,0.0,2.18797929008
 06/18  16:00:00,609.954279961,9.76035914015,265.225713421,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  17:00:00,373.316066801,2.49996289874,59.0967319357,0.0,24.9203635341,149.522181205,2.18794235243,0.0,2.18794235243
 06/18  18:00:00,609.664098906,8.88523214591,232.058825643,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  19:00:00,385.995224046,1.08874376906,74.0828201359,0.0,24.9203635341,149.522181205,2.18796766999,0.0,2.18796766999
 06/18  20:00:00,314.940100258,0.0,0.0,0.0,24.9203635341,149.522181205,2.18789930659,0.0,2.18789930659
 06/18  21:00:00,299.040600186,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966074834,0.0,2.18966074834
 06/18  22:00:00,274.594974649,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  23:00:00,250.150579524,0.0,0.0,0.0,24.9203635341,149.522181205,2.18788621166,0.0,2.18788621166
 06/18  24:00:00,237.928382324,0.0,0.0,0.0,24.9203635341,149.522181205,2.18781831704,0.0,2.18781831704
 06/19  01:00:00,287.76951505,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/19  02:00:00,287.769515072,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855224765,0.0,2.18855224765
 06/19  03:00:00,287.769515788,0.0,0.0,0.0,24.9203635341,199.362908273,2.18837251829,0.0,2.18837251829
 06/19  04:00:00,299.991713664,0.0,0.0,0.0,24.9203635341,199.362908273,2.18841671524,0.0,2.18841671524
 06/19  05:00:00,340.814032987,0.0,0.0,0.0,49.8407270682,199.362908273,2.19009531805,0.0,2.19009531805
 06/19  06:00:00,959.137853461,36.2041362972,474.826092767,0.0,49.8407270682,199.362908273,2.18967707981,0.0,2.18967707981
 06/19  07:00:00,1066.08399941,26.8113396431,467.034275291,0.0,149.522181205,199.362908273,6.54894857037,0.0,6.54894857037
 06/19  08:00:00,1599.6737554,33.958556456,445.222269238,0.0,448.566543614,448.566543614,8.76215513028,0.0,8.76215513028
 06/19  09:00:00,1558.21025156,36.912023052,437.470664419,0.0,448.566543614,448.566543614,10.9551423552,0.0,10.9551423552
 06/19  10:00:00,1509.56348858,38.2493501516,436.374955781,0.0,448.566543614,448.566543614,10.9586061686,0.0,10.9586061686
 06/19  11:00:00,1508.9484503,38.9871239183,435.018865107,0.0,448.566543614,448.566543614,15.3715071295,0.0,15.3715071295
 06/19  12:00:00,1460.00094448,35.0769825032,439.818153093,0.0,448.566543614,398.725816546,15.4076531553,0.0,15.4076531553
 06/19  13:00:00,1508.97022535,40.2237644143,433.801144104,0.0,448.566543614,448.566543614,15.3963091966,0.0,15.3963091966
 06/19  14:00:00,1508.38898385,41.5310346677,431.920812596,0.0,448.566543614,448.566543614,8.75962266461,0.0,8.75962266461
 06/19  15:00:00,1509.48720468,43.5286664566,431.021814256,0.0,448.566543614,448.566543614,10.9421674554,0.0,10.9421674554
 06/19  16:00:00,1557.36283589,43.9744332477,429.558383137,0.0,448.566543614,448.566543614,13.1604821989,0.0,13.1604821989
 06/19  17:00:00,1448.6918518,36.2568087605,441.467977739,0.0,348.885089477,398.725816546,6.56070796999,0.0,6.56070796999
 06/19  18:00:00,1259.81174125,29.6400108773,458.569618625,0.0,249.203635341,299.044362409,6.55213187665,0.0,6.55213187665
 06/19  19:00:00,1239.2296982,27.9014303417,464.173009094,0.0,249.203635341,299.044362409,4.36808382177,0.0,4.36808382177
 06/19  20:00:00,1127.51605963,26.8169493649,468.890546589,0.0,149.522181205,249.203635341,4.37033535133,0.0,4.37033535133
 06/19  21:00:00,1122.38640417,26.8113396431,471.12724485,0.0,149.522181205,249.203635341,2.19001758146,0.0,2.19001758146
 06/19  22:00:00,349.356472165,0.0,0.0,0.0,49.8407270682,199.362908273,2.18855472746,0.0,2.18855472746
 06/19  23:00:00,299.991713704,0.0,0.0,0.0,24.9203635341,199.362908273,2.18837328782,0.0,2.18837328782
 06/19  24:00:00,287.769515956,0.0,0.0,0.0,24.9203635341,199.362908273,2.18841703478,0.0,2.18841703478
 06/20  01:00:00,287.769512233,0.0,0.0,0.0,24.9203635341,199.362908273,2.18845333608,0.0,2.18845333608
 06/20  02:00:00,287.769511801,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/20  03:00:00,287.769512518,0.0,0.0,0.0,24.9203635341,199.362908273,2.18849227839,0.0,2.18849227839
 06/20  04:00:00,299.991710671,0.0,0.0,0.0,24.9203635341,199.362908273,2.18853096219,0.0,2.18853096219
 06/20  05:00:00,340.814028053,0.0,0.0,0.0,49.8407270682,199.362908273,2.19019849818,0.0,2.19019849818
 06/20  06:00:00,964.225738445,34.8529170005,481.265201369,0.0,49.8407270682,199.362908273,2.1894771572,0.0,2.1894771572
 06/20  07:00:00,1073.974076,26.8113396431,474.924363459,0.0,149.522181205,199.362908273,6.54914354811,0.0,6.54914354811
 06/20  08:00:00,1604.50676254,33.5803032428,450.433550763,0.0,448.566543614,448.566543614,8.76220686553,0.0,8.76220686553
 06/20  09:00:00,1557.80096736,37.5952199118,436.378207637,0.0,448.566543614,448.566543614,10.9550331607,0.0,10.9550331607
 06/20  10:00:00,1508.70396482,38.6144975435,435.150309037,0.0,448.566543614,448.566543614,10.9569995821,0.0,10.9569995821
 06/20  11:00:00,1508.0344496,40.0793131948,433.012704875,0.0,448.566543614,448.566543614,13.1776894418,0.0,13.1776894418
 06/20  12:00:00,1460.95132547,35.905027176,439.94052421,0.0,448.566543614,398.725816546,17.6072444721,0.0,17.6072444721
 06/20  13:00:00,1509.36559942,41.1685809722,433.251734447,0.0,448.566543614,448.566543614,15.3948170255,0.0,15.3948170255
 06/20  14:00:00,1508.66690324,41.927387933,431.802401122,0.0,448.566543614,448.566543614,8.75879782937,0.0,8.75879782937
 06/20  15:00:00,1507.59479734,43.3422059497,429.31588814,0.0,448.566543614,448.566543614,10.9410125475,0.0,10.9410125475
 06/20  16:00:00,1554.7450426,44.655678488,426.259365523,0.0,448.566543614,448.566543614,13.1588119111,0.0,13.1588119111
 06/20  17:00:00,1444.81669611,38.8833031666,434.966349363,0.0,348.885089477,398.725816546,6.56090133732,0.0,6.56090133732
 06/20  18:00:00,1259.52482586,30.5509525816,457.371776549,0.0,249.203635341,299.044362409,6.55295589232,0.0,6.55295589232
 06/20  19:00:00,1242.17612348,28.4628135149,466.558058551,0.0,249.203635341,299.044362409,4.3681231699,0.0,4.3681231699
 06/20  20:00:00,1131.61966088,26.8267383828,472.984370344,0.0,149.522181205,249.203635341,4.37041663005,0.0,4.37041663005
 06/20  21:00:00,1127.06745778,26.8113396431,475.808304067,0.0,149.522181205,249.203635341,2.19006559364,0.0,2.19006559364
 06/20  22:00:00,349.356469487,0.0,0.0,0.0,49.8407270682,199.362908273,2.18848875046,0.0,2.18848875046
 06/20  23:00:00,299.991710635,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852595466,0.0,2.18852595466
 06/20  24:00:00,287.769512522,0.0,0.0,0.0,24.9203635341,199.362908273,2.18834100521,0.0,2.18834100521
 06/21  01:00:00,287.769508606,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/21  02:00:00,287.769509212,0.0,0.0,0.0,24.9203635341,199.362908273,2.18837165968,0.0,2.18837165968
 06/21  03:00:00,287.769509687,0.0,0.0,0.0,24.9203635341,199.362908273,2.18840545195,0.0,2.18840545195
 06/21  04:00:00,299.991707316,0.0,0.0,0.0,24.9203635341,199.362908273,2.18843900364,0.0,2.18843900364
 06/21  05:00:00,340.814023235,0.0,0.0,0.0,49.8407270682,199.362908273,2.1902079669,0.0,2.1902079669
 06/21  06:00:00,965.485952093,34.6489519664,482.729384401,0.0,49.8407270682,199.362908273,2.18944606494,0.0,2.18944606494
 06/21  07:00:00,1074.72901105,26.8276024678,475.66304756,0.0,149.522181205,199.362908273,4.37229712115,0.0,4.37229712115
 06/21  08:00:00,1602.57484056,35.575367251,446.506588009,0.0,448.566543614,448.566543614,10.9476895487,0.0,10.9476895487
 06/21  09:00:00,1556.64288491,39.7840707506,433.031298809,0.0,448.566543614,448.566543614,10.954206725,0.0,10.954206725
 06/21  10:00:00,1507.92103953,41.1952445798,431.786661265,0.0,448.566543614,448.566543614,10.9574229203,0.0,10.9574229203
 06/21  11:00:00,1508.21182809,41.7391528353,431.530283551,0.0,448.566543614,448.566543614,13.1743014482,0.0,13.1743014482
 06/21  12:00:00,1460.13980944,36.5284799503,438.505575994,0.0,448.566543614,398.725816546,17.6070157951,0.0,17.6070157951
 06/21  13:00:00,1508.81123807,41.9966727277,431.869312476,0.0,448.566543614,448.566543614,15.3945470141,0.0,15.3945470141
 06/21  14:00:00,1508.10024826,43.4446756021,429.718482128,0.0,448.566543614,448.566543614,8.75891986998,0.0,8.75891986998
 06/21  15:00:00,1508.38382555,44.8631812493,428.5839592,0.0,448.566543614,448.566543614,8.75567163251,0.0,8.75567163251
 06/21  16:00:00,1556.72160415,45.2969930828,427.594650091,0.0,448.566543614,448.566543614,13.1652944145,0.0,13.1652944145
 06/21  17:00:00,1445.0871366,37.7222317594,436.397870745,0.0,348.885089477,398.725816546,8.74093329081,0.0,8.74093329081
 06/21  18:00:00,1257.32732483,29.6668747085,456.058363784,0.0,249.203635341,299.044362409,4.37482241446,0.0,4.37482241446
 06/21  19:00:00,1238.32503378,28.2027157312,462.967076642,0.0,249.203635341,299.044362409,4.36842273972,0.0,4.36842273972
 06/21  20:00:00,1126.79047497,26.8357710934,468.146161301,0.0,149.522181205,249.203635341,6.54575945584,0.0,6.54575945584
 06/21  21:00:00,1122.0069863,26.8113396431,470.747837677,0.0,149.522181205,249.203635341,2.1900238053,0.0,2.1900238053
 06/21  22:00:00,349.356466342,0.0,0.0,0.0,49.8407270682,199.362908273,2.1884427782,0.0,2.1884427782
 06/21  23:00:00,299.991706507,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/21  24:00:00,287.769508935,0.0,0.0,0.0,24.9203635341,199.362908273,2.18847582046,0.0,2.18847582046
 06/22  01:00:00,287.769506581,0.0,0.0,0.0,24.9203635341,199.362908273,2.18850332529,0.0,2.18850332529
 06/22  02:00:00,287.769506638,0.0,0.0,0.0,24.9203635341,199.362908273,2.18853189975,0.0,2.18853189975
 06/22  03:00:00,287.769505889,0.0,0.0,0.0,24.9203635341,199.362908273,2.18833840702,0.0,2.18833840702
 06/22  04:00:00,299.991703574,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/22  05:00:00,340.814018706,0.0,0.0,0.0,49.8407270682,199.362908273,2.19020310279,0.0,2.19020310279
 06/22  06:00:00,966.874996209,34.3413098772,484.426074663,0.0,49.8407270682,199.362908273,2.18967234994,0.0,2.18967234994
 06/22  07:00:00,1068.89655536,26.8800007585,469.778205233,0.0,149.522181205,199.362908273,6.54870896163,0.0,6.54870896163
 06/22  08:00:00,1599.35237996,35.7106918495,443.148824051,0.0,448.566543614,448.566543614,10.9450028546,0.0,10.9450028546
 06/22  09:00:00,1556.99574538,40.2670697698,432.901182948,0.0,448.566543614,448.566543614,10.9542168286,0.0,10.9542168286
 06/22  10:00:00,1508.45334935,41.5718518098,431.942390495,0.0,448.566543614,448.566543614,10.9573660099,0.0,10.9573660099
 06/22  11:00:00,1510.7554205,42.0370565631,433.775994428,0.0,448.566543614,448.566543614,13.1684448644,0.0,13.1684448644
 06/22  12:00:00,1460.63163118,36.5148491051,439.0110708,0.0,448.566543614,398.725816546,15.4054809979,0.0,15.4054809979
 06/22  13:00:00,1511.77927401,42.8938318513,433.940223608,0.0,448.566543614,448.566543614,15.3934227456,0.0,15.3934227456
 06/22  14:00:00,1512.67573672,44.085578396,433.65308363,0.0,448.566543614,448.566543614,10.9419397828,0.0,10.9419397828
 06/22  15:00:00,1513.61391574,45.0537710399,433.852572557,0.0,448.566543614,448.566543614,8.75658432015,0.0,8.75658432015
 06/22  16:00:00,1562.84057689,44.329899992,435.219197618,0.0,448.566543614,448.566543614,13.1585536917,0.0,13.1585536917
 06/22  17:00:00,1447.02337347,36.7716717514,439.284686833,0.0,348.885089477,398.725816546,6.56082628458,0.0,6.56082628458
 06/22  18:00:00,1252.61748636,30.5854574897,450.429956986,0.0,249.203635341,299.044362409,6.55282246649,0.0,6.55282246649
 06/22  19:00:00,1231.54076501,28.8652183215,455.520313642,0.0,249.203635341,299.044362409,4.36722531645,0.0,4.36722531645
 06/22  20:00:00,1122.45294034,26.8715173392,463.772891699,0.0,149.522181205,249.203635341,4.37025763643,0.0,4.37025763643
 06/22  21:00:00,1118.80263578,26.8113396431,467.543491852,0.0,149.522181205,249.203635341,2.19000479604,0.0,2.19000479604
 06/22  22:00:00,349.356463425,0.0,0.0,0.0,49.8407270682,199.362908273,2.18835319911,0.0,2.18835319911
 06/22  23:00:00,299.991704472,0.0,0.0,0.0,24.9203635341,199.362908273,2.18845512386,0.0,2.18845512386
 06/22  24:00:00,287.769506229,0.0,0.0,0.0,24.9203635341,199.362908273,2.18848303564,0.0,2.18848303564
 06/23  01:00:00,287.769502584,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/23  02:00:00,287.76950335,0.0,0.0,0.0,24.9203635341,199.362908273,2.18850284487,0.0,2.18850284487
 06/23  03:00:00,287.769503778,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852624448,0.0,2.18852624448
 06/23  04:00:00,299.991701221,0.0,0.0,0.0,24.9203635341,199.362908273,2.1883282801,0.0,2.1883282801
 06/23  05:00:00,340.814013556,0.0,0.0,0.0,49.8407270682,199.362908273,2.1900747102,0.0,2.1900747102
 06/23  06:00:00,966.279771355,34.310908927,483.861255188,0.0,49.8407270682,199.362908273,2.18960378181,0.0,2.18960378181
 06/23  07:00:00,1061.93330878,27.0465534973,462.648417177,0.0,149.522181205,199.362908273,4.37301823956,0.0,4.37301823956
 06/23  08:00:00,1597.77460451,37.0736860456,440.208076781,0.0,448.566543614,448.566543614,10.9461378563,0.0,10.9461378563
 06/23  09:00:00,1561.82704027,41.5117482494,436.533473022,0.0,448.566543614,448.566543614,10.9538085819,0.0,10.9538085819
 06/23  10:00:00,1514.2923801,43.0382948539,436.687545167,0.0,448.566543614,448.566543614,10.956742916,0.0,10.956742916
 06/23  11:00:00,1514.16428584,43.4956391161,436.128675054,0.0,448.566543614,448.566543614,13.1710429554,0.0,13.1710429554
 06/23  12:00:00,1463.11365428,38.2116694217,440.040180943,0.0,448.566543614,398.725816546,15.4059507674,0.0,15.4059507674
 06/23  13:00:00,1520.44390393,44.1639354959,442.81292862,0.0,448.566543614,448.566543614,15.3930121049,0.0,15.3930121049
 06/23  14:00:00,1522.99210937,43.46547247,447.709073056,0.0,448.566543614,448.566543614,10.9423003616,0.0,10.9423003616
 06/23  15:00:00,1526.41123483,44.8117105694,450.23402899,0.0,448.566543614,448.566543614,8.75656017555,0.0,8.75656017555
 06/23  16:00:00,1579.48780334,45.5334338288,454.755463274,0.0,448.566543614,448.566543614,13.160107308,0.0,13.160107308
 06/23  17:00:00,1456.27342868,39.5438498841,449.30662038,0.0,348.885089477,398.725816546,6.56062483109,0.0,6.56062483109
 06/23  18:00:00,1250.15724662,32.5764504265,446.92608907,0.0,249.203635341,299.044362409,6.55111929152,0.0,6.55111929152
 06/23  19:00:00,1227.61959061,29.4671200055,450.997247945,0.0,249.203635341,299.044362409,4.36793849756,0.0,4.36793849756
 06/23  20:00:00,1114.20575171,26.8849580828,455.512271166,0.0,149.522181205,249.203635341,4.37006800534,0.0,4.37006800534
 06/23  21:00:00,1108.35986488,26.8113396431,457.100725128,0.0,149.522181205,249.203635341,2.18992042203,0.0,2.18992042203
 06/23  22:00:00,349.356460061,0.0,0.0,0.0,49.8407270682,199.362908273,2.18850088216,0.0,2.18850088216
 06/23  23:00:00,299.991701536,0.0,0.0,0.0,24.9203635341,199.362908273,2.18847836086,0.0,2.18847836086
 06/23  24:00:00,287.769503721,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885012338,0.0,2.1885012338
 06/24  01:00:00,237.928772909,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/24  02:00:00,237.928772864,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851668673,0.0,2.18851668673
 06/24  03:00:00,237.928773644,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831458774,0.0,2.18831458774
 06/24  04:00:00,250.150971501,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833316377,0.0,2.18833316377
 06/24  05:00:00,266.052918276,0.0,0.0,0.0,24.9203635341,149.522181205,2.18995715886,0.0,2.18995715886
 06/24  06:00:00,974.028575106,35.3321295225,490.62577736,0.0,49.8407270682,199.362908273,2.18952010448,0.0,2.18952010448
 06/24  07:00:00,959.004182225,26.811894335,459.638664587,0.0,49.8407270682,199.362908273,2.19182971754,0.0,2.19182971754
 06/24  08:00:00,1203.46512172,28.0091877449,453.697050147,0.0,249.203635341,249.203635341,4.36831317924,0.0,4.36831317924
 06/24  09:00:00,1165.51910039,29.2377431962,451.186631209,0.0,249.203635341,249.203635341,6.55253393522,0.0,6.55253393522
 06/24  10:00:00,1117.37075132,29.5675605808,451.629474965,0.0,249.203635341,249.203635341,6.54827836262,0.0,6.54827836262
 06/24  11:00:00,1118.59548668,29.2418786721,453.318866826,0.0,249.203635341,249.203635341,6.55555115322,0.0,6.55555115322
 06/24  12:00:00,1118.33297819,29.1442902897,452.983157933,0.0,249.203635341,249.203635341,6.54960926835,0.0,6.54960926835
 06/24  13:00:00,1119.07427814,29.2354377675,454.124636631,0.0,249.203635341,249.203635341,4.37228079311,0.0,4.37228079311
 06/24  14:00:00,871.400745396,28.1702006574,456.927576027,0.0,74.7610906023,174.442544739,4.36810331436,0.0,4.36810331436
 06/24  15:00:00,871.774102692,28.1621828857,456.845454615,0.0,74.7610906023,174.442544739,4.3655482829,0.0,4.3655482829
 06/24  16:00:00,920.028284468,28.8469977888,455.293037637,0.0,74.7610906023,174.442544739,4.36720897426,0.0,4.36720897426
 06/24  17:00:00,881.102096024,28.689190342,454.621997599,0.0,24.9203635341,149.522181205,2.18954654262,0.0,2.18954654262
 06/24  18:00:00,797.416607428,18.7692892482,408.301899997,0.0,24.9203635341,149.522181205,2.18963033285,0.0,2.18963033285
 06/24  19:00:00,737.456944455,17.0946583979,380.778119436,0.0,24.9203635341,149.522181205,2.18959274994,0.0,2.18959274994
 06/24  20:00:00,702.061211571,12.3394875408,312.521578344,0.0,24.9203635341,149.522181205,2.18961609368,0.0,2.18961609368
 06/24  21:00:00,385.282686699,0.725829179376,59.7808721896,0.0,24.9203635341,149.522181205,2.19070911334,0.0,2.19070911334
 06/24  22:00:00,411.123636718,1.08874376906,96.837615061,0.0,24.9203635341,149.522181205,2.18844490106,0.0,2.18844490106
 06/24  23:00:00,250.150970986,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846281809,0.0,2.18846281809
 06/24  24:00:00,285.539774566,0.362914589688,34.3807805408,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  01:00:00,336.87447412,0.725829179376,72.4856606006,0.0,24.9203635341,149.522181205,2.18786985065,0.0,2.18786985065
 06/25  02:00:00,237.928365124,0.0,0.0,0.0,24.9203635341,149.522181205,2.18777065617,0.0,2.18777065617
 06/25  03:00:00,237.928364102,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  04:00:00,250.150563178,0.0,0.0,0.0,24.9203635341,149.522181205,2.18785426398,0.0,2.18785426398
 06/25  05:00:00,266.052508348,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942887145,0.0,2.18942887145
 06/25  06:00:00,272.221749238,0.0,0.0,0.0,24.9203635341,149.522181205,2.18786442202,0.0,2.18786442202
 06/25  07:00:00,805.709029931,18.8868031517,401.465347019,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  08:00:00,823.619396296,17.4395337829,416.456228284,0.0,24.9203635341,149.522181205,2.1879293766,0.0,2.1879293766
 06/25  09:00:00,868.670761462,21.1242520768,490.529029693,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  10:00:00,745.288631586,17.4925597153,423.793739862,0.0,24.9203635341,149.522181205,2.18793914344,0.0,2.18793914344
 06/25  11:00:00,829.213114271,20.9788578275,500.328691531,0.0,24.9203635341,149.522181205,2.18906818187,0.0,2.18906818187
 06/25  12:00:00,760.223071391,16.9072071226,439.632238276,0.0,24.9203635341,149.522181205,2.18906837936,0.0,2.18906837936
 06/25  13:00:00,802.077553125,18.7984114453,480.188700649,0.0,24.9203635341,149.522181205,2.19072360692,0.0,2.19072360692
 06/25  14:00:00,635.428666361,14.7766277336,347.421307057,0.0,24.9203635341,149.522181205,2.18906828879,0.0,2.18906828879
 06/25  15:00:00,749.626484904,19.7157811889,438.938961411,0.0,24.9203635341,149.522181205,2.18793020576,0.0,2.18793020576
 06/25  16:00:00,725.819657677,17.1293970602,381.275014657,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  17:00:00,874.18952028,21.5408845427,471.712871385,0.0,24.9203635341,149.522181205,2.18776855889,0.0,2.18776855889
 06/25  18:00:00,757.401848686,17.1788973942,376.156855848,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  19:00:00,847.530858394,21.4212370784,469.752516452,0.0,24.9203635341,149.522181205,2.18792527709,0.0,2.18792527709
 06/25  20:00:00,727.090147663,13.9069016444,342.617601886,0.0,24.9203635341,149.522181205,2.18793403269,0.0,2.18793403269
 06/25  21:00:00,732.962028398,11.7739853143,346.873640703,0.0,24.9203635341,149.522181205,2.18961435149,0.0,2.18961435149
 06/25  22:00:00,378.358600482,0.870995015251,72.0111316034,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  23:00:00,387.388673939,1.08874376906,97.5474567634,0.0,24.9203635341,149.522181205,2.18792514998,0.0,2.18792514998
 06/25  24:00:00,237.928365081,0.0,0.0,0.0,24.9203635341,149.522181205,2.18793394191,0.0,2.18793394191
 06/26  01:00:00,432.0672181,1.08874376906,104.607056964,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/26  02:00:00,287.769494643,0.0,0.0,0.0,24.9203635341,199.362908273,2.18847095211,0.0,2.18847095211
 06/26  03:00:00,287.769495067,0.0,0.0,0.0,24.9203635341,199.362908273,2.1884798601,0.0,2.1884798601
 06/26  04:00:00,299.991692485,0.0,0.0,0.0,24.9203635341,199.362908273,2.18848860037,0.0,2.18848860037
 06/26  05:00:00,340.813999716,0.0,0.0,0.0,49.8407270682,199.362908273,2.18998336185,0.0,2.18998336185
 06/26  06:00:00,972.517849194,35.5726422296,488.837611937,0.0,49.8407270682,199.362908273,2.18950218839,0.0,2.18950218839
 06/26  07:00:00,1058.56527887,26.9678269843,459.359147558,0.0,149.522181205,199.362908273,4.37225084475,0.0,4.37225084475
 06/26  08:00:00,1600.54863423,32.4781780642,447.577674569,0.0,448.566543614,448.566543614,10.9444499702,0.0,10.9444499702
 06/26  09:00:00,1563.71726219,36.9533892604,443.375095426,0.0,448.566543614,448.566543614,10.9530894378,0.0,10.9530894378
 06/26  10:00:00,1516.41205385,38.9615859032,443.900549241,0.0,448.566543614,448.566543614,10.9556032986,0.0,10.9556032986
 06/26  11:00:00,1523.36070653,39.9291618054,451.634605566,0.0,448.566543614,448.566543614,13.1670594921,0.0,13.1670594921
 06/26  12:00:00,1473.00003724,36.2242974923,455.304645143,0.0,448.566543614,398.725816546,15.4022615046,0.0,15.4022615046
 06/26  13:00:00,1534.75861932,42.7617020101,461.408679618,0.0,448.566543614,448.566543614,15.3913162578,0.0,15.3913162578
 06/26  14:00:00,1538.8109293,44.6887565608,464.681266488,0.0,448.566543614,448.566543614,8.7569551483,0.0,8.7569551483
 06/26  15:00:00,1540.36364473,46.9954948021,462.399192257,0.0,448.566543614,448.566543614,10.939264948,0.0,10.939264948
 06/26  16:00:00,1592.73629566,48.9659102338,461.024553451,0.0,448.566543614,448.566543614,10.9715160691,0.0,10.9715160691
 06/26  17:00:00,1466.64900311,42.0949505243,457.99554932,0.0,348.885089477,398.725816546,8.73990794451,0.0,8.73990794451
 06/26  18:00:00,1251.18741369,33.1886780534,449.156330694,0.0,249.203635341,299.044362409,4.37443989308,0.0,4.37443989308
 06/26  19:00:00,1227.91407735,29.9031324047,450.960849721,0.0,249.203635341,299.044362409,4.36803805303,0.0,4.36803805303
 06/26  20:00:00,1114.23044337,27.2561329091,455.16581768,0.0,149.522181205,249.203635341,6.54492190542,0.0,6.54492190542
 06/26  21:00:00,1106.61240549,26.8603850203,455.30423472,0.0,149.522181205,249.203635341,2.19011092517,0.0,2.19011092517
 06/26  22:00:00,420.009332871,0.362914589688,57.4226072915,0.0,49.8407270682,199.362908273,2.18846502257,0.0,2.18846502257
 06/26  23:00:00,431.138885321,0.725829179376,104.686669256,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/26  24:00:00,645.209594262,9.99311172345,286.862938006,0.0,24.9203635341,199.362908273,2.18842836181,0.0,2.18842836181
 06/27  01:00:00,287.769492241,0.0,0.0,0.0,24.9203635341,199.362908273,2.18843121631,0.0,2.18843121631
 06/27  02:00:00,287.769491776,0.0,0.0,0.0,24.9203635341,199.362908273,2.18843563606,0.0,2.18843563606
 06/27  03:00:00,429.402157168,1.08874376906,101.942007523,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/27  04:00:00,299.991689743,0.0,0.0,0.0,24.9203635341,199.362908273,2.18843981305,0.0,2.18843981305
 06/27  05:00:00,340.81399537,0.0,0.0,0.0,49.8407270682,199.362908273,2.19014231141,0.0,2.19014231141
 06/27  06:00:00,974.931012843,38.4404501733,488.382971266,0.0,49.8407270682,199.362908273,2.18958631665,0.0,2.18958631665
 06/27  07:00:00,1058.02281552,26.9817161732,458.802804257,0.0,149.522181205,199.362908273,6.54847105027,0.0,6.54847105027
 06/27  08:00:00,1601.28334428,37.4258109682,443.683688583,0.0,448.566543614,448.566543614,8.75904685862,0.0,8.75904685862
 06/27  09:00:00,1571.04615795,42.6835918279,447.086715051,0.0,448.566543614,448.566543614,10.952344007,0.0,10.952344007
 06/27  10:00:00,1529.11361046,44.4681853292,453.861629435,0.0,448.566543614,448.566543614,10.9561098257,0.0,10.9561098257
 06/27  11:00:00,1533.64886546,45.9205729203,457.695653032,0.0,448.566543614,448.566543614,13.1710048256,0.0,13.1710048256
 06/27  12:00:00,1481.55402161,41.1444927188,460.298023264,0.0,448.566543614,398.725816546,15.4021271063,0.0,15.4021271063
 06/27  13:00:00,1532.56265887,45.1648389516,457.460401007,0.0,448.566543614,448.566543614,15.3890290818,0.0,15.3890290818
 06/27  14:00:00,1515.98306098,42.1442751258,441.189802557,0.0,448.566543614,448.566543614,10.9418730816,0.0,10.9418730816
 06/27  15:00:00,1517.10338255,42.7217282867,441.577429637,0.0,448.566543614,448.566543614,8.75605475431,0.0,8.75605475431
 06/27  16:00:00,1567.12272993,43.2757406088,442.398075932,0.0,448.566543614,448.566543614,13.1563415602,0.0,13.1563415602
 06/27  17:00:00,1450.8378563,37.4224299171,444.658136933,0.0,348.885089477,398.725816546,6.55980970271,0.0,6.55980970271
 06/27  18:00:00,1249.8298222,30.2205770705,448.729313417,0.0,249.203635341,299.044362409,6.55169542225,0.0,6.55169542225
 06/27  19:00:00,1227.94691691,28.855625381,452.100840247,0.0,249.203635341,299.044362409,4.36784985711,0.0,4.36784985711
 06/27  20:00:00,1113.43096114,27.0464429466,454.576034392,0.0,149.522181205,249.203635341,4.37001418116,0.0,4.37001418116
 06/27  21:00:00,1106.88014132,26.8162638221,455.616096476,0.0,149.522181205,249.203635341,2.1899240397,0.0,2.1899240397
 06/27  22:00:00,349.356449142,0.0,0.0,0.0,49.8407270682,199.362908273,2.1884550831,0.0,2.1884550831
 06/27  23:00:00,299.991689602,0.0,0.0,0.0,24.9203635341,199.362908273,2.18845882866,0.0,2.18845882866
 06/27  24:00:00,287.769491062,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/28  01:00:00,287.769489114,0.0,0.0,0.0,24.9203635341,199.362908273,2.1884581458,0.0,2.1884581458
 06/28  02:00:00,287.769489534,0.0,0.0,0.0,24.9203635341,199.362908273,2.18845804842,0.0,2.18845804842
 06/28  03:00:00,287.769489105,0.0,0.0,0.0,24.9203635341,199.362908273,2.18845775197,0.0,2.18845775197
 06/28  04:00:00,299.991686135,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/28  05:00:00,340.813991285,0.0,0.0,0.0,49.8407270682,199.362908273,2.18992938931,0.0,2.18992938931
 06/28  06:00:00,976.525241501,38.309633205,490.234264056,0.0,49.8407270682,199.362908273,2.18959132015,0.0,2.18959132015
 06/28  07:00:00,1057.7593972,26.872556644,458.648557392,0.0,149.522181205,199.362908273,6.54823483577,0.0,6.54823483577
 06/28  08:00:00,1600.98617375,38.7578351576,442.096914572,0.0,448.566543614,448.566543614,8.76060092726,0.0,8.76060092726
 06/28  09:00:00,1569.997419,42.5774174112,446.088063595,0.0,448.566543614,448.566543614,10.9526129656,0.0,10.9526129656
 06/28  10:00:00,1526.82483706,40.5933489286,455.265774382,0.0,448.566543614,448.566543614,10.9546854275,0.0,10.9546854275
 06/28  11:00:00,1537.60871503,40.8612299674,467.038008941,0.0,448.566543614,448.566543614,13.1727075598,0.0,13.1727075598
 06/28  12:00:00,1485.83060161,36.3795808676,470.377926553,0.0,448.566543614,398.725816546,17.599340891,0.0,17.599340891
 06/28  13:00:00,1526.93273885,39.2977712308,457.85257429,0.0,448.566543614,448.566543614,13.1919692795,0.0,13.1919692795
 06/28  14:00:00,1511.73535761,38.6818111177,438.892606329,0.0,448.566543614,448.566543614,10.9414883765,0.0,10.9414883765
 06/28  15:00:00,1509.94932123,38.4302885241,436.58247976,0.0,448.566543614,448.566543614,8.75544281094,0.0,8.75544281094
 06/28  16:00:00,1558.80015193,38.6315356556,436.349601881,0.0,448.566543614,448.566543614,13.157045663,0.0,13.157045663
 06/28  17:00:00,1447.37908639,33.6203285282,442.827642228,0.0,348.885089477,398.725816546,6.56019677649,0.0,6.56019677649
 06/28  18:00:00,1251.48594825,27.4449614185,452.438986772,0.0,249.203635341,299.044362409,6.55204550297,0.0,6.55204550297
 06/28  19:00:00,1235.45044097,26.8191999091,461.476059777,0.0,249.203635341,299.044362409,4.36807495604,0.0,4.36807495604
 06/28  20:00:00,1122.23472606,26.8113396431,463.614912788,0.0,149.522181205,249.203635341,4.36954712438,0.0,4.36954712438
 06/28  21:00:00,1110.85082695,26.8113396431,459.59171079,0.0,149.522181205,249.203635341,2.19003085808,0.0,2.19003085808
 06/28  22:00:00,349.356446414,0.0,0.0,0.0,49.8407270682,199.362908273,2.18845319757,0.0,2.18845319757
 06/28  23:00:00,299.991687018,0.0,0.0,0.0,24.9203635341,199.362908273,2.18834269045,0.0,2.18834269045
 06/28  24:00:00,287.769488368,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/29  01:00:00,287.769486179,0.0,0.0,0.0,24.9203635341,199.362908273,2.18833813827,0.0,2.18833813827
 06/29  02:00:00,287.769486804,0.0,0.0,0.0,24.9203635341,199.362908273,2.18833374595,0.0,2.18833374595
 06/29  03:00:00,287.769486577,0.0,0.0,0.0,24.9203635341,199.362908273,2.18832915501,0.0,2.18832915501
 06/29  04:00:00,299.991683508,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/29  05:00:00,340.813986855,0.0,0.0,0.0,49.8407270682,199.362908273,4.35990887932,0.0,4.35990887932
 06/29  06:00:00,967.51509763,34.5152562499,484.898980706,0.0,49.8407270682,199.362908273,2.18937186512,0.0,2.18937186512
 06/29  07:00:00,1060.65740601,26.8113396431,461.607793624,0.0,149.522181205,199.362908273,4.37196686594,0.0,4.37196686594
 06/29  08:00:00,1599.05249636,33.5506097645,445.009160448,0.0,448.566543614,448.566543614,10.94300031,0.0,10.94300031
 06/29  09:00:00,1564.99886235,39.0984083631,443.100536966,0.0,448.566543614,448.566543614,8.76532966629,0.0,8.76532966629
 06/29  10:00:00,1521.69288402,40.8180575378,448.656465591,0.0,448.566543614,448.566543614,10.9544746317,0.0,10.9544746317
 06/29  11:00:00,1523.53790148,41.2023283152,450.875783873,0.0,448.566543614,448.566543614,13.172180685,0.0,13.172180685
 06/29  12:00:00,1464.42693048,36.7548133268,444.094887778,0.0,448.566543614,398.725816546,17.5982353239,0.0,17.5982353239
 06/29  13:00:00,1515.41569287,42.0450158865,438.534980171,0.0,448.566543614,448.566543614,13.1909273555,0.0,13.1909273555
 06/29  14:00:00,1513.39667009,40.5285653113,438.125834212,0.0,448.566543614,448.566543614,10.94067096,0.0,10.94067096
 06/29  15:00:00,1516.0685265,43.3976965379,438.801143573,0.0,448.566543614,448.566543614,8.7546959885,0.0,8.7546959885
 06/29  16:00:00,1564.54966443,45.9989101119,436.075168658,0.0,448.566543614,448.566543614,13.1556877641,0.0,13.1556877641
 06/29  17:00:00,1446.20586361,39.9246241316,435.31432842,0.0,348.885089477,398.725816546,6.55951842503,0.0,6.55951842503
 06/29  18:00:00,1249.85996682,31.5891554221,446.668823541,0.0,249.203635341,299.044362409,6.55136107837,0.0,6.55136107837
 06/29  19:00:00,1229.64225818,29.2640228569,453.223062239,0.0,249.203635341,299.044362409,4.36761721631,0.0,4.36761721631
 06/29  20:00:00,1118.84092379,26.8987573577,460.133700727,0.0,149.522181205,249.203635341,4.36972830352,0.0,4.36972830352
 06/29  21:00:00,1113.46416083,26.8113396431,462.205048814,0.0,149.522181205,249.203635341,2.19012582765,0.0,2.19012582765
 06/29  22:00:00,349.356443633,0.0,0.0,0.0,49.8407270682,199.362908273,2.18832859674,0.0,2.18832859674
 06/29  23:00:00,299.991683847,0.0,0.0,0.0,24.9203635341,199.362908273,2.18832350287,0.0,2.18832350287
 06/29  24:00:00,287.769485753,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/30  01:00:00,287.769483976,0.0,0.0,0.0,24.9203635341,199.362908273,2.18831418584,0.0,2.18831418584
 06/30  02:00:00,287.769484165,0.0,0.0,0.0,24.9203635341,199.362908273,2.18830544891,0.0,2.18830544891
 06/30  03:00:00,287.769483428,0.0,0.0,0.0,24.9203635341,199.362908273,2.18829653106,0.0,2.18829653106
 06/30  04:00:00,299.991681002,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/30  05:00:00,340.81398262,0.0,0.0,0.0,49.8407270682,199.362908273,2.19007759931,0.0,2.19007759931
 06/30  06:00:00,967.579486237,35.2041450015,484.26776114,0.0,49.8407270682,199.362908273,2.18957927003,0.0,2.18957927003
 06/30  07:00:00,1067.03657236,26.8113396431,467.986968699,0.0,149.522181205,199.362908273,6.54823506076,0.0,6.54823506076
 06/30  08:00:00,1598.23237108,35.2440319728,442.495631857,0.0,448.566543614,448.566543614,8.75925348132,0.0,8.75925348132
 06/30  09:00:00,1559.74059909,39.8248663542,436.096452465,0.0,448.566543614,448.566543614,10.9521041269,0.0,10.9521041269
 06/30  10:00:00,1512.3783478,41.5336862874,435.924616056,0.0,448.566543614,448.566543614,10.9539449693,0.0,10.9539449693
 06/30  11:00:00,1509.4023609,41.7166571121,432.743554966,0.0,448.566543614,448.566543614,13.1694214857,0.0,13.1694214857
 06/30  12:00:00,1460.34487085,36.5102736668,438.729137331,0.0,448.566543614,398.725816546,15.3992846123,0.0,15.3992846123
 06/30  13:00:00,1509.85364107,41.8003366252,433.108329619,0.0,448.566543614,448.566543614,15.3875337399,0.0,15.3875337399
 06/30  14:00:00,1509.9555299,43.1958251412,431.822782298,0.0,448.566543614,448.566543614,8.75596216633,0.0,8.75596216633
 06/30  15:00:00,1507.80941628,45.4645806799,427.408320115,0.0,448.566543614,448.566543614,10.93793322,0.0,10.93793322
 06/30  16:00:00,1555.14971601,47.3228013658,423.997170643,0.0,448.566543614,448.566543614,10.968852619,0.0,10.968852619
 06/30  17:00:00,1445.30533315,40.8154213373,433.523014506,0.0,348.885089477,398.725816546,8.7393606391,0.0,8.7393606391
 06/30  18:00:00,1259.12060797,32.0059647151,455.512666275,0.0,249.203635341,299.044362409,4.37405308856,0.0,4.37405308856
 06/30  19:00:00,1241.50013927,29.3827208668,464.962254523,0.0,249.203635341,299.044362409,4.36765000033,0.0,4.36765000033
 06/30  20:00:00,1134.61970136,26.9464258564,475.864818791,0.0,149.522181205,249.203635341,6.54482279581,0.0,6.54482279581
 06/30  21:00:00,1135.38099947,26.8155014236,484.11772941,0.0,149.522181205,249.203635341,2.18987622684,0.0,2.18987622684
 06/30  22:00:00,349.35644015,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/30  23:00:00,299.991681228,0.0,0.0,0.0,24.9203635341,199.362908273,2.1884051658,0.0,2.1884051658
 06/30  24:00:00,287.769484183,0.0,0.0,0.0,24.9203635341,199.362908273,2.18839570899,0.0,2.18839570899
 07/01  01:00:00,237.928754409,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838080602,0.0,2.18838080602
 07/01  02:00:00,237.92875352,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/01  03:00:00,237.92875385,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836771326,0.0,2.18836771326
 07/01  04:00:00,250.150952362,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835446704,0.0,2.18835446704
 07/01  05:00:00,266.052887773,0.0,0.0,0.0,24.9203635341,149.522181205,2.19012806637,0.0,2.19012806637
 07/01  06:00:00,968.075328287,34.63973942,485.328012471,0.0,49.8407270682,199.362908273,2.18937745557,0.0,2.18937745557
 07/01  07:00:00,968.520676543,26.8113396431,469.155755133,0.0,49.8407270682,199.362908273,4.3629069334,0.0,4.3629069334
 07/01  08:00:00,1212.46731221,26.8113396431,463.897146363,0.0,249.203635341,249.203635341,4.36705801791,0.0,4.36705801791
 07/01  09:00:00,1169.84373613,26.8622382721,457.886852176,0.0,249.203635341,249.203635341,4.37448280064,0.0,4.37448280064
 07/01  10:00:00,1117.26947251,27.3591147799,453.705306923,0.0,249.203635341,249.203635341,6.54747438769,0.0,6.54747438769
 07/01  11:00:00,1116.8268266,27.7923998421,452.827768554,0.0,249.203635341,249.203635341,6.55426637266,0.0,6.55426637266
 07/01  12:00:00,1117.00175352,28.1478791294,452.648420564,0.0,249.203635341,249.203635341,4.37308942526,0.0,4.37308942526
 07/01  13:00:00,1117.19346068,28.4524237397,452.535986191,0.0,249.203635341,249.203635341,6.54789001021,0.0,6.54789001021
 07/01  14:00:00,869.124717611,27.5535278421,454.571383098,0.0,74.7610906023,174.442544739,4.36807608681,0.0,4.36807608681
 07/01  15:00:00,870.545673721,27.2151600187,456.331513126,0.0,74.7610906023,174.442544739,4.36528665139,0.0,4.36528665139
 07/01  16:00:00,921.399630892,26.8316437783,458.679792285,0.0,74.7610906023,174.442544739,2.19348247186,0.0,2.19348247186
 07/01  17:00:00,882.847981016,26.8113396431,458.245760063,0.0,24.9203635341,149.522181205,2.18945023762,0.0,2.18945023762
 07/01  18:00:00,296.667338959,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955757468,0.0,2.18955757468
 07/01  19:00:00,272.222943249,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942856317,0.0,2.18942856317
 07/01  20:00:00,306.397609942,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941770526,0.0,2.18941770526
 07/01  21:00:00,299.041352855,0.0,0.0,0.0,24.9203635341,149.522181205,4.36111060074,0.0,4.36111060074
 07/01  22:00:00,274.595346878,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/01  23:00:00,250.150951987,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826692421,0.0,2.18826692421
 07/01  24:00:00,237.928754708,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882533886,0.0,2.1882533886
 07/02  01:00:00,237.928349545,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  02:00:00,237.928349488,0.0,0.0,0.0,24.9203635341,149.522181205,2.18789176391,0.0,2.18789176391
 07/02  03:00:00,237.92835037,0.0,0.0,0.0,24.9203635341,149.522181205,2.18776459787,0.0,2.18776459787
 07/02  04:00:00,250.150546811,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  05:00:00,266.05248185,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930741442,0.0,2.18930741442
 07/02  06:00:00,272.221734773,0.0,0.0,0.0,24.9203635341,149.522181205,2.18780231272,0.0,2.18780231272
 07/02  07:00:00,296.666130196,0.0,0.0,0.0,24.9203635341,149.522181205,2.18785434892,0.0,2.18785434892
 07/02  08:00:00,296.666129375,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  09:00:00,259.999537286,0.0,0.0,0.0,24.9203635341,149.522181205,2.18772664478,0.0,2.18772664478
 07/02  10:00:00,211.11074487,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  11:00:00,211.111548573,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889145224,0.0,2.18889145224
 07/02  12:00:00,211.111548935,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891132954,0.0,2.18891132954
 07/02  13:00:00,211.112754472,0.0,0.0,0.0,24.9203635341,149.522181205,2.19045832212,0.0,2.19045832212
 07/02  14:00:00,211.111548895,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884628244,0.0,2.18884628244
 07/02  15:00:00,211.110746021,0.0,0.0,0.0,24.9203635341,149.522181205,2.1878603884,0.0,2.1878603884
 07/02  16:00:00,259.999536505,0.0,0.0,0.0,24.9203635341,149.522181205,2.18773256743,0.0,2.18773256743
 07/02  17:00:00,296.666129718,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  18:00:00,296.666130657,0.0,0.0,0.0,24.9203635341,149.522181205,2.18778452174,0.0,2.18778452174
 07/02  19:00:00,272.221733698,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  20:00:00,306.396401413,0.0,0.0,0.0,24.9203635341,149.522181205,2.18783635906,0.0,2.18783635906
 07/02  21:00:00,299.040544472,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952528455,0.0,2.18952528455
 07/02  22:00:00,274.594943428,0.0,0.0,0.0,24.9203635341,149.522181205,2.18787293149,0.0,2.18787293149
 07/02  23:00:00,250.150546902,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  24:00:00,535.201782199,10.6852415453,236.173439881,0.0,24.9203635341,149.522181205,2.18774507486,0.0,2.18774507486
 07/03  01:00:00,491.777272046,2.27599282965,157.51186709,0.0,24.9203635341,199.362908273,2.18842235646,0.0,2.18842235646
 07/03  02:00:00,495.233440218,7.12349436351,166.632622856,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/03  03:00:00,488.034246376,4.65049095082,153.025740156,0.0,24.9203635341,199.362908273,2.18832825212,0.0,2.18832825212
 07/03  04:00:00,516.460147034,7.12349436351,175.637130626,0.0,24.9203635341,199.362908273,2.18837981955,0.0,2.18837981955
 07/03  05:00:00,451.331869616,3.56174718175,90.1022283901,0.0,49.8407270682,199.362908273,2.18984617164,0.0,2.18984617164
 07/03  06:00:00,991.618899726,30.7530605357,512.758269757,0.0,49.8407270682,199.362908273,2.18937964361,0.0,2.18937964361
 07/03  07:00:00,1058.22877498,27.154131286,458.836408081,0.0,149.522181205,199.362908273,4.37149373393,0.0,4.37149373393
 07/03  08:00:00,1599.57746815,39.2811705756,439.810937106,0.0,448.566543614,448.566543614,10.9428391089,0.0,10.9428391089
 07/03  09:00:00,1561.74853604,39.9919585496,438.198551498,0.0,448.566543614,448.566543614,10.9504224038,0.0,10.9504224038
 07/03  10:00:00,1514.00205184,40.7298017381,439.361567655,0.0,448.566543614,448.566543614,10.9534746197,0.0,10.9534746197
 07/03  11:00:00,1519.26128889,43.2598690314,443.41847986,0.0,448.566543614,448.566543614,10.9763517411,0.0,10.9763517411
 07/03  12:00:00,1467.07002816,39.0553154862,445.547138164,0.0,448.566543614,398.725816546,17.5962679518,0.0,17.5962679518
 07/03  13:00:00,1519.18657271,43.9590194247,442.243439456,0.0,448.566543614,448.566543614,13.188778081,0.0,13.188778081
 07/03  14:00:00,1516.87266741,45.0149114489,438.843288064,0.0,448.566543614,448.566543614,10.9402820355,0.0,10.9402820355
 07/03  15:00:00,1515.45268762,45.5543650824,436.473965371,0.0,448.566543614,448.566543614,8.75426074223,0.0,8.75426074223
 07/03  16:00:00,1563.69372654,44.2827175788,436.936585301,0.0,448.566543614,448.566543614,10.9656280578,0.0,10.9656280578
 07/03  17:00:00,1448.17881058,40.302754562,437.632654897,0.0,348.885089477,398.725816546,8.73871417189,0.0,8.73871417189
 07/03  18:00:00,1249.09397309,32.5639981233,444.961894126,0.0,249.203635341,299.044362409,4.37405258859,0.0,4.37405258859
 07/03  19:00:00,1227.25923347,30.3064566976,449.797635541,0.0,249.203635341,299.044362409,4.36764616034,0.0,4.36764616034
 07/03  20:00:00,1121.14850667,26.9146133483,462.425462877,0.0,149.522181205,249.203635341,6.54467611551,0.0,6.54467611551
 07/03  21:00:00,1121.83139386,26.8113396431,470.572297586,0.0,149.522181205,249.203635341,2.18984474833,0.0,2.18984474833
 07/03  22:00:00,349.356432624,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/03  23:00:00,299.991673733,0.0,0.0,0.0,24.9203635341,199.362908273,2.18837366466,0.0,2.18837366466
 07/03  24:00:00,287.769476684,0.0,0.0,0.0,24.9203635341,199.362908273,2.1883519359,0.0,2.1883519359
 07/04  01:00:00,237.928345938,0.0,0.0,0.0,24.9203635341,149.522181205,2.18780566367,0.0,2.18780566367
 07/04  02:00:00,237.928345327,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  03:00:00,237.928346553,0.0,0.0,0.0,24.9203635341,149.522181205,2.18785025971,0.0,2.18785025971
 07/04  04:00:00,250.15054306,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  05:00:00,266.052474875,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937686357,0.0,2.18937686357
 07/04  06:00:00,371.714814693,4.12479880324,78.5143613544,0.0,24.9203635341,149.522181205,2.18787204607,0.0,2.18787204607
 07/04  07:00:00,815.262428364,21.2081797041,413.118503407,0.0,24.9203635341,149.522181205,2.18782686098,0.0,2.18782686098
 07/04  08:00:00,737.383303531,17.166086625,356.135396549,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  09:00:00,826.553500312,21.4361835268,460.848164661,0.0,24.9203635341,149.522181205,2.18785341592,0.0,2.18785341592
 07/04  10:00:00,670.152210209,17.2250377395,374.40073635,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  11:00:00,789.069383011,21.3694413642,472.318780244,0.0,24.9203635341,149.522181205,2.18893337098,0.0,2.18893337098
 07/04  12:00:00,668.99071,15.1646909802,369.412284587,0.0,24.9203635341,149.522181205,2.18894533653,0.0,2.18894533653
 07/04  13:00:00,791.12307299,18.5242351407,466.969142082,0.0,24.9203635341,149.522181205,2.1901711846,0.0,2.1901711846
 07/04  14:00:00,607.851899106,12.6281318052,316.364684703,0.0,24.9203635341,149.522181205,2.18896423574,0.0,2.18896423574
 07/04  15:00:00,777.706365346,20.6374737592,462.428712678,0.0,24.9203635341,149.522181205,2.18787421828,0.0,2.18787421828
 07/04  16:00:00,721.994623938,17.1836655065,377.395730766,0.0,24.9203635341,149.522181205,2.18788242207,0.0,2.18788242207
 07/04  17:00:00,875.526466484,21.4491251469,473.141596845,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
