Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/04  18:00:00,758.752667812,17.2440248998,377.426821164,0.0,24.9203635341,149.522181205,2.18778259496,0.0,2.18778259496
 07/04  19:00:00,849.961871057,21.3895433414,472.080979186,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  20:00:00,691.835936285,12.5796920056,309.775340757,0.0,24.9203635341,149.522181205,2.18786306625,0.0,2.18786306625
 07/04  21:00:00,600.145513298,6.90401754209,232.132010353,0.0,24.9203635341,149.522181205,2.18950080217,0.0,2.18950080217
 07/04  22:00:00,521.016664941,4.65049095082,186.550066649,0.0,24.9203635341,149.522181205,2.1878478766,0.0,2.1878478766
 07/04  23:00:00,343.637069867,0.725829179376,67.0260888895,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  24:00:00,286.205831212,0.362914589688,35.0472634624,0.0,24.9203635341,149.522181205,2.18783227331,0.0,2.18783227331
 07/05  01:00:00,287.769471278,0.0,0.0,0.0,24.9203635341,199.362908273,2.18830595692,0.0,2.18830595692
 07/05  02:00:00,287.769470852,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/05  03:00:00,287.769471791,0.0,0.0,0.0,24.9203635341,199.362908273,2.18827709038,0.0,2.18827709038
 07/05  04:00:00,299.991669778,0.0,0.0,0.0,24.9203635341,199.362908273,2.18824810172,0.0,2.18824810172
 07/05  05:00:00,340.813962891,0.0,0.0,0.0,49.8407270682,199.362908273,2.18977097483,0.0,2.18977097483
 07/05  06:00:00,971.323098065,36.2343410371,486.981194209,0.0,49.8407270682,199.362908273,2.18929890241,0.0,2.18929890241
 07/05  07:00:00,1056.93150142,27.3486946569,457.344589147,0.0,149.522181205,199.362908273,4.37180176865,0.0,4.37180176865
 07/05  08:00:00,1603.61117624,34.5557396293,449.202942418,0.0,448.566543614,448.566543614,10.9417979623,0.0,10.9417979623
 07/05  09:00:00,1577.98938207,38.9481508734,458.930472872,0.0,448.566543614,448.566543614,10.9491199096,0.0,10.9491199096
 07/05  10:00:00,1543.53916032,40.5754759274,472.347368329,0.0,448.566543614,448.566543614,8.7661778697,0.0,8.7661778697
 07/05  11:00:00,1548.76951006,42.0205073376,471.939823265,0.0,448.566543614,448.566543614,13.1696136186,0.0,13.1696136186
 07/05  12:00:00,1489.51586786,36.3680654219,468.956143105,0.0,448.566543614,398.725816546,15.3976786149,0.0,15.3976786149
 07/05  13:00:00,1548.10739627,43.0659210275,470.268397559,0.0,448.566543614,448.566543614,15.3850250246,0.0,15.3850250246
 07/05  14:00:00,1563.9911009,51.3467959103,477.707465631,0.0,448.566543614,448.566543614,8.75463739735,0.0,8.75463739735
 07/05  15:00:00,1578.34703593,63.0193736905,480.39122683,0.0,448.566543614,448.566543614,10.9370186912,0.0,10.9370186912
 07/05  16:00:00,1630.87361482,71.1701069796,475.873879676,0.0,448.566543614,448.566543614,10.9689179822,0.0,10.9689179822
 07/05  17:00:00,1495.12330611,54.0550845056,470.101384819,0.0,348.885089477,398.725816546,6.55837500127,0.0,6.55837500127
 07/05  18:00:00,1272.94053043,34.7186481403,466.782193493,0.0,249.203635341,299.044362409,6.55064350715,0.0,6.55064350715
 07/05  19:00:00,1245.69680723,31.8495367545,470.951190484,0.0,249.203635341,299.044362409,4.36754526701,0.0,4.36754526701
 07/05  20:00:00,1116.86061693,27.687718408,461.226978226,0.0,149.522181205,249.203635341,4.36936588609,0.0,4.36936588609
 07/05  21:00:00,1107.83542158,26.9119305691,456.6765249,0.0,149.522181205,249.203635341,2.18998543391,0.0,2.18998543391
 07/05  22:00:00,492.192746836,0.725829179376,116.375767482,0.0,49.8407270682,199.362908273,2.18841003273,0.0,2.18841003273
 07/05  23:00:00,656.922362725,11.2296134298,289.125312342,0.0,24.9203635341,199.362908273,2.18842378037,0.0,2.18842378037
 07/05  24:00:00,440.431167014,1.24378348089,106.415965239,0.0,24.9203635341,199.362908273,2.18839452581,0.0,2.18839452581
 07/06  01:00:00,621.531886291,10.3384145911,262.905380898,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/06  02:00:00,287.76946942,0.0,0.0,0.0,24.9203635341,199.362908273,2.18831509449,0.0,2.18831509449
 07/06  03:00:00,287.769469692,0.0,0.0,0.0,24.9203635341,199.362908273,2.1882825066,0.0,2.1882825066
 07/06  04:00:00,299.99166672,0.0,0.0,0.0,24.9203635341,199.362908273,2.18824981301,0.0,2.18824981301
 07/06  05:00:00,485.977279487,1.08874376906,105.472652905,0.0,49.8407270682,199.362908273,2.18998281609,0.0,2.18998281609
 07/06  06:00:00,974.508166893,37.6211152978,488.779492195,0.0,49.8407270682,199.362908273,2.18943337631,0.0,2.18943337631
 07/06  07:00:00,1055.99266686,28.469691136,455.284768438,0.0,149.522181205,199.362908273,4.37174308397,0.0,4.37174308397
 07/06  08:00:00,1603.50272161,39.9562190537,443.762755612,0.0,448.566543614,448.566543614,8.75754519111,0.0,8.75754519111
 07/06  09:00:00,1577.87874872,43.7925005624,453.859552,0.0,448.566543614,448.566543614,10.9511432225,0.0,10.9511432225
 07/06  10:00:00,1542.67307131,44.7702242217,467.03826691,0.0,448.566543614,448.566543614,10.9526589029,0.0,10.9526589029
 07/06  11:00:00,1550.78177656,46.6343710387,469.30675631,0.0,448.566543614,448.566543614,13.1659516541,0.0,13.1659516541
 07/06  12:00:00,1495.48323154,40.2747601367,470.10317557,0.0,448.566543614,398.725816546,15.3954352045,0.0,15.3954352045
 07/06  13:00:00,1558.07047884,50.0594988297,473.066155132,0.0,448.566543614,448.566543614,15.3845232819,0.0,15.3845232819
 07/06  14:00:00,1574.23880762,60.2527530707,479.049238023,0.0,448.566543614,448.566543614,8.75583443118,0.0,8.75583443118
 07/06  15:00:00,1591.41385964,75.7470685177,480.730369795,0.0,448.566543614,448.566543614,8.75400756532,0.0,8.75400756532
 07/06  16:00:00,1640.74987544,83.3132324715,473.607037316,0.0,448.566543614,448.566543614,13.1548313224,0.0,13.1548313224
 07/06  17:00:00,1502.79792208,62.1574808867,469.673614667,0.0,348.885089477,398.725816546,6.55921825921,0.0,6.55921825921
 07/06  18:00:00,1273.8480432,37.5470324612,464.841389909,0.0,249.203635341,299.044362409,6.55091158915,0.0,6.55091158915
 07/06  19:00:00,1234.80984713,32.7269072974,459.989414741,0.0,249.203635341,299.044362409,4.36728433813,0.0,4.36728433813
 07/06  20:00:00,1111.48910323,27.9526770427,453.135946976,0.0,149.522181205,249.203635341,4.36987821727,0.0,4.36987821727
 07/06  21:00:00,1107.32465703,27.0376943387,455.839217982,0.0,149.522181205,249.203635341,2.1899204955,0.0,2.1899204955
 07/06  22:00:00,483.497017147,0.725829179376,107.680060288,0.0,49.8407270682,199.362908273,2.18838678752,0.0,2.18838678752
 07/06  23:00:00,823.863208292,12.4194937297,421.939318673,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/06  24:00:00,331.714671057,0.362914589688,30.7149873542,0.0,24.9203635341,199.362908273,2.18839657679,0.0,2.18839657679
 07/07  01:00:00,588.284504734,10.3492864416,241.461789949,0.0,24.9203635341,199.362908273,2.18838047217,0.0,2.18838047217
 07/07  02:00:00,514.752973435,1.76173778241,160.942964033,0.0,24.9203635341,199.362908273,2.18840894796,0.0,2.18840894796
 07/07  03:00:00,442.891460267,3.92466177144,121.47610155,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/07  04:00:00,520.85965706,7.12349436351,180.036650355,0.0,24.9203635341,199.362908273,2.18841416071,0.0,2.18841416071
 07/07  05:00:00,486.42941241,1.08874376906,105.924795784,0.0,49.8407270682,199.362908273,2.19002833969,0.0,2.19002833969
 07/07  06:00:00,994.993905999,35.8119143905,511.074434969,0.0,49.8407270682,199.362908273,2.1894450367,0.0,2.1894450367
 07/07  07:00:00,1058.24969374,26.9855837315,459.0259096,0.0,149.522181205,199.362908273,6.5472324505,0.0,6.5472324505
 07/07  08:00:00,1608.05116329,36.1008987323,452.87854213,0.0,448.566543614,448.566543614,8.75757391479,0.0,8.75757391479
 07/07  09:00:00,1582.53616329,40.9499987132,462.32622369,0.0,448.566543614,448.566543614,10.9497810225,0.0,10.9497810225
 07/07  10:00:00,1544.63429361,43.6108187497,469.276336613,0.0,448.566543614,448.566543614,10.9523243215,0.0,10.9523243215
 07/07  11:00:00,1552.39237029,47.4503630485,469.999998144,0.0,448.566543614,448.566543614,13.1606585194,0.0,13.1606585194
 07/07  12:00:00,1493.98813156,40.2116982097,468.67117335,0.0,448.566543614,398.725816546,15.3951992459,0.0,15.3951992459
 07/07  13:00:00,1552.26027408,48.5470519117,468.768434883,0.0,448.566543614,448.566543614,13.1867046261,0.0,13.1867046261
 07/07  14:00:00,1558.44567003,54.0694171783,469.439443916,0.0,448.566543614,448.566543614,10.9386489959,0.0,10.9386489959
 07/07  15:00:00,1567.90624131,62.1010063252,470.868829724,0.0,448.566543614,448.566543614,8.75264880122,0.0,8.75264880122
 07/07  16:00:00,1624.96428998,66.5798258535,474.554870389,0.0,448.566543614,448.566543614,10.9664711028,0.0,10.9664711028
 07/07  17:00:00,1507.21046663,59.193025281,477.050630079,0.0,348.885089477,398.725816546,6.55867873896,0.0,6.55867873896
 07/07  18:00:00,1277.21068222,36.7928997844,468.815876169,0.0,249.203635341,299.044362409,6.5509135274,0.0,6.5509135274
 07/07  19:00:00,1242.67931258,32.3936098929,466.801216819,0.0,249.203635341,299.044362409,4.36771438555,0.0,4.36771438555
 07/07  20:00:00,1115.63687875,27.7759359485,459.214815096,0.0,149.522181205,249.203635341,4.36949110823,0.0,4.36949110823
 07/07  21:00:00,1108.2854416,26.9171174888,457.386833166,0.0,149.522181205,249.203635341,2.19005906717,0.0,2.19005906717
 07/07  22:00:00,427.206605264,0.362914589688,64.6198898521,0.0,49.8407270682,199.362908273,2.18839852848,0.0,2.18839852848
 07/07  23:00:00,696.530429724,9.03657260347,322.547505394,0.0,24.9203635341,199.362908273,2.18840473387,0.0,2.18840473387
 07/07  24:00:00,411.28881458,0.967772239168,88.2387698206,0.0,24.9203635341,199.362908273,2.18841067222,0.0,2.18841067222
 07/08  01:00:00,237.928737008,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/08  02:00:00,237.928737921,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883676065,0.0,2.1883676065
 07/08  03:00:00,237.92873829,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883279966,0.0,2.1883279966
 07/08  04:00:00,250.150935404,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828828242,0.0,2.18828828242
 07/08  05:00:00,266.052861729,0.0,0.0,0.0,24.9203635341,149.522181205,2.19000274978,0.0,2.19000274978
 07/08  06:00:00,971.288725602,37.8104213084,485.3707509,0.0,49.8407270682,199.362908273,2.18945093495,0.0,2.18945093495
 07/08  07:00:00,956.558024958,27.6838610677,456.320619541,0.0,49.8407270682,199.362908273,2.19146585166,0.0,2.19146585166
 07/08  08:00:00,1201.90304529,29.9852136419,450.159054816,0.0,249.203635341,249.203635341,4.36749950306,0.0,4.36749950306
 07/08  09:00:00,1166.3633064,30.789596858,450.537993285,0.0,249.203635341,249.203635341,6.55028782309,0.0,6.55028782309
 07/08  10:00:00,1117.62489945,30.2107048641,451.484930544,0.0,249.203635341,249.203635341,4.37135866911,0.0,4.37135866911
 07/08  11:00:00,1118.91101766,30.3861832558,453.444679479,0.0,249.203635341,249.203635341,6.55313039054,0.0,6.55313039054
 07/08  12:00:00,1121.05387503,30.5516348621,456.354827067,0.0,249.203635341,249.203635341,6.54866828505,0.0,6.54866828505
 07/08  13:00:00,1123.23148505,30.6264376272,459.057992665,0.0,249.203635341,249.203635341,4.3718629549,0.0,4.3718629549
 07/08  14:00:00,874.676794314,28.8804399296,460.935271354,0.0,74.7610906023,174.442544739,4.36758736771,0.0,4.36758736771
 07/08  15:00:00,875.925928436,29.0189115925,462.217803568,0.0,74.7610906023,174.442544739,4.36487501418,0.0,4.36487501418
 07/08  16:00:00,931.433678563,29.7999521294,468.928267939,0.0,74.7610906023,174.442544739,4.36621473274,0.0,4.36621473274
 07/08  17:00:00,901.771576408,29.7351667523,478.798036661,0.0,24.9203635341,149.522181205,2.18940178928,0.0,2.18940178928
 07/08  18:00:00,795.057167663,18.9088530029,405.47441106,0.0,24.9203635341,149.522181205,2.18946008482,0.0,2.18946008482
 07/08  19:00:00,741.260828919,17.1559619233,384.466251469,0.0,24.9203635341,149.522181205,2.18949786515,0.0,2.18949786515
 07/08  20:00:00,760.176133264,15.4361385152,368.47529603,0.0,24.9203635341,149.522181205,2.18945946515,0.0,2.18945946515
 07/08  21:00:00,656.863032354,8.45418119237,281.794872396,0.0,24.9203635341,149.522181205,2.19058610395,0.0,2.19058610395
 07/08  22:00:00,494.946600045,7.84932354289,178.79409833,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/08  23:00:00,524.368598585,5.22341644826,219.482216165,0.0,24.9203635341,149.522181205,2.18839661366,0.0,2.18839661366
 07/08  24:00:00,567.758322067,8.44070144934,262.864744936,0.0,24.9203635341,149.522181205,2.18840036096,0.0,2.18840036096
 07/09  01:00:00,336.671858743,0.725829179376,72.2830844032,0.0,24.9203635341,149.522181205,2.18779961763,0.0,2.18779961763
 07/09  02:00:00,343.237052163,0.725829179376,78.8482676947,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  03:00:00,397.142018493,3.92466177144,125.567783477,0.0,24.9203635341,149.522181205,2.18782687549,0.0,2.18782687549
 07/09  04:00:00,469.672606866,7.12349436351,178.690730847,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  05:00:00,266.052459385,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931643728,0.0,2.18931643728
 07/09  06:00:00,340.383126093,0.501035736759,54.6214404852,0.0,24.9203635341,149.522181205,2.18781130402,0.0,2.18781130402
 07/09  07:00:00,908.170687823,20.5684131857,494.17497492,0.0,24.9203635341,149.522181205,2.18783831671,0.0,2.18783831671
 07/09  08:00:00,913.888272077,17.0923280434,506.569013329,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  09:00:00,921.896192558,21.4811871659,543.34234143,0.0,24.9203635341,149.522181205,2.18782944696,0.0,2.18782944696
 07/09  10:00:00,848.290906452,17.1801864323,527.020982286,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  11:00:00,885.370222065,21.4267665253,555.766201332,0.0,24.9203635341,149.522181205,2.18890766114,0.0,2.18890766114
 07/09  12:00:00,817.484936589,16.6662047648,497.152008025,0.0,24.9203635341,149.522181205,2.18871379759,0.0,2.18871379759
 07/09  13:00:00,851.239940867,19.5398552432,525.266273027,0.0,24.9203635341,149.522181205,2.19047242899,0.0,2.19047242899
 07/09  14:00:00,812.9050973,15.8467962205,493.976335245,0.0,24.9203635341,149.522181205,2.18893094135,0.0,2.18893094135
 07/09  15:00:00,876.208319312,20.4641911805,548.306543046,0.0,24.9203635341,149.522181205,2.18782878386,0.0,2.18782878386
 07/09  16:00:00,904.20832777,17.1658160544,533.965970204,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  17:00:00,970.16684117,21.5205204231,554.91174006,0.0,24.9203635341,149.522181205,2.18785498224,0.0,2.18785498224
 07/09  18:00:00,938.553274779,17.2229102374,531.685418348,0.0,24.9203635341,149.522181205,2.18784584355,0.0,2.18784584355
 07/09  19:00:00,933.633650635,21.4389264505,542.981310095,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  20:00:00,861.916733967,16.1414391873,447.609463355,0.0,24.9203635341,149.522181205,2.18782477939,0.0,2.18782477939
 07/09  21:00:00,423.238709414,1.08874376906,84.5075484153,0.0,24.9203635341,149.522181205,2.18945078842,0.0,2.18945078842
 07/09  22:00:00,404.699201389,1.08874376906,90.4136194424,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  23:00:00,250.150534925,0.0,0.0,0.0,24.9203635341,149.522181205,2.18783846458,0.0,2.18783846458
 07/09  24:00:00,237.928337544,0.0,0.0,0.0,24.9203635341,149.522181205,2.18777576084,0.0,2.18777576084
 07/10  01:00:00,425.048839709,1.08874376906,97.58871445,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/10  02:00:00,287.769460802,0.0,0.0,0.0,24.9203635341,199.362908273,2.18834591179,0.0,2.18834591179
 07/10  03:00:00,287.769461312,0.0,0.0,0.0,24.9203635341,199.362908273,2.18836953833,0.0,2.18836953833
 07/10  04:00:00,299.991658493,0.0,0.0,0.0,24.9203635341,199.362908273,2.18832328405,0.0,2.18832328405
 07/10  05:00:00,340.813945836,0.0,0.0,0.0,49.8407270682,199.362908273,2.1900229261,0.0,2.1900229261
 07/10  06:00:00,966.544984002,35.2489961466,483.188440142,0.0,49.8407270682,199.362908273,2.18946654909,0.0,2.18946654909
 07/10  07:00:00,1058.2167912,26.8131533909,459.165462807,0.0,149.522181205,199.362908273,4.371648894,0.0,4.371648894
 07/10  08:00:00,1600.2799977,29.373955029,450.413495512,0.0,448.566543614,448.566543614,8.75662255698,0.0,8.75662255698
 07/10  09:00:00,1561.47093789,32.2566528099,445.387138054,0.0,448.566543614,448.566543614,10.9497888584,0.0,10.9497888584
 07/10  10:00:00,1514.85693084,36.4347572897,444.426181432,0.0,448.566543614,448.566543614,10.9519154351,0.0,10.9519154351
 07/10  11:00:00,1521.07951279,37.6339549748,451.537451424,0.0,448.566543614,448.566543614,13.1630357255,0.0,13.1630357255
 07/10  12:00:00,1469.32054573,33.749334616,453.500974309,0.0,448.566543614,398.725816546,15.3951701279,0.0,15.3951701279
 07/10  13:00:00,1532.56171289,39.4379744944,462.266000395,0.0,448.566543614,448.566543614,13.1880759067,0.0,13.1880759067
 07/10  14:00:00,1545.82903633,41.4478695006,472.720170461,0.0,448.566543614,448.566543614,10.9384546498,0.0,10.9384546498
 07/10  15:00:00,1549.82443351,46.5286088446,468.359459973,0.0,448.566543614,448.566543614,8.75333261138,0.0,8.75333261138
 07/10  16:00:00,1606.18428291,53.0793199286,469.275421091,0.0,448.566543614,448.566543614,10.9648277248,0.0,10.9648277248
 07/10  17:00:00,1490.19920956,46.8574357207,472.374996286,0.0,348.885089477,398.725816546,8.73796692859,0.0,8.73796692859
 07/10  18:00:00,1267.20564715,33.17428831,465.309827991,0.0,249.203635341,299.044362409,4.37389355602,0.0,4.37389355602
 07/10  19:00:00,1228.71521017,30.5109369016,454.738072158,0.0,249.203635341,299.044362409,4.36670041371,0.0,4.36670041371
 07/10  20:00:00,1113.18505314,27.2469840375,454.282142093,0.0,149.522181205,249.203635341,4.36891966423,0.0,4.36891966423
 07/10  21:00:00,1106.71386124,26.8756591681,455.390470146,0.0,149.522181205,249.203635341,2.18979169319,0.0,2.18979169319
 07/10  22:00:00,419.589790165,0.362914589688,57.0030979423,0.0,49.8407270682,199.362908273,2.18836672658,0.0,2.18836672658
 07/10  23:00:00,427.324586835,0.725829179376,100.872404892,0.0,24.9203635341,199.362908273,2.18836281149,0.0,2.18836281149
 07/10  24:00:00,287.769461074,0.0,0.0,0.0,24.9203635341,199.362908273,2.18823021428,0.0,2.18823021428
 07/11  01:00:00,465.572168068,1.08874376906,138.111957341,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/11  02:00:00,287.769458965,0.0,0.0,0.0,24.9203635341,199.362908273,2.18839210598,0.0,2.18839210598
 07/11  03:00:00,287.769459398,0.0,0.0,0.0,24.9203635341,199.362908273,2.18834195077,0.0,2.18834195077
 07/11  04:00:00,412.981318971,0.725829179376,86.5291718838,0.0,24.9203635341,199.362908273,2.18829346564,0.0,2.18829346564
 07/11  05:00:00,403.800923963,0.362914589688,41.2130746161,0.0,49.8407270682,199.362908273,2.18998522891,0.0,2.18998522891
 07/11  06:00:00,960.912886856,37.1653422665,475.652243766,0.0,49.8407270682,199.362908273,2.18942679141,0.0,2.18942679141
 07/11  07:00:00,1062.44300234,27.5323103474,462.672524293,0.0,149.522181205,199.362908273,4.37152384198,0.0,4.37152384198
 07/11  08:00:00,1595.75859216,39.7342374448,435.531820997,0.0,448.566543614,448.566543614,8.75647223976,0.0,8.75647223976
 07/11  09:00:00,1561.62982056,43.49223879,434.696955051,0.0,448.566543614,448.566543614,10.9492340059,0.0,10.9492340059
 07/11  10:00:00,1518.8677936,44.4110183024,441.639264381,0.0,448.566543614,448.566543614,10.9512652006,0.0,10.9512652006
 07/11  11:00:00,1523.84788327,44.3309811325,447.817690408,0.0,448.566543614,448.566543614,13.1620862177,0.0,13.1620862177
 07/11  12:00:00,1473.49700425,38.5618533546,453.607566964,0.0,448.566543614,398.725816546,15.3937937118,0.0,15.3937937118
 07/11  13:00:00,1534.07464677,44.5407840331,459.002092235,0.0,448.566543614,448.566543614,13.1867331424,0.0,13.1867331424
 07/11  14:00:00,1539.28323356,46.9586932722,462.084106634,0.0,448.566543614,448.566543614,10.938679019,0.0,10.938679019
 07/11  15:00:00,1539.43147517,48.9466708823,458.1301614,0.0,448.566543614,448.566543614,8.75241770345,0.0,8.75241770345
 07/11  16:00:00,1585.20669079,47.6484011575,457.152006822,0.0,448.566543614,448.566543614,10.9651616448,0.0,10.9651616448
 07/11  17:00:00,1470.06877097,43.303489178,460.618947746,0.0,348.885089477,398.725816546,6.55820478827,0.0,6.55820478827
 07/11  18:00:00,1256.32393013,34.4992065727,454.447712316,0.0,249.203635341,299.044362409,6.55037369439,0.0,6.55037369439
 07/11  19:00:00,1227.91143065,31.9085399636,450.102435906,0.0,249.203635341,299.044362409,4.36733631792,0.0,4.36733631792
 07/11  20:00:00,1121.72406709,27.4915864448,453.933079471,0.0,149.522181205,249.203635341,4.36968060196,0.0,4.36968060196
 07/11  21:00:00,1109.8021411,26.8397993285,458.514613438,0.0,149.522181205,249.203635341,2.18985299773,0.0,2.18985299773
 07/11  22:00:00,349.356416042,0.0,0.0,0.0,49.8407270682,199.362908273,2.18834901418,0.0,2.18834901418
 07/11  23:00:00,299.991657107,0.0,0.0,0.0,24.9203635341,199.362908273,2.18822781692,0.0,2.18822781692
 07/11  24:00:00,287.769458448,0.0,0.0,0.0,24.9203635341,199.362908273,0.91808232347,0.0,0.91808232347
 07/12  01:00:00,287.769456481,0.0,0.0,0.0,24.9203635341,199.362908273,1.2897839611,0.0,1.2897839611
 07/12  02:00:00,464.004746719,1.08874376906,136.544545267,0.0,24.9203635341,199.362908273,2.18833552813,0.0,2.18833552813
 07/12  03:00:00,287.769457255,0.0,0.0,0.0,24.9203635341,199.362908273,2.18828328466,0.0,2.18828328466
 07/12  04:00:00,299.99165404,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/12  05:00:00,349.357606449,0.0,0.0,0.0,49.8407270682,199.362908273,4.35956455514,0.0,4.35956455514
 07/12  06:00:00,962.823172256,37.0929426219,477.643441074,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/12  07:00:00,1060.5397387,26.8113396431,461.49023708,0.0,149.522181205,199.362908273,6.54758101148,0.0,6.54758101148
 07/12  08:00:00,1597.1988225,35.9701304134,440.736173053,0.0,448.566543614,448.566543614,8.7570680037,0.0,8.7570680037
 07/12  09:00:00,1561.81658314,41.3045574169,437.012080741,0.0,448.566543614,448.566543614,10.9488198619,0.0,10.9488198619
 07/12  10:00:00,1517.36703,43.529739859,440.695737936,0.0,448.566543614,448.566543614,10.9508095659,0.0,10.9508095659
 07/12  11:00:00,1522.64404896,43.5592324756,447.391149691,0.0,448.566543614,448.566543614,13.1596776202,0.0,13.1596776202
 07/12  12:00:00,1466.70701369,38.0107853567,446.23249135,0.0,448.566543614,398.725816546,15.392723186,0.0,15.392723186
 07/12  13:00:00,1516.88484527,43.828484433,439.458029563,0.0,448.566543614,448.566543614,13.1838976693,0.0,13.1838976693
 07/12  14:00:00,1514.72389114,45.5793064744,435.005565774,0.0,448.566543614,448.566543614,8.75367813325,0.0,8.75367813325
 07/12  15:00:00,1523.72592083,48.5466832982,442.912322381,0.0,448.566543614,448.566543614,8.75280194185,0.0,8.75280194185
 07/12  16:00:00,1581.09255946,50.6458389925,451.114815296,0.0,448.566543614,448.566543614,13.1555557317,0.0,13.1555557317
 07/12  17:00:00,1454.15859973,43.3154212626,443.034449132,0.0,348.885089477,398.725816546,6.55769845256,0.0,6.55769845256
 07/12  18:00:00,1248.9127337,32.4246940841,445.37959605,0.0,249.203635341,299.044362409,6.55044402143,0.0,6.55044402143
 07/12  19:00:00,1225.57246582,30.8197102848,447.597670906,0.0,249.203635341,299.044362409,4.36747146131,0.0,4.36747146131
 07/12  20:00:00,1121.87334387,27.1910762275,454.330236137,0.0,149.522181205,249.203635341,4.36929743002,0.0,4.36929743002
 07/12  21:00:00,1107.52461197,26.8467973276,456.230089509,0.0,149.522181205,249.203635341,2.18998627439,0.0,2.18998627439
 07/12  22:00:00,349.356414166,0.0,0.0,0.0,49.8407270682,199.362908273,2.18819769208,0.0,2.18819769208
 07/12  23:00:00,299.991654134,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/12  24:00:00,484.922212143,1.08874376906,157.461961522,0.0,24.9203635341,199.362908273,2.18835677503,0.0,2.18835677503
 07/13  01:00:00,287.769455504,0.0,0.0,0.0,24.9203635341,199.362908273,2.18830102307,0.0,2.18830102307
 07/13  02:00:00,287.769455349,0.0,0.0,0.0,24.9203635341,199.362908273,2.18824603485,0.0,2.18824603485
 07/13  03:00:00,287.769454347,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/13  04:00:00,478.38216813,1.08874376906,138.699753055,0.0,24.9203635341,199.362908273,2.18819094514,0.0,2.18819094514
 07/13  05:00:00,349.357603383,0.0,0.0,0.0,49.8407270682,199.362908273,2.18997532,0.0,2.18997532
 07/13  06:00:00,962.40947336,38.0965733543,476.255863843,0.0,49.8407270682,199.362908273,2.1894268284,0.0,2.1894268284
 07/13  07:00:00,1061.77969231,26.8113396431,462.730197185,0.0,149.522181205,199.362908273,6.54665634113,0.0,6.54665634113
 07/13  08:00:00,1597.34735341,36.2158685018,440.638978607,0.0,448.566543614,448.566543614,8.75733025503,0.0,8.75733025503
 07/13  09:00:00,1560.31924816,38.1345418305,438.357602453,0.0,448.566543614,448.566543614,10.9473543538,0.0,10.9473543538
 07/13  10:00:00,1511.21200377,38.7307887184,437.542502809,0.0,448.566543614,448.566543614,8.76519041573,0.0,8.76519041573
 07/13  11:00:00,1512.8535432,40.6537718689,437.6495175,0.0,448.566543614,448.566543614,13.1666024705,0.0,13.1666024705
 07/13  12:00:00,1463.1354663,37.4728529906,441.515103208,0.0,448.566543614,398.725816546,15.3920937557,0.0,15.3920937557
 07/13  13:00:00,1518.61254147,43.3373838413,441.701566976,0.0,448.566543614,448.566543614,15.3821854442,0.0,15.3821854442
 07/13  14:00:00,1523.54393831,44.9055200689,446.867221411,0.0,448.566543614,448.566543614,8.75458161863,0.0,8.75458161863
 07/13  15:00:00,1527.0899995,46.6186808405,449.458383163,0.0,448.566543614,448.566543614,8.75234652277,0.0,8.75234652277
 07/13  16:00:00,1567.80646252,42.57446875,444.522817673,0.0,448.566543614,448.566543614,10.9629585454,0.0,10.9629585454
 07/13  17:00:00,1448.50986954,35.3074551869,442.522947816,0.0,348.885089477,398.725816546,8.73720366563,0.0,8.73720366563
 07/13  18:00:00,1258.15130145,28.2281539181,458.321289811,0.0,249.203635341,299.044362409,4.37287931304,0.0,4.37287931304
 07/13  19:00:00,1234.25015178,27.172940639,459.92213265,0.0,249.203635341,299.044362409,4.36725350426,0.0,4.36725350426
 07/13  20:00:00,1128.58770211,26.8116810733,461.423995016,0.0,149.522181205,249.203635341,6.54372244375,0.0,6.54372244375
 07/13  21:00:00,1116.29116703,26.8113396431,465.032104249,0.0,149.522181205,249.203635341,2.18988827001,0.0,2.18988827001
 07/13  22:00:00,349.356411487,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/13  23:00:00,299.991653295,0.0,0.0,0.0,24.9203635341,199.362908273,2.18831096147,0.0,2.18831096147
 07/13  24:00:00,287.769455792,0.0,0.0,0.0,24.9203635341,199.362908273,2.18825561434,0.0,2.18825561434
 07/14  01:00:00,287.76945321,0.0,0.0,0.0,24.9203635341,199.362908273,2.18819641566,0.0,2.18819641566
 07/14  02:00:00,287.769452975,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/14  03:00:00,287.769453958,0.0,0.0,0.0,24.9203635341,199.362908273,2.1883496747,0.0,2.1883496747
 07/14  04:00:00,299.991651623,0.0,0.0,0.0,24.9203635341,199.362908273,2.18829182067,0.0,2.18829182067
 07/14  05:00:00,349.35760057,0.0,0.0,0.0,49.8407270682,199.362908273,2.18985923736,0.0,2.18985923736
 07/14  06:00:00,969.021842074,35.5673128075,485.34699172,0.0,49.8407270682,199.362908273,2.1893303345,0.0,2.1893303345
 07/14  07:00:00,1067.78746149,26.8113396431,468.73797401,0.0,149.522181205,199.362908273,4.37108182653,0.0,4.37108182653
 07/14  08:00:00,1599.60354956,32.8621353761,446.248918324,0.0,448.566543614,448.566543614,8.75647964497,0.0,8.75647964497
 07/14  09:00:00,1565.12007655,34.9353323088,446.357652651,0.0,448.566543614,448.566543614,10.9492235621,0.0,10.9492235621
 07/14  10:00:00,1515.15637735,35.5907853139,444.626897366,0.0,448.566543614,448.566543614,10.9509715513,0.0,10.9509715513
 07/14  11:00:00,1509.85536632,36.5602209062,438.353277823,0.0,448.566543614,448.566543614,13.1612379221,0.0,13.1612379221
 07/14  12:00:00,1462.30270071,33.9411455356,443.256435619,0.0,448.566543614,398.725816546,15.3920911927,0.0,15.3920911927
 07/14  13:00:00,1508.32182901,39.1160439633,434.261145216,0.0,448.566543614,448.566543614,13.1848801932,0.0,13.1848801932
 07/14  14:00:00,1508.2144299,39.6271250957,433.650587962,0.0,448.566543614,448.566543614,8.75433703376,0.0,8.75433703376
 07/14  15:00:00,1509.98063804,41.3401218579,433.704199342,0.0,448.566543614,448.566543614,10.9346748356,0.0,10.9346748356
 07/14  16:00:00,1560.06921559,40.8320994975,435.407647246,0.0,448.566543614,448.566543614,10.9662712761,0.0,10.9662712761
 07/14  17:00:00,1446.41571604,34.3648761417,441.0840957,0.0,348.885089477,398.725816546,6.55701461305,0.0,6.55701461305
 07/14  18:00:00,1253.02089738,27.8419707169,453.577075363,0.0,249.203635341,299.044362409,6.54991749157,0.0,6.54991749157
 07/14  19:00:00,1232.33637858,27.052591713,458.128712163,0.0,249.203635341,299.044362409,4.36706718967,0.0,4.36706718967
 07/14  20:00:00,1129.3502719,26.8113396431,462.186913426,0.0,149.522181205,249.203635341,4.36878741117,0.0,4.36878741117
 07/14  21:00:00,1115.22991867,26.8113396431,463.970859559,0.0,149.522181205,249.203635341,2.1897426738,0.0,2.1897426738
 07/14  22:00:00,349.356410679,0.0,0.0,0.0,49.8407270682,199.362908273,2.1882724081,0.0,2.1882724081
 07/14  23:00:00,299.991650825,0.0,0.0,0.0,24.9203635341,199.362908273,2.18821427132,0.0,2.18821427132
 07/14  24:00:00,287.769452753,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/15  01:00:00,237.9287251,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836416226,0.0,2.18836416226
 07/15  02:00:00,237.928725015,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830382557,0.0,2.18830382557
 07/15  03:00:00,237.928723973,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/15  04:00:00,250.150922314,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824337955,0.0,2.18824337955
 07/15  05:00:00,274.59650744,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969874787,0.0,2.18969874787
 07/15  06:00:00,965.904559698,33.2535817203,484.54344264,0.0,49.8407270682,199.362908273,2.18936981197,0.0,2.18936981197
 07/15  07:00:00,965.116361898,27.0073663729,465.555478146,0.0,49.8407270682,199.362908273,4.36297768201,0.0,4.36297768201
 07/15  08:00:00,1205.23267505,28.0105646,455.463373186,0.0,249.203635341,249.203635341,4.36677843329,0.0,4.36677843329
 07/15  09:00:00,1166.75995645,27.8035188961,453.861915008,0.0,249.203635341,249.203635341,4.37374692832,0.0,4.37374692832
 07/15  10:00:00,1116.4502276,28.148212896,452.097075836,0.0,249.203635341,249.203635341,6.54680852077,0.0,6.54680852077
 07/15  11:00:00,1117.26551886,28.289149303,452.769844292,0.0,249.203635341,249.203635341,6.55218189596,0.0,6.55218189596
 07/15  12:00:00,1117.34874778,28.2826553992,452.860758055,0.0,249.203635341,249.203635341,4.37226816915,0.0,4.37226816915
 07/15  13:00:00,1117.44219047,28.5082841235,452.734143727,0.0,249.203635341,249.203635341,4.37142506548,0.0,4.37142506548
 07/15  14:00:00,869.959512973,27.3315516057,455.628243784,0.0,74.7610906023,174.442544739,4.36740576076,0.0,4.36740576076
 07/15  15:00:00,870.376339469,26.9826525324,456.394762116,0.0,74.7610906023,174.442544739,4.36477434828,0.0,4.36477434828
 07/15  16:00:00,919.447853159,27.4199358978,456.139804657,0.0,74.7610906023,174.442544739,4.3659291666,0.0,4.3659291666
 07/15  17:00:00,881.442205386,27.6363761583,456.014988978,0.0,24.9203635341,149.522181205,2.18924398633,0.0,2.18924398633
 07/15  18:00:00,771.207202783,17.9586196796,386.127507493,0.0,24.9203635341,149.522181205,2.18941108917,0.0,2.18941108917
 07/15  19:00:00,733.265099206,17.0808859622,376.555103297,0.0,24.9203635341,149.522181205,2.18940610619,0.0,2.18940610619
 07/15  20:00:00,684.252037688,11.6530137844,299.583939868,0.0,24.9203635341,149.522181205,2.18940303239,0.0,2.18940303239
 07/15  21:00:00,299.041298957,0.0,0.0,0.0,24.9203635341,149.522181205,2.19029509896,0.0,2.19029509896
 07/15  22:00:00,274.595318375,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828367406,0.0,2.18828367406
 07/15  23:00:00,250.150921737,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/15  24:00:00,237.928724565,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822295745,0.0,2.18822295745
 07/16  01:00:00,237.92832761,0.0,0.0,0.0,24.9203635341,149.522181205,2.18772505444,0.0,2.18772505444
 07/16  02:00:00,237.928326173,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  03:00:00,237.928327396,0.0,0.0,0.0,24.9203635341,149.522181205,2.18773189308,0.0,2.18773189308
 07/16  04:00:00,250.15052486,0.0,0.0,0.0,24.9203635341,149.522181205,2.18773858835,0.0,2.18773858835
 07/16  05:00:00,274.596108382,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918886809,0.0,2.18918886809
 07/16  06:00:00,272.221711362,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  07:00:00,610.212104664,11.7779660391,245.841366146,0.0,24.9203635341,149.522181205,2.18782344904,0.0,2.18782344904
 07/16  08:00:00,803.13913686,16.416266407,400.883041768,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  09:00:00,878.25658321,21.0496718791,500.31518981,0.0,24.9203635341,149.522181205,2.18779500794,0.0,2.18779500794
 07/16  10:00:00,765.093081246,17.5497204099,443.530035955,0.0,24.9203635341,149.522181205,2.18780146934,0.0,2.18780146934
 07/16  11:00:00,843.178625723,20.9202009819,514.594764626,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  12:00:00,706.73476178,12.8155891207,394.757292472,0.0,24.9203635341,149.522181205,2.18887422211,0.0,2.18887422211
 07/16  13:00:00,832.298036154,17.7766389135,509.349421953,0.0,24.9203635341,149.522181205,2.19051612369,0.0,2.19051612369
 07/16  14:00:00,623.136730709,11.2918664003,324.565664236,0.0,24.9203635341,149.522181205,2.18886108667,0.0,2.18886108667
 07/16  15:00:00,825.928472705,20.914325688,499.564321048,0.0,24.9203635341,149.522181205,2.18779592079,0.0,2.18779592079
 07/16  16:00:00,817.766680424,17.554152069,447.315478055,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  17:00:00,929.532151474,21.1025901318,515.202416075,0.0,24.9203635341,149.522181205,2.18776704022,0.0,2.18776704022
 07/16  18:00:00,851.912641407,17.6768218385,444.743179917,0.0,24.9203635341,149.522181205,2.18780867583,0.0,2.18780867583
 07/16  19:00:00,903.214302401,21.0572308116,513.513101405,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  20:00:00,815.940502686,13.2203779588,398.997561412,0.0,24.9203635341,149.522181205,2.18777978262,0.0,2.18777978262
 07/16  21:00:00,718.5663203,9.81839430012,331.282324482,0.0,24.9203635341,149.522181205,2.18933580057,0.0,2.18933580057
 07/16  22:00:00,420.736892355,1.08874376906,106.45131441,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  23:00:00,634.734725136,11.048156135,310.106974083,0.0,24.9203635341,149.522181205,2.18779374216,0.0,2.18779374216
 07/16  24:00:00,330.790774137,0.725829179376,66.4020120158,0.0,24.9203635341,149.522181205,2.18781725407,0.0,2.18781725407
 07/17  01:00:00,287.769447867,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/17  02:00:00,287.76944881,0.0,0.0,0.0,24.9203635341,199.362908273,2.18834150233,0.0,2.18834150233
 07/17  03:00:00,287.769449213,0.0,0.0,0.0,24.9203635341,199.362908273,2.18827624818,0.0,2.18827624818
 07/17  04:00:00,299.99164624,0.0,0.0,0.0,24.9203635341,199.362908273,2.18821090851,0.0,2.18821090851
 07/17  05:00:00,349.35759302,0.0,0.0,0.0,49.8407270682,199.362908273,2.1898668142,0.0,2.1898668142
 07/17  06:00:00,977.492214847,34.5355520056,494.849132197,0.0,49.8407270682,199.362908273,2.18929754013,0.0,2.18929754013
 07/17  07:00:00,1066.79388058,26.8113396431,467.744411245,0.0,149.522181205,199.362908273,4.37106353374,0.0,4.37106353374
 07/17  08:00:00,1603.88198437,28.3684470026,455.021074842,0.0,448.566543614,448.566543614,8.7564452691,0.0,8.7564452691
 07/17  09:00:00,1560.4606923,31.6215888306,445.012050712,0.0,448.566543614,448.566543614,10.9481542123,0.0,10.9481542123
 07/17  10:00:00,1512.9469499,33.8766911049,444.315968422,0.0,448.566543614,448.566543614,10.9497264727,0.0,10.9497264727
 07/17  11:00:00,1515.4402035,36.3825517914,445.434770395,0.0,448.566543614,448.566543614,10.9682508827,0.0,10.9682508827
 07/17  12:00:00,1465.26314493,33.301558668,448.422473278,0.0,448.566543614,398.725816546,15.3913513558,0.0,15.3913513558
 07/17  13:00:00,1523.48177457,38.7738846705,452.415278534,0.0,448.566543614,448.566543614,15.379025807,0.0,15.379025807
 07/17  14:00:00,1529.60136846,40.515493242,458.379138823,0.0,448.566543614,448.566543614,8.75388113226,0.0,8.75388113226
 07/17  15:00:00,1538.72648738,42.06123533,466.896444806,0.0,448.566543614,448.566543614,8.75145827299,0.0,8.75145827299
 07/17  16:00:00,1576.15283084,38.9019196638,458.523242561,0.0,448.566543614,448.566543614,13.1509301342,0.0,13.1509301342
 07/17  17:00:00,1447.53606529,32.9537461879,444.310483619,0.0,348.885089477,398.725816546,6.55737887438,0.0,6.55737887438
 07/17  18:00:00,1250.98762734,28.5875324383,450.798263734,0.0,249.203635341,299.044362409,4.37283635272,0.0,4.37283635272
 07/17  19:00:00,1228.00795962,28.0243915979,452.828508467,0.0,249.203635341,299.044362409,4.36720298023,0.0,4.36720298023
 07/17  20:00:00,1123.58481814,26.8526131929,456.380200718,0.0,149.522181205,249.203635341,6.54353599178,0.0,6.54353599178
 07/17  21:00:00,1109.13421846,26.8113396431,457.875166006,0.0,149.522181205,249.203635341,2.18983680089,0.0,2.18983680089
 07/17  22:00:00,349.356405054,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/17  23:00:00,299.991646912,0.0,0.0,0.0,24.9203635341,199.362908273,2.18826037826,0.0,2.18826037826
 07/17  24:00:00,287.769449366,0.0,0.0,0.0,24.9203635341,199.362908273,2.18819488506,0.0,2.18819488506
 07/18  01:00:00,287.769446939,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/18  02:00:00,287.769446935,0.0,0.0,0.0,24.9203635341,199.362908273,2.18833595054,0.0,2.18833595054
 07/18  03:00:00,287.76944782,0.0,0.0,0.0,24.9203635341,199.362908273,2.18826848628,0.0,2.18826848628
 07/18  04:00:00,299.991645383,0.0,0.0,0.0,24.9203635341,199.362908273,2.18820092856,0.0,2.18820092856
 07/18  05:00:00,349.357590779,0.0,0.0,0.0,49.8407270682,199.362908273,2.18974680049,0.0,2.18974680049
 07/18  06:00:00,973.098202028,35.8891964153,489.127229767,0.0,49.8407270682,199.362908273,2.18921114167,0.0,2.18921114167
 07/18  07:00:00,1061.30452655,26.8113396431,462.255062393,0.0,149.522181205,199.362908273,4.37142762858,0.0,4.37142762858
 07/18  08:00:00,1599.07271864,34.3611032258,444.219162969,0.0,448.566543614,448.566543614,8.75537904509,0.0,8.75537904509
 07/18  09:00:00,1564.53613648,39.7235424411,441.887918421,0.0,448.566543614,448.566543614,10.9477791539,0.0,10.9477791539
 07/18  10:00:00,1521.3452712,41.5725021913,447.494481244,0.0,448.566543614,448.566543614,10.9503817917,0.0,10.9503817917
 07/18  11:00:00,1528.49992674,42.3933602786,455.141495884,0.0,448.566543614,448.566543614,13.1583002321,0.0,13.1583002321
 07/18  12:00:00,1478.68010166,37.7477183062,460.421771252,0.0,448.566543614,398.725816546,13.1934832559,0.0,13.1934832559
 07/18  13:00:00,1538.47624469,43.8189474263,464.840220915,0.0,448.566543614,448.566543614,15.3775482156,0.0,15.3775482156
 07/18  14:00:00,1543.48810543,45.0487966597,466.304846846,0.0,448.566543614,448.566543614,8.75419693539,0.0,8.75419693539
 07/18  15:00:00,1540.74595716,42.7506599635,463.578968341,0.0,448.566543614,448.566543614,8.75053713496,0.0,8.75053713496
 07/18  16:00:00,1580.74048626,41.3625446167,459.429784336,0.0,448.566543614,448.566543614,13.1511930272,0.0,13.1511930272
 07/18  17:00:00,1450.93166536,38.0381479402,445.522703148,0.0,348.885089477,398.725816546,6.55752027103,0.0,6.55752027103
 07/18  18:00:00,1251.33230685,28.9800418494,450.816214143,0.0,249.203635341,299.044362409,4.37292306657,0.0,4.37292306657
 07/18  19:00:00,1228.06496088,28.0285136612,452.881391403,0.0,249.203635341,299.044362409,4.36728796371,0.0,4.36728796371
 07/18  20:00:00,1125.37080474,26.88187851,458.136926531,0.0,149.522181205,249.203635341,6.5436448543,0.0,6.5436448543
 07/18  21:00:00,1112.19376588,26.8113396431,460.934715841,0.0,149.522181205,249.203635341,2.18987293428,0.0,2.18987293428
 07/18  22:00:00,349.356403524,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/18  23:00:00,299.991645364,0.0,0.0,0.0,24.9203635341,199.362908273,2.18829656015,0.0,2.18829656015
 07/18  24:00:00,287.769447886,0.0,0.0,0.0,24.9203635341,199.362908273,2.18822882192,0.0,2.18822882192
 07/19  01:00:00,287.769445648,0.0,0.0,0.0,24.9203635341,199.362908273,2.18815808144,0.0,2.18815808144
 07/19  02:00:00,348.180053782,0.362914589688,47.1803577881,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/19  03:00:00,402.448659706,0.725829179376,88.2187160846,0.0,24.9203635341,199.362908273,2.1883411362,0.0,2.1883411362
 07/19  04:00:00,299.991644043,0.0,0.0,0.0,24.9203635341,199.362908273,2.1882284614,0.0,2.1882284614
 07/19  05:00:00,349.357588558,0.0,0.0,0.0,49.8407270682,199.362908273,2.18976968282,0.0,2.18976968282
 07/19  06:00:00,960.359351564,35.6542753246,476.597549227,0.0,49.8407270682,199.362908273,2.18923246838,0.0,2.18923246838
 07/19  07:00:00,1060.58311597,26.8113396431,461.533656932,0.0,149.522181205,199.362908273,4.37073913831,0.0,4.37073913831
 07/19  08:00:00,1597.94902731,33.7900650859,443.66651923,0.0,448.566543614,448.566543614,8.75533308147,0.0,8.75533308147
 07/19  09:00:00,1559.14413963,36.591433242,438.72567249,0.0,448.566543614,448.566543614,10.9475136066,0.0,10.9475136066
 07/19  10:00:00,1509.73643212,37.6934249933,437.104371556,0.0,448.566543614,448.566543614,10.9501841982,0.0,10.9501841982
 07/19  11:00:00,1510.68152825,38.7318934967,437.072748599,0.0,448.566543614,448.566543614,13.1579481803,0.0,13.1579481803
 07/19  12:00:00,1462.15928143,34.9765437466,442.208699143,0.0,448.566543614,398.725816546,13.1929616072,0.0,13.1929616072
 07/19  13:00:00,1514.03467158,39.5531455135,439.765349411,0.0,448.566543614,448.566543614,15.3769243355,0.0,15.3769243355
 07/19  14:00:00,1517.11880273,40.9666190662,442.947140657,0.0,448.566543614,448.566543614,8.75380416124,0.0,8.75380416124
 07/19  15:00:00,1522.84624172,43.7843305186,447.194725366,0.0,448.566543614,448.566543614,8.75132960889,0.0,8.75132960889
 07/19  16:00:00,1576.79528335,45.7532427924,451.173216707,0.0,448.566543614,448.566543614,13.1504268356,0.0,13.1504268356
 07/19  17:00:00,1454.89250969,39.1198032488,448.115005624,0.0,348.885089477,398.725816546,6.55714242838,0.0,6.55714242838
 07/19  18:00:00,1249.81679841,30.2035209722,448.407442179,0.0,249.203635341,299.044362409,4.37267102567,0.0,4.37267102567
 07/19  19:00:00,1227.08906159,28.3172643238,451.616746382,0.0,249.203635341,299.044362409,4.36703419241,0.0,4.36703419241
 07/19  20:00:00,1122.35519008,26.8505671204,455.152627943,0.0,149.522181205,249.203635341,4.36916153336,0.0,4.36916153336
 07/19  21:00:00,1107.75451583,26.8113396431,456.495467933,0.0,149.522181205,249.203635341,4.35966680585,0.0,4.35966680585
 07/19  22:00:00,349.35640237,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/19  23:00:00,299.991644311,0.0,0.0,0.0,24.9203635341,199.362908273,2.18817004338,0.0,2.18817004338
 07/19  24:00:00,287.769446497,0.0,0.0,0.0,24.9203635341,199.362908273,2.18830969207,0.0,2.18830969207
 07/20  01:00:00,287.769444071,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/20  02:00:00,287.769444521,0.0,0.0,0.0,24.9203635341,199.362908273,2.18823681884,0.0,2.18823681884
 07/20  03:00:00,287.769445308,0.0,0.0,0.0,24.9203635341,199.362908273,2.1881652207,0.0,2.1881652207
 07/20  04:00:00,299.991642548,0.0,0.0,0.0,24.9203635341,199.362908273,2.18830280723,0.0,2.18830280723
 07/20  05:00:00,349.357586755,0.0,0.0,0.0,49.8407270682,199.362908273,2.18994443549,0.0,2.18994443549
 07/20  06:00:00,967.650781678,34.8036894208,484.759214781,0.0,49.8407270682,199.362908273,2.18937062828,0.0,2.18937062828
 07/20  07:00:00,1060.10247006,26.8113396431,461.053016258,0.0,149.522181205,199.362908273,4.37113207951,0.0,4.37113207951
 07/20  08:00:00,1598.37122716,34.6794580609,443.199335204,0.0,448.566543614,448.566543614,8.75565181847,0.0,8.75565181847
 07/20  09:00:00,1563.53994591,39.4854937649,440.966162764,0.0,448.566543614,448.566543614,10.9478076086,0.0,10.9478076086
 07/20  10:00:00,1517.46761249,41.8751150517,442.538984301,0.0,448.566543614,448.566543614,10.9491740871,0.0,10.9491740871
 07/20  11:00:00,1520.99070286,43.0106596703,445.828145326,0.0,448.566543614,448.566543614,10.969144272,0.0,10.969144272
 07/20  12:00:00,1467.89264419,37.8711750491,447.58668801,0.0,448.566543614,398.725816546,15.3896283734,0.0,15.3896283734
 07/20  13:00:00,1524.65022183,43.1393327163,449.499993578,0.0,448.566543614,448.566543614,15.3789987141,0.0,15.3789987141
 07/20  14:00:00,1527.41112331,44.1675080291,452.259749022,0.0,448.566543614,448.566543614,8.75272758987,0.0,8.75272758987
 07/20  15:00:00,1531.59085474,46.2199747747,455.036175361,0.0,448.566543614,448.566543614,8.75143758307,0.0,8.75143758307
 07/20  16:00:00,1584.0274614,47.988761155,457.531085033,0.0,448.566543614,448.566543614,10.9612508435,0.0,10.9612508435
 07/20  17:00:00,1463.07365917,41.1738317546,455.983034874,0.0,348.885089477,398.725816546,8.73670339217,0.0,8.73670339217
 07/20  18:00:00,1250.87179121,30.9148096284,450.363930816,0.0,249.203635341,299.044362409,4.37365187937,0.0,4.37365187937
 07/20  19:00:00,1227.85435101,29.4037577088,451.310883201,0.0,249.203635341,299.044362409,4.36646623335,0.0,4.36646623335
 07/20  20:00:00,1122.02947176,26.9888999975,454.688582319,0.0,149.522181205,249.203635341,4.3685283373,0.0,4.3685283373
 07/20  21:00:00,1107.67032477,26.8179304481,456.404688344,0.0,149.522181205,249.203635341,2.18995021952,0.0,2.18995021952
 07/20  22:00:00,349.356401633,0.0,0.0,0.0,49.8407270682,199.362908273,2.188334307,0.0,2.188334307
 07/20  23:00:00,299.991643028,0.0,0.0,0.0,24.9203635341,199.362908273,2.18830315159,0.0,2.18830315159
 07/20  24:00:00,287.769444478,0.0,0.0,0.0,24.9203635341,199.362908273,2.18823129828,0.0,2.18823129828
 07/21  01:00:00,482.783865729,1.08874376906,155.3236281,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/21  02:00:00,287.769443905,0.0,0.0,0.0,24.9203635341,199.362908273,2.18826167859,0.0,2.18826167859
 07/21  03:00:00,287.769443877,0.0,0.0,0.0,24.9203635341,199.362908273,2.18829190038,0.0,2.18829190038
 07/21  04:00:00,299.991640564,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/21  05:00:00,349.357584775,0.0,0.0,0.0,49.8407270682,199.362908273,4.35946872622,0.0,4.35946872622
 07/21  06:00:00,967.786089747,36.7762266219,482.943506346,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/21  07:00:00,1057.20083885,27.2012759159,457.761452749,0.0,149.522181205,199.362908273,6.54698933533,0.0,6.54698933533
 07/21  08:00:00,1601.77835994,39.1967696337,442.544564187,0.0,448.566543614,448.566543614,8.75603075866,0.0,8.75603075866
 07/21  09:00:00,1571.68804866,43.2054303876,447.371020431,0.0,448.566543614,448.566543614,10.9474194648,0.0,10.9474194648
 07/21  10:00:00,1531.88136162,44.2956742492,457.06729356,0.0,448.566543614,448.566543614,10.9487841671,0.0,10.9487841671
 07/21  11:00:00,1538.97117279,44.4478621631,464.516410983,0.0,448.566543614,448.566543614,10.9740353806,0.0,10.9740353806
 07/21  12:00:00,1482.09613747,38.6241676553,464.282099112,0.0,448.566543614,398.725816546,15.3888933925,0.0,15.3888933925
 07/21  13:00:00,1536.72225735,44.4583226235,462.885880886,0.0,448.566543614,448.566543614,15.3800231394,0.0,15.3800231394
 07/21  14:00:00,1541.11164005,46.4765637195,463.288731105,0.0,448.566543614,448.566543614,8.75350254733,0.0,8.75350254733
 07/21  15:00:00,1542.67707746,49.0856561015,458.908998614,0.0,448.566543614,448.566543614,8.75212571118,0.0,8.75212571118
 07/21  16:00:00,1592.55439784,51.4522296975,457.27559691,0.0,448.566543614,448.566543614,10.9636077096,0.0,10.9636077096
 07/21  17:00:00,1476.28898971,43.927951379,461.445193279,0.0,348.885089477,398.725816546,6.5574191885,0.0,6.5574191885
 07/21  18:00:00,1264.41792931,33.7604481619,464.142986846,0.0,249.203635341,299.044362409,6.54946714496,0.0,6.54946714496
 07/21  19:00:00,1230.66352958,31.3175583847,455.265043396,0.0,249.203635341,299.044362409,4.3666981502,0.0,4.3666981502
