Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/21  20:00:00,1122.14499576,27.2594118227,454.786788189,0.0,149.522181205,249.203635341,4.3692107855,0.0,4.3692107855
 07/21  21:00:00,1106.95204912,26.8467649093,455.657580547,0.0,149.522181205,249.203635341,2.18981684282,0.0,2.18981684282
 07/21  22:00:00,349.356400938,0.0,0.0,0.0,49.8407270682,199.362908273,2.18824223646,0.0,2.18824223646
 07/21  23:00:00,513.253146288,1.08874376906,173.570676446,0.0,24.9203635341,199.362908273,2.18827300374,0.0,2.18827300374
 07/21  24:00:00,495.030037512,7.77674062495,165.776006763,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/22  01:00:00,347.00229523,3.92466177144,88.2949941077,0.0,24.9203635341,149.522181205,2.1883232611,0.0,2.1883232611
 07/22  02:00:00,237.928715757,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833033382,0.0,2.18833033382
 07/22  03:00:00,237.928714616,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/22  04:00:00,250.150912774,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825507058,0.0,2.18825507058
 07/22  05:00:00,274.596492305,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967920394,0.0,2.18967920394
 07/22  06:00:00,981.374966813,38.1344448456,495.133837984,0.0,49.8407270682,199.362908273,2.18938340928,0.0,2.18938340928
 07/22  07:00:00,957.054164249,27.2627511091,457.237916609,0.0,49.8407270682,199.362908273,4.36281570228,0.0,4.36281570228
 07/22  08:00:00,1205.48274851,29.4809921109,454.845056916,0.0,249.203635341,249.203635341,4.36651089662,0.0,4.36651089662
 07/22  09:00:00,1173.3230472,30.5145297321,460.294436595,0.0,249.203635341,249.203635341,4.37333390579,0.0,4.37333390579
 07/22  10:00:00,1129.52906527,30.7758720439,466.385244336,0.0,249.203635341,249.203635341,6.54610147023,0.0,6.54610147023
 07/22  11:00:00,1137.68552812,30.6628378571,475.754048495,0.0,249.203635341,249.203635341,4.37510052848,0.0,4.37510052848
 07/22  12:00:00,1140.83245756,30.3061700731,480.085847072,0.0,249.203635341,249.203635341,6.54782709305,0.0,6.54782709305
 07/22  13:00:00,1128.04203734,30.2109603674,465.900561841,0.0,249.203635341,249.203635341,4.37068833958,0.0,4.37068833958
 07/22  14:00:00,874.010188264,29.004150552,460.102098846,0.0,74.7610906023,174.442544739,4.36692365067,0.0,4.36692365067
 07/22  15:00:00,877.557472551,28.8522739168,464.386740112,0.0,74.7610906023,174.442544739,4.36470580609,0.0,4.36470580609
 07/22  16:00:00,927.809862196,28.8774320741,465.986322566,0.0,74.7610906023,174.442544739,4.36609593008,0.0,4.36609593008
 07/22  17:00:00,884.458005364,27.018089507,460.107108549,0.0,24.9203635341,149.522181205,2.18937517807,0.0,2.18937517807
 07/22  18:00:00,666.569639313,13.4108566652,300.633896587,0.0,24.9203635341,149.522181205,2.1893939585,0.0,2.1893939585
 07/22  19:00:00,500.132431296,8.53992927824,185.661765857,0.0,24.9203635341,149.522181205,2.18922344559,0.0,2.18922344559
 07/22  20:00:00,447.21000349,1.08874376906,92.5781353404,0.0,24.9203635341,149.522181205,2.1893354187,0.0,2.1893354187
 07/22  21:00:00,299.041282938,0.0,0.0,0.0,24.9203635341,149.522181205,2.1901412751,0.0,2.1901412751
 07/22  22:00:00,417.135358153,1.08874376906,102.849387733,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/22  23:00:00,250.150912881,0.0,0.0,0.0,24.9203635341,149.522181205,2.18820516639,0.0,2.18820516639
 07/22  24:00:00,237.92871587,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833833402,0.0,2.18833833402
 07/23  01:00:00,237.928319393,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  02:00:00,237.928319778,0.0,0.0,0.0,24.9203635341,149.522181205,2.18772649639,0.0,2.18772649639
 07/23  03:00:00,389.552128626,1.08874376906,111.933129805,0.0,24.9203635341,149.522181205,2.18778942309,0.0,2.18778942309
 07/23  04:00:00,250.150516824,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  05:00:00,274.596096243,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924406964,0.0,2.18924406964
 07/23  06:00:00,272.221705213,0.0,0.0,0.0,24.9203635341,149.522181205,2.18763464664,0.0,2.18763464664
 07/23  07:00:00,588.728117239,12.6717727703,228.828473832,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  08:00:00,614.22259759,11.7739853143,255.220740684,0.0,24.9203635341,149.522181205,2.18780163043,0.0,2.18780163043
 07/23  09:00:00,585.846555698,11.1399606929,259.233971073,0.0,24.9203635341,149.522181205,2.18779418477,0.0,2.18779418477
 07/23  10:00:00,538.020331531,12.8098939174,263.53795161,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  11:00:00,430.027876995,8.40180813117,176.806716875,0.0,24.9203635341,149.522181205,2.18881995005,0.0,2.18881995005
 07/23  12:00:00,600.751248206,14.7722248031,316.004167468,0.0,24.9203635341,149.522181205,2.1887775999,0.0,2.1887775999
 07/23  13:00:00,655.803443735,13.4894238211,347.875517757,0.0,24.9203635341,149.522181205,2.1900655478,0.0,2.1900655478
 07/23  14:00:00,799.922484577,19.5917263005,473.53085152,0.0,24.9203635341,149.522181205,2.18883166317,0.0,2.18883166317
 07/23  15:00:00,678.220546271,13.6549033665,365.06919413,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  16:00:00,571.960831351,9.580944488,248.540099768,0.0,24.9203635341,149.522181205,2.18779000442,0.0,2.18779000442
 07/23  17:00:00,518.476590525,7.4864089532,180.90359901,0.0,24.9203635341,149.522181205,2.18778215788,0.0,2.18778215788
 07/23  18:00:00,296.666099217,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  19:00:00,272.221705099,0.0,0.0,0.0,24.9203635341,149.522181205,2.18777415574,0.0,2.18777415574
 07/23  20:00:00,314.94003753,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  21:00:00,299.040491383,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936723556,0.0,2.18936723556
 07/23  22:00:00,274.594913361,0.0,0.0,0.0,24.9203635341,149.522181205,2.18768899089,0.0,2.18768899089
 07/23  23:00:00,250.150518132,0.0,0.0,0.0,24.9203635341,149.522181205,2.18768148839,0.0,2.18768148839
 07/23  24:00:00,237.928319104,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/24  01:00:00,373.907661548,0.725829179376,59.6777899611,0.0,24.9203635341,199.362908273,2.18827546724,0.0,2.18827546724
 07/24  02:00:00,332.563416408,0.362914589688,31.5637566947,0.0,24.9203635341,199.362908273,2.1881971033,0.0,2.1881971033
 07/24  03:00:00,287.76943956,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/24  04:00:00,299.991638302,0.0,0.0,0.0,24.9203635341,199.362908273,2.18832699627,0.0,2.18832699627
 07/24  05:00:00,487.643593254,1.08874376906,98.5953458783,0.0,49.8407270682,199.362908273,2.18991477901,0.0,2.18991477901
 07/24  06:00:00,956.104656353,38.8241922341,469.204853203,0.0,49.8407270682,199.362908273,2.18937527137,0.0,2.18937527137
 07/24  07:00:00,1062.91388057,26.8113396431,463.864441058,0.0,149.522181205,199.362908273,6.44855544153,0.0,6.44855544153
 07/24  08:00:00,1597.03707168,35.3050412083,441.239630056,0.0,448.566543614,448.566543614,8.85269370916,0.0,8.85269370916
 07/24  09:00:00,1558.86879524,38.1148725948,436.92692816,0.0,448.566543614,448.566543614,8.76068391567,0.0,8.76068391567
 07/24  10:00:00,1511.04152789,40.9009153164,435.259839579,0.0,448.566543614,448.566543614,10.9496954826,0.0,10.9496954826
 07/24  11:00:00,1513.98622903,42.4556317071,437.481865142,0.0,448.566543614,448.566543614,13.1601903179,0.0,13.1601903179
 07/24  12:00:00,1463.05823584,38.0182575203,440.9398907,0.0,448.566543614,398.725816546,15.3891686368,0.0,15.3891686368
 07/24  13:00:00,1517.45402494,43.6319405833,440.004057695,0.0,448.566543614,448.566543614,13.1814768346,0.0,13.1814768346
 07/24  14:00:00,1520.79329676,44.6655136372,443.737696358,0.0,448.566543614,448.566543614,8.75222763743,0.0,8.75222763743
 07/24  15:00:00,1524.83420165,46.549857767,446.90652595,0.0,448.566543614,448.566543614,8.75085525442,0.0,8.75085525442
 07/24  16:00:00,1564.25402991,44.1053799892,438.362652902,0.0,448.566543614,448.566543614,13.1509981951,0.0,13.1509981951
 07/24  17:00:00,1446.12301267,36.578167635,438.578169721,0.0,348.885089477,398.725816546,6.55746103767,0.0,6.55746103767
 07/24  18:00:00,1250.42018224,29.4333974482,449.38498818,0.0,249.203635341,299.044362409,4.37285678326,0.0,4.37285678326
 07/24  19:00:00,1237.50033932,28.0339745253,462.311329678,0.0,249.203635341,299.044362409,4.3672141615,0.0,4.3672141615
 07/24  20:00:00,1134.27732923,26.8175698241,467.107783309,0.0,149.522181205,249.203635341,6.54341706107,0.0,6.54341706107
 07/24  21:00:00,1118.09679255,26.8113396431,466.837753629,0.0,149.522181205,249.203635341,2.18980861052,0.0,2.18980861052
 07/24  22:00:00,349.356396617,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/24  23:00:00,299.991638525,0.0,0.0,0.0,24.9203635341,199.362908273,2.18823322749,0.0,2.18823322749
 07/24  24:00:00,287.769440996,0.0,0.0,0.0,24.9203635341,199.362908273,2.18815470725,0.0,2.18815470725
 07/25  01:00:00,287.769439018,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/25  02:00:00,287.769439172,0.0,0.0,0.0,24.9203635341,199.362908273,2.18828250137,0.0,2.18828250137
 07/25  03:00:00,287.769440054,0.0,0.0,0.0,24.9203635341,199.362908273,2.18820279065,0.0,2.18820279065
 07/25  04:00:00,299.99163754,0.0,0.0,0.0,24.9203635341,199.362908273,2.18833109967,0.0,2.18833109967
 07/25  05:00:00,349.357578402,0.0,0.0,0.0,49.8407270682,199.362908273,2.18964163431,0.0,2.18964163431
 07/25  06:00:00,977.398543031,35.0884590583,485.658899363,0.0,49.8407270682,199.362908273,2.18937528066,0.0,2.18937528066
 07/25  07:00:00,1062.66466787,26.8113396431,463.615233726,0.0,149.522181205,199.362908273,4.37104106641,0.0,4.37104106641
 07/25  08:00:00,1598.68555818,34.1104246957,444.082735275,0.0,448.566543614,448.566543614,8.75520857886,0.0,8.75520857886
 07/25  09:00:00,1561.88333018,37.5443780711,440.671301642,0.0,448.566543614,448.566543614,10.9469114692,0.0,10.9469114692
 07/25  10:00:00,1514.59930987,39.6973403777,440.891558604,0.0,448.566543614,448.566543614,10.9494471404,0.0,10.9494471404
 07/25  11:00:00,1516.56894986,41.7457941436,441.673083255,0.0,448.566543614,448.566543614,10.971026676,0.0,10.971026676
 07/25  12:00:00,1463.95103313,37.5396387596,442.334654885,0.0,448.566543614,398.725816546,15.388905651,0.0,15.388905651
 07/25  13:00:00,1521.39407911,43.4038828274,445.068232667,0.0,448.566543614,448.566543614,15.379734343,0.0,15.379734343
 07/25  14:00:00,1519.10643835,44.1991878633,442.359849772,0.0,448.566543614,448.566543614,8.75335917489,0.0,8.75335917489
 07/25  15:00:00,1517.68037522,45.2511348141,439.326721696,0.0,448.566543614,448.566543614,8.75186439896,0.0,8.75186439896
 07/25  16:00:00,1566.79431713,44.6067717048,440.414422398,0.0,448.566543614,448.566543614,10.9629739264,0.0,10.9629739264
 07/25  17:00:00,1448.40287002,38.0418816978,440.350040376,0.0,348.885089477,398.725816546,6.55708233064,0.0,6.55708233064
 07/25  18:00:00,1249.72774894,31.3104010926,446.890759274,0.0,249.203635341,299.044362409,6.54909964762,0.0,6.54909964762
 07/25  19:00:00,1227.78124949,29.3512053751,451.275011814,0.0,249.203635341,299.044362409,4.36644451365,0.0,4.36644451365
 07/25  20:00:00,1125.74410254,26.8733214131,458.518809564,0.0,149.522181205,249.203635341,4.36891685871,0.0,4.36891685871
 07/25  21:00:00,1117.88281821,26.8113396431,466.623781287,0.0,149.522181205,249.203635341,2.18968102484,0.0,2.18968102484
 07/25  22:00:00,349.356396785,0.0,0.0,0.0,49.8407270682,199.362908273,2.18821022163,0.0,2.18821022163
 07/25  23:00:00,299.991636819,0.0,0.0,0.0,24.9203635341,199.362908273,2.18813028423,0.0,2.18813028423
 07/25  24:00:00,287.76943892,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/26  01:00:00,287.769439102,0.0,0.0,0.0,24.9203635341,199.362908273,2.18825728566,0.0,2.18825728566
 07/26  02:00:00,287.769438894,0.0,0.0,0.0,24.9203635341,199.362908273,2.18817632415,0.0,2.18817632415
 07/26  03:00:00,287.76943782,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/26  04:00:00,299.991636605,0.0,0.0,0.0,24.9203635341,199.362908273,2.18830331112,0.0,2.18830331112
 07/26  05:00:00,349.357576924,0.0,0.0,0.0,49.8407270682,199.362908273,2.18981974941,0.0,2.18981974941
 07/26  06:00:00,973.847903468,34.8517726814,482.344947102,0.0,49.8407270682,199.362908273,2.18934376953,0.0,2.18934376953
 07/26  07:00:00,1059.84550628,27.0640082724,460.543404878,0.0,149.522181205,199.362908273,4.37075650334,0.0,4.37075650334
 07/26  08:00:00,1599.12323832,37.596088561,441.060114235,0.0,448.566543614,448.566543614,10.9391830996,0.0,10.9391830996
 07/26  09:00:00,1565.80522655,41.5768559272,441.540757213,0.0,448.566543614,448.566543614,8.76029138707,0.0,8.76029138707
 07/26  10:00:00,1519.15341545,42.8543680223,443.578710931,0.0,448.566543614,448.566543614,10.9491186355,0.0,10.9491186355
 07/26  11:00:00,1517.53088269,43.1155665976,441.49154716,0.0,448.566543614,448.566543614,13.1593518385,0.0,13.1593518385
 07/26  12:00:00,1463.91954636,37.8492702434,442.015740647,0.0,448.566543614,398.725816546,15.3900205114,0.0,15.3900205114
 07/26  13:00:00,1520.9052619,43.4742446359,444.281269426,0.0,448.566543614,448.566543614,13.1803350074,0.0,13.1803350074
 07/26  14:00:00,1528.39750053,44.8839229337,452.232911898,0.0,448.566543614,448.566543614,8.75272603377,0.0,8.75272603377
 07/26  15:00:00,1543.36449792,47.6578906577,464.529828079,0.0,448.566543614,448.566543614,8.75006658685,0.0,8.75006658685
 07/26  16:00:00,1594.805892,49.7253312934,461.294097076,0.0,448.566543614,448.566543614,13.1496575384,0.0,13.1496575384
 07/26  17:00:00,1469.81014454,42.1894187,459.561174327,0.0,348.885089477,398.725816546,6.55679891607,0.0,6.55679891607
 07/26  18:00:00,1258.38413375,33.3476629895,458.258348335,0.0,249.203635341,299.044362409,4.37318862627,0.0,4.37318862627
 07/26  19:00:00,1229.35849468,30.8366615552,453.094349145,0.0,249.203635341,299.044362409,4.36677125661,0.0,4.36677125661
 07/26  20:00:00,1123.13713233,27.1524505794,455.797418777,0.0,149.522181205,249.203635341,4.36877554413,0.0,4.36877554413
 07/26  21:00:00,1107.87810131,26.8742922213,456.556112263,0.0,149.522181205,249.203635341,2.18977282459,0.0,2.18977282459
 07/26  22:00:00,349.356395548,0.0,0.0,0.0,49.8407270682,199.362908273,2.18830340902,0.0,2.18830340902
 07/26  23:00:00,374.255260282,0.362914589688,61.0333395108,0.0,24.9203635341,199.362908273,2.18822123673,0.0,2.18822123673
 07/26  24:00:00,426.540942123,0.725829179376,112.310953989,0.0,24.9203635341,199.362908273,2.18824493701,0.0,2.18824493701
 07/27  01:00:00,287.769437276,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/27  02:00:00,418.43204103,0.725829179376,104.202068449,0.0,24.9203635341,199.362908273,2.18826531405,0.0,2.18826531405
 07/27  03:00:00,350.573123459,0.362914589688,49.5734236525,0.0,24.9203635341,199.362908273,2.18828786049,0.0,2.18828786049
 07/27  04:00:00,299.991635407,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/27  05:00:00,349.35757588,0.0,0.0,0.0,49.8407270682,199.362908273,4.35962156691,0.0,4.35962156691
 07/27  06:00:00,973.222666679,39.0842281306,477.604312505,0.0,49.8407270682,199.362908273,2.18913642809,0.0,2.18913642809
 07/27  07:00:00,1056.33755952,27.4669160699,456.632554058,0.0,149.522181205,199.362908273,4.37122997279,0.0,4.37122997279
 07/27  08:00:00,1605.98343109,40.9574804192,445.727728979,0.0,448.566543614,448.566543614,8.75576461405,0.0,8.75576461405
 07/27  09:00:00,1579.32696828,44.7116459502,454.77365708,0.0,448.566543614,448.566543614,10.9468028145,0.0,10.9468028145
 07/27  10:00:00,1539.10445194,45.5730617564,463.644740441,0.0,448.566543614,448.566543614,8.76278376675,0.0,8.76278376675
 07/27  11:00:00,1545.69051979,45.9807543951,466.155543204,0.0,448.566543614,448.566543614,13.1635500963,0.0,13.1635500963
 07/27  12:00:00,1492.32958924,40.2301275589,467.121689633,0.0,448.566543614,398.725816546,15.388472555,0.0,15.388472555
 07/27  13:00:00,1552.33104773,48.4782145526,468.908348727,0.0,448.566543614,448.566543614,13.1844769042,0.0,13.1844769042
 07/27  14:00:00,1555.6242874,52.6228637268,468.064817428,0.0,448.566543614,448.566543614,10.9356321742,0.0,10.9356321742
 07/27  15:00:00,1562.65456441,59.0946592584,468.623692088,0.0,448.566543614,448.566543614,8.75032785212,0.0,8.75032785212
 07/27  16:00:00,1614.27874056,63.7979351305,466.651472344,0.0,448.566543614,448.566543614,10.9635440354,0.0,10.9635440354
 07/27  17:00:00,1484.5618579,49.9871961675,463.607996641,0.0,348.885089477,398.725816546,6.55684854327,0.0,6.55684854327
 07/27  18:00:00,1266.56591417,34.761897781,462.936380661,0.0,249.203635341,299.044362409,6.54942984581,0.0,6.54942984581
 07/27  19:00:00,1230.6582429,31.7988021415,455.994250729,0.0,249.203635341,299.044362409,4.3667541956,0.0,4.3667541956
 07/27  20:00:00,1121.76666136,27.2429616812,454.418060589,0.0,149.522181205,249.203635341,4.36903086975,0.0,4.36903086975
 07/27  21:00:00,1107.21416351,26.8377953026,455.928672909,0.0,149.522181205,249.203635341,2.18990027586,0.0,2.18990027586
 07/27  22:00:00,349.356394714,0.0,0.0,0.0,49.8407270682,199.362908273,2.18822086389,0.0,2.18822086389
 07/27  23:00:00,500.616142361,1.08874376906,160.933715468,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/27  24:00:00,652.595228521,10.975573217,292.994605172,0.0,24.9203635341,199.362908273,2.18813857698,0.0,2.18813857698
 07/28  01:00:00,384.395529536,0.725829179376,70.1656524666,0.0,24.9203635341,199.362908273,2.18826375208,0.0,2.18826375208
 07/28  02:00:00,287.769436592,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/28  03:00:00,287.769437243,0.0,0.0,0.0,24.9203635341,199.362908273,2.18817999065,0.0,2.18817999065
 07/28  04:00:00,454.220033563,1.08874376906,114.537720625,0.0,24.9203635341,199.362908273,2.18830585815,0.0,2.18830585815
 07/28  05:00:00,349.357574718,0.0,0.0,0.0,49.8407270682,199.362908273,2.18971255569,0.0,2.18971255569
 07/28  06:00:00,981.060892028,39.277643434,485.170724066,0.0,49.8407270682,199.362908273,2.18920050277,0.0,2.18920050277
 07/28  07:00:00,1056.05584221,27.1779002077,456.639854568,0.0,149.522181205,199.362908273,4.37142571793,0.0,4.37142571793
 07/28  08:00:00,1604.88933947,39.2475298801,446.238252004,0.0,448.566543614,448.566543614,9.07721480306,0.0,9.07721480306
 07/28  09:00:00,1578.43117533,42.957447112,455.557775152,0.0,448.566543614,448.566543614,10.6242935803,0.0,10.6242935803
 07/28  10:00:00,1543.26839268,45.1807315027,466.575105733,0.0,448.566543614,448.566543614,10.9494728792,0.0,10.9494728792
 07/28  11:00:00,1551.87228501,48.6984055523,468.232150902,0.0,448.566543614,448.566543614,10.9671978955,0.0,10.9671978955
 07/28  12:00:00,1496.84319994,41.7197806074,470.018501999,0.0,448.566543614,398.725816546,15.3884312484,0.0,15.3884312484
 07/28  13:00:00,1565.88960133,54.6620353572,476.28308555,0.0,448.566543614,448.566543614,15.3771782665,0.0,15.3771782665
 07/28  14:00:00,1578.10685746,64.9661916995,478.204064985,0.0,448.566543614,448.566543614,8.75295687373,0.0,8.75295687373
 07/28  15:00:00,1583.38849001,73.9315669314,474.520714319,0.0,448.566543614,448.566543614,8.75021976775,0.0,8.75021976775
 07/28  16:00:00,1644.69830183,85.6315193344,475.237447965,0.0,448.566543614,448.566543614,10.962186454,0.0,10.962186454
 07/28  17:00:00,1513.94595122,67.5690914325,475.410204355,0.0,348.885089477,398.725816546,6.55757132513,0.0,6.55757132513
 07/28  18:00:00,1280.07388785,38.8040176455,469.668088676,0.0,249.203635341,299.044362409,6.54956774511,0.0,6.54956774511
 07/28  19:00:00,1239.99827227,31.7071400789,464.156134728,0.0,249.203635341,299.044362409,4.36675145679,0.0,4.36675145679
 07/28  20:00:00,1124.42765962,27.4496222226,460.936940985,0.0,149.522181205,249.203635341,4.3688822629,0.0,4.3688822629
 07/28  21:00:00,1108.73612997,26.8669754041,459.056517761,0.0,149.522181205,249.203635341,2.18982829358,0.0,2.18982829358
 07/28  22:00:00,435.513599377,0.362914589688,72.9268895211,0.0,49.8407270682,199.362908273,2.18825391831,0.0,2.18825391831
 07/28  23:00:00,671.223339803,7.84932354289,303.939767934,0.0,24.9203635341,199.362908273,2.18827457765,0.0,2.18827457765
 07/28  24:00:00,514.697557374,4.40854789103,175.64194301,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/29  01:00:00,237.928710079,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829431904,0.0,2.18829431904
 07/29  02:00:00,237.928710242,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831346275,0.0,2.18831346275
 07/29  03:00:00,237.92870906,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/29  04:00:00,301.618978399,0.362914589688,38.237847793,0.0,24.9203635341,149.522181205,2.18822952705,0.0,2.18822952705
 07/29  05:00:00,384.097614827,0.725829179376,83.0406750456,0.0,24.9203635341,149.522181205,2.18963532407,0.0,2.18963532407
 07/29  06:00:00,983.97527644,38.185941693,489.19027585,0.0,49.8407270682,199.362908273,2.18937860135,0.0,2.18937860135
 07/29  07:00:00,957.260386679,26.8149802695,458.312578016,0.0,49.8407270682,199.362908273,4.3626618867,0.0,4.3626618867
 07/29  08:00:00,1206.26667709,27.8759191665,457.884829969,0.0,249.203635341,249.203635341,4.36629072998,0.0,4.36629072998
 07/29  09:00:00,1168.39192502,28.3981432559,456.407785108,0.0,249.203635341,249.203635341,4.37302840922,0.0,4.37302840922
 07/29  10:00:00,1120.18703459,28.5465129821,457.168094818,0.0,249.203635341,249.203635341,4.37053173495,0.0,4.37053173495
 07/29  11:00:00,1120.26305552,28.4547950841,457.719321967,0.0,249.203635341,249.203635341,6.55341052231,0.0,6.55341052231
 07/29  12:00:00,1117.75751422,28.517988626,453.577403169,0.0,249.203635341,249.203635341,6.54787661275,0.0,6.54787661275
 07/29  13:00:00,1118.12510165,29.1112529348,453.50938602,0.0,249.203635341,249.203635341,4.3708858327,0.0,4.3708858327
 07/29  14:00:00,869.740695276,28.1704085702,454.883299279,0.0,74.7610906023,174.442544739,4.36696489028,0.0,4.36696489028
 07/29  15:00:00,869.947066906,27.637342201,455.310838289,0.0,74.7610906023,174.442544739,4.36489270823,0.0,4.36489270823
 07/29  16:00:00,919.616108485,26.8839120191,456.844126606,0.0,74.7610906023,174.442544739,4.36550219933,0.0,4.36550219933
 07/29  17:00:00,882.389621596,26.8113396431,457.787462589,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/29  18:00:00,296.667276762,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936771926,0.0,2.18936771926
 07/29  19:00:00,272.222881073,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928069356,0.0,2.18928069356
 07/29  20:00:00,323.48488113,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919585266,0.0,2.18919585266
 07/29  21:00:00,299.041273054,0.0,0.0,0.0,24.9203635341,149.522181205,4.36033125827,0.0,4.36033125827
 07/29  22:00:00,274.595302747,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/29  23:00:00,250.15090819,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882935292,0.0,2.1882935292
 07/29  24:00:00,237.928710168,0.0,0.0,0.0,24.9203635341,149.522181205,2.18820953646,0.0,2.18820953646
 07/30  01:00:00,237.928315152,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  02:00:00,237.928316632,0.0,0.0,0.0,24.9203635341,149.522181205,2.18773199676,0.0,2.18773199676
 07/30  03:00:00,237.928315572,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  04:00:00,250.150513716,0.0,0.0,0.0,24.9203635341,149.522181205,2.18771690033,0.0,2.18771690033
 07/30  05:00:00,274.596089704,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915607045,0.0,2.18915607045
 07/30  06:00:00,280.76536756,0.0,0.0,0.0,24.9203635341,149.522181205,2.18778927523,0.0,2.18778927523
 07/30  07:00:00,682.219496766,12.7151089181,302.975533461,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  08:00:00,655.322813763,9.74126771643,283.854999873,0.0,24.9203635341,149.522181205,2.18777465242,0.0,2.18777465242
 07/30  09:00:00,863.396582681,15.9490136999,495.34006301,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  10:00:00,870.441418378,20.6587553554,541.296372842,0.0,24.9203635341,149.522181205,2.18775961684,0.0,2.18775961684
 07/30  11:00:00,774.335950404,13.4984103164,460.300905936,0.0,24.9203635341,149.522181205,2.18881397716,0.0,2.18881397716
 07/30  12:00:00,838.596200631,17.5382181981,515.337337411,0.0,24.9203635341,149.522181205,2.18881193305,0.0,2.18881193305
 07/30  13:00:00,775.423874237,15.6618995553,456.906185611,0.0,24.9203635341,149.522181205,2.19040521706,0.0,2.19040521706
 07/30  14:00:00,861.208254869,20.5042709215,532.317413233,0.0,24.9203635341,149.522181205,2.18884787594,0.0,2.18884787594
 07/30  15:00:00,675.364461796,10.1197513854,368.024964586,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  16:00:00,599.456160974,10.4052789589,273.987011452,0.0,24.9203635341,149.522181205,2.18771406622,0.0,2.18771406622
 07/30  17:00:00,403.852396461,0.846800709272,76.3157984916,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  18:00:00,296.666096187,0.0,0.0,0.0,24.9203635341,149.522181205,2.18778515067,0.0,2.18778515067
 07/30  19:00:00,272.221700988,0.0,0.0,0.0,24.9203635341,149.522181205,2.18768312801,0.0,2.18768312801
 07/30  20:00:00,323.48369972,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  21:00:00,299.040484993,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891909984,0.0,2.1891909984
 07/30  22:00:00,274.594910013,0.0,0.0,0.0,24.9203635341,149.522181205,2.18775528301,0.0,2.18775528301
 07/30  23:00:00,250.150512943,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  24:00:00,237.928316253,0.0,0.0,0.0,24.9203635341,149.522181205,2.18774001533,0.0,2.18774001533
 07/31  01:00:00,287.769436325,0.0,0.0,0.0,24.9203635341,199.362908273,2.1882201456,0.0,2.1882201456
 07/31  02:00:00,382.178397007,0.725829179376,67.9485201692,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/31  03:00:00,335.177203216,0.362914589688,34.1775441843,0.0,24.9203635341,199.362908273,2.18813485744,0.0,2.18813485744
 07/31  04:00:00,299.991634348,0.0,0.0,0.0,24.9203635341,199.362908273,2.18825710361,0.0,2.18825710361
 07/31  05:00:00,349.357572667,0.0,0.0,0.0,49.8407270682,199.362908273,2.18966021511,0.0,2.18966021511
 07/31  06:00:00,966.115289786,39.3661100582,470.159574506,0.0,49.8407270682,199.362908273,2.18914664755,0.0,2.18914664755
 07/31  07:00:00,1063.13612265,26.8113396431,464.086701509,0.0,149.522181205,199.362908273,4.37093292433,0.0,4.37093292433
 07/31  08:00:00,1597.60657709,35.6503951442,441.463808797,0.0,448.566543614,448.566543614,8.75511487241,0.0,8.75511487241
 07/31  09:00:00,1558.76947369,38.3840419044,436.55847359,0.0,448.566543614,448.566543614,10.9465928205,0.0,10.9465928205
 07/31  10:00:00,1511.59962927,39.7681499032,436.970883377,0.0,448.566543614,448.566543614,10.9488813546,0.0,10.9488813546
 07/31  11:00:00,1515.46621011,40.9033316819,440.893559394,0.0,448.566543614,448.566543614,10.9682354238,0.0,10.9682354238
 07/31  12:00:00,1468.31812893,37.7216727419,448.035476618,0.0,448.566543614,398.725816546,15.3872590865,0.0,15.3872590865
 07/31  13:00:00,1532.39583642,43.4356321901,458.011986205,0.0,448.566543614,448.566543614,15.3779027589,0.0,15.3779027589
 07/31  14:00:00,1544.35106281,43.7187737814,469.244913541,0.0,448.566543614,448.566543614,8.75346550341,0.0,8.75346550341
 07/31  15:00:00,1547.88953406,47.7619539189,465.191379231,0.0,448.566543614,448.566543614,8.75061316333,0.0,8.75061316333
 07/31  16:00:00,1596.01238913,49.826143958,462.356925927,0.0,448.566543614,448.566543614,10.9627057834,0.0,10.9627057834
 07/31  17:00:00,1476.16033901,41.8035860902,463.48292395,0.0,348.885089477,398.725816546,6.55695355774,0.0,6.55695355774
 07/31  18:00:00,1264.27545249,32.6842178805,465.400587622,0.0,249.203635341,299.044362409,6.54894393148,0.0,6.54894393148
 07/31  19:00:00,1229.18092333,28.6641085963,455.736588785,0.0,249.203635341,299.044362409,4.36633308115,0.0,4.36633308115
 07/31  20:00:00,1132.28738198,26.8667010319,456.525054722,0.0,149.522181205,249.203635341,4.36844985033,0.0,4.36844985033
 07/31  21:00:00,1107.12542348,26.8113396431,455.866392182,0.0,149.522181205,249.203635341,2.18961710405,0.0,2.18961710405
 07/31  22:00:00,349.356393204,0.0,0.0,0.0,49.8407270682,199.362908273,2.18814633786,0.0,2.18814633786
 07/31  23:00:00,299.991633051,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/31  24:00:00,287.769435469,0.0,0.0,0.0,24.9203635341,199.362908273,2.18826845556,0.0,2.18826845556
 08/01  01:00:00,287.769436102,0.0,0.0,0.0,24.9203635341,199.362908273,2.18818257336,0.0,2.18818257336
 08/01  02:00:00,420.801429854,0.725829179376,106.571455326,0.0,24.9203635341,199.362908273,2.18830490494,0.0,2.18830490494
 08/01  03:00:00,349.102706032,0.362914589688,48.1030114209,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/01  04:00:00,299.991633664,0.0,0.0,0.0,24.9203635341,199.362908273,2.18821847422,0.0,2.18821847422
 08/01  05:00:00,349.357572055,0.0,0.0,0.0,49.8407270682,199.362908273,2.1897244116,0.0,2.1897244116
 08/01  06:00:00,975.168453552,38.3947639373,480.178793899,0.0,49.8407270682,199.362908273,2.18924502708,0.0,2.18924502708
 08/01  07:00:00,1058.44033572,26.8113396431,459.390914602,0.0,149.522181205,199.362908273,4.37098568881,0.0,4.37098568881
 08/01  08:00:00,1600.27906262,38.6096029099,441.445039027,0.0,448.566543614,448.566543614,10.9382860963,0.0,10.9382860963
 08/01  09:00:00,1569.01412022,43.6909192719,443.642633577,0.0,448.566543614,448.566543614,8.76081329206,0.0,8.76081329206
 08/01  10:00:00,1525.50864814,45.9920324446,448.005979723,0.0,448.566543614,448.566543614,10.9493196681,0.0,10.9493196681
 08/01  11:00:00,1527.42229699,47.1303461715,449.362100195,0.0,448.566543614,448.566543614,13.1576617509,0.0,13.1576617509
 08/01  12:00:00,1467.21538117,41.5741049199,443.219172997,0.0,448.566543614,398.725816546,13.1916360248,0.0,13.1916360248
 08/01  13:00:00,1524.67771479,48.5959989616,443.598158656,0.0,448.566543614,448.566543614,15.3744968869,0.0,15.3744968869
 08/01  14:00:00,1529.74316429,50.1975922426,448.671458903,0.0,448.566543614,448.566543614,8.75248126312,0.0,8.75248126312
 08/01  15:00:00,1523.39858356,51.9003141636,439.955239919,0.0,448.566543614,448.566543614,8.75091943336,0.0,8.75091943336
 08/01  16:00:00,1566.99730797,52.6650831499,432.3132114,0.0,448.566543614,448.566543614,10.9613345007,0.0,10.9613345007
 08/01  17:00:00,1448.16143915,44.4194631261,433.548302721,0.0,348.885089477,398.725816546,8.73665754012,0.0,8.73665754012
 08/01  18:00:00,1249.63206496,33.4101314651,444.620160279,0.0,249.203635341,299.044362409,4.37309812099,0.0,4.37309812099
 08/01  19:00:00,1227.09635848,29.9924724658,449.94886552,0.0,249.203635341,299.044362409,4.3670345405,0.0,4.3670345405
 08/01  20:00:00,1133.71290525,27.2964633558,457.520816343,0.0,149.522181205,249.203635341,4.36914904648,0.0,4.36914904648
 08/01  21:00:00,1110.91903903,26.9380624768,459.533285313,0.0,149.522181205,249.203635341,2.18965300978,0.0,2.18965300978
 08/01  22:00:00,349.356392993,0.0,0.0,0.0,49.8407270682,199.362908273,2.18828665196,0.0,2.18828665196
 08/01  23:00:00,474.000082547,1.08874376906,134.317717816,0.0,24.9203635341,199.362908273,2.18828432704,0.0,2.18828432704
 08/01  24:00:00,287.769434756,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/02  01:00:00,446.649639133,1.08874376906,119.189506185,0.0,24.9203635341,199.362908273,2.18789371836,0.0,2.18789371836
 08/02  02:00:00,287.769435932,0.0,0.0,0.0,24.9203635341,199.362908273,2.18823542122,0.0,2.18823542122
 08/02  03:00:00,287.769435105,0.0,0.0,0.0,24.9203635341,199.362908273,2.18814930397,0.0,2.18814930397
 08/02  04:00:00,402.79529883,0.725829179376,76.3432058852,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/02  05:00:00,400.021052367,0.362914589688,37.4332511966,0.0,49.8407270682,199.362908273,2.18988566314,0.0,2.18988566314
 08/02  06:00:00,975.650635028,37.8887305621,481.110725383,0.0,49.8407270682,199.362908273,2.18897822001,0.0,2.18897822001
 08/02  07:00:00,1056.60590922,27.5127469805,456.855081549,0.0,149.522181205,199.362908273,6.54661397992,0.0,6.54661397992
 08/02  08:00:00,1602.41465467,42.2595279955,440.292565384,0.0,448.566543614,448.566543614,8.75549031798,0.0,8.75549031798
 08/02  09:00:00,1571.4880621,46.0866859346,444.264195002,0.0,448.566543614,448.566543614,8.76084320913,0.0,8.76084320913
 08/02  10:00:00,1532.43726477,47.5571829334,454.246718626,0.0,448.566543614,448.566543614,10.9496705011,0.0,10.9496705011
 08/02  11:00:00,1542.00169773,47.5129204719,462.851664411,0.0,448.566543614,448.566543614,13.1596997219,0.0,13.1596997219
 08/02  12:00:00,1482.15101706,41.480962683,460.693093559,0.0,448.566543614,398.725816546,15.3890836933,0.0,15.3890836933
 08/02  13:00:00,1539.4965748,48.326198849,460.763330385,0.0,448.566543614,448.566543614,13.1801008245,0.0,13.1801008245
 08/02  14:00:00,1541.56601103,49.8465592241,458.231544143,0.0,448.566543614,448.566543614,8.75259835567,0.0,8.75259835567
 08/02  15:00:00,1539.41925175,51.8287505994,453.645332032,0.0,448.566543614,448.566543614,8.74984842993,0.0,8.74984842993
 08/02  16:00:00,1589.90270573,53.5297253735,452.681778385,0.0,448.566543614,448.566543614,13.1490179707,0.0,13.1490179707
 08/02  17:00:00,1464.2740718,45.9042050895,451.792815522,0.0,348.885089477,398.725816546,6.55649650368,0.0,6.55649650368
 08/02  18:00:00,1249.19153745,35.1632549535,444.818473128,0.0,249.203635341,299.044362409,4.37297371809,0.0,4.37297371809
 08/02  19:00:00,1225.88120016,31.7855373236,446.940643295,0.0,249.203635341,299.044362409,4.36655781395,0.0,4.36655781395
 08/02  20:00:00,1131.44519306,27.3991408022,455.150426999,0.0,149.522181205,249.203635341,4.36885054805,0.0,4.36885054805
 08/02  21:00:00,1109.99632778,26.9281781487,458.620458256,0.0,149.522181205,249.203635341,2.1896588475,0.0,2.1896588475
 08/02  22:00:00,349.356392441,0.0,0.0,0.0,49.8407270682,199.362908273,2.18831378016,0.0,2.18831378016
 08/02  23:00:00,474.553844254,1.08874376906,134.871476766,0.0,24.9203635341,199.362908273,2.18830943779,0.0,2.18830943779
 08/02  24:00:00,287.769435392,0.0,0.0,0.0,24.9203635341,199.362908273,2.18822331997,0.0,2.18822331997
 08/03  01:00:00,394.135468999,0.725829179376,79.9055652802,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/03  02:00:00,338.777157108,0.362914589688,37.7774907186,0.0,24.9203635341,199.362908273,2.18830387964,0.0,2.18830387964
 08/03  03:00:00,287.769435753,0.0,0.0,0.0,24.9203635341,199.362908273,2.1882579332,0.0,2.1882579332
 08/03  04:00:00,299.991632392,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/03  05:00:00,349.357571722,0.0,0.0,0.0,49.8407270682,199.362908273,2.18976223039,0.0,2.18976223039
 08/03  06:00:00,976.693334996,38.7046329097,481.344589044,0.0,49.8407270682,199.362908273,2.18935406883,0.0,2.18935406883
 08/03  07:00:00,1056.00493433,27.3992781608,456.367576927,0.0,149.522181205,199.362908273,6.54650790933,0.0,6.54650790933
 08/03  08:00:00,1601.93342881,43.0634142626,438.681308789,0.0,448.566543614,448.566543614,8.75487104724,0.0,8.75487104724
 08/03  09:00:00,1563.95285972,46.1199725953,434.779115802,0.0,448.566543614,448.566543614,10.9455593319,0.0,10.9455593319
 08/03  10:00:00,1519.07067597,47.9744232311,438.077067786,0.0,448.566543614,448.566543614,8.76310268109,0.0,8.76310268109
 08/03  11:00:00,1528.34606151,48.6896857176,448.43709966,0.0,448.566543614,448.566543614,13.161615517,0.0,13.161615517
 08/03  12:00:00,1477.13145729,42.4693904285,453.991403426,0.0,448.566543614,398.725816546,15.38805605,0.0,15.38805605
 08/03  13:00:00,1533.24377412,48.7321132557,453.917951785,0.0,448.566543614,448.566543614,13.1820274729,0.0,13.1820274729
 08/03  14:00:00,1535.02033671,50.3921063339,454.919557939,0.0,448.566543614,448.566543614,8.75259182763,0.0,8.75259182763
 08/03  15:00:00,1536.93850546,53.4118051769,453.062198632,0.0,448.566543614,448.566543614,8.7510818094,0.0,8.7510818094
 08/03  16:00:00,1588.88577177,54.5348591938,453.458631274,0.0,448.566543614,448.566543614,13.1508399548,0.0,13.1508399548
 08/03  17:00:00,1466.4663983,45.7472516594,454.390352401,0.0,348.885089477,398.725816546,6.55741043339,0.0,6.55741043339
 08/03  18:00:00,1249.60116727,35.29688375,445.250103971,0.0,249.203635341,299.044362409,4.37280423706,0.0,4.37280423706
 08/03  19:00:00,1225.94097622,31.7620134723,447.041006545,0.0,249.203635341,299.044362409,4.36715622321,0.0,4.36715622321
 08/03  20:00:00,1130.71068779,27.5292933679,454.285768852,0.0,149.522181205,249.203635341,6.54324551146,0.0,6.54324551146
 08/03  21:00:00,1108.82465287,26.9590932014,457.417868484,0.0,149.522181205,249.203635341,2.18975983904,0.0,2.18975983904
 08/03  22:00:00,349.356391593,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/03  23:00:00,478.657532894,1.08874376906,138.975154221,0.0,24.9203635341,199.362908273,2.18831069641,0.0,2.18831069641
 08/03  24:00:00,287.769435925,0.0,0.0,0.0,24.9203635341,199.362908273,2.18830613709,0.0,2.18830613709
 08/04  01:00:00,450.890821164,1.08874376906,123.430676751,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/04  02:00:00,287.769435141,0.0,0.0,0.0,24.9203635341,199.362908273,2.18830380178,0.0,2.18830380178
 08/04  03:00:00,287.769435911,0.0,0.0,0.0,24.9203635341,199.362908273,2.18813337966,0.0,2.18813337966
 08/04  04:00:00,457.316779055,1.08874376906,117.634451536,0.0,24.9203635341,199.362908273,2.18829704995,0.0,2.18829704995
 08/04  05:00:00,448.565660169,3.56174718175,78.7924176081,0.0,49.8407270682,199.362908273,2.18986545588,0.0,2.18986545588
 08/04  06:00:00,981.023765754,30.8145509557,493.558036301,0.0,49.8407270682,199.362908273,2.18927893853,0.0,2.18927893853
 08/04  07:00:00,1058.14273819,27.3258970198,458.578762508,0.0,149.522181205,199.362908273,4.37076489378,0.0,4.37076489378
 08/04  08:00:00,1602.47333783,42.8643473296,439.811754386,0.0,448.566543614,448.566543614,8.75481138834,0.0,8.75481138834
 08/04  09:00:00,1574.61216841,47.1566524292,446.782947005,0.0,448.566543614,448.566543614,10.9456776459,0.0,10.9456776459
 08/04  10:00:00,1530.36635045,48.6740244469,451.119093166,0.0,448.566543614,448.566543614,10.9480146284,0.0,10.9480146284
 08/04  11:00:00,1532.22833374,48.7837369951,453.16301654,0.0,448.566543614,448.566543614,10.9726239306,0.0,10.9726239306
 08/04  12:00:00,1483.06322707,42.7722106304,460.407158382,0.0,448.566543614,398.725816546,15.3880460719,0.0,15.3880460719
 08/04  13:00:00,1547.48026441,50.2032693998,464.859028688,0.0,448.566543614,448.566543614,13.1839351671,0.0,13.1839351671
 08/04  14:00:00,1554.70064551,56.5535778763,463.210479127,0.0,448.566543614,448.566543614,10.936157758,0.0,10.936157758
 08/04  15:00:00,1562.87382686,64.1764773789,463.761154058,0.0,448.566543614,448.566543614,8.7498985483,0.0,8.7498985483
 08/04  16:00:00,1619.70666738,71.4549449898,464.422414454,0.0,448.566543614,448.566543614,10.9633416053,0.0,10.9633416053
 08/04  17:00:00,1490.55084739,56.6510008922,462.933194687,0.0,348.885089477,398.725816546,6.55737542541,0.0,6.55737542541
 08/04  18:00:00,1266.77282496,36.0419063351,461.200988289,0.0,249.203635341,299.044362409,6.54975178918,0.0,6.54975178918
 08/04  19:00:00,1234.36474419,32.118253924,460.237079894,0.0,249.203635341,299.044362409,4.36645215628,0.0,4.36645215628
 08/04  20:00:00,1131.12421311,27.8347021943,454.818773538,0.0,149.522181205,249.203635341,4.36870107414,0.0,4.36870107414
 08/04  21:00:00,1106.75607765,27.0907988577,455.217587803,0.0,149.522181205,249.203635341,2.18974364027,0.0,2.18974364027
 08/04  22:00:00,418.824561264,0.362914589688,56.2378975852,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/04  23:00:00,585.843418266,6.06844995201,228.96715607,0.0,24.9203635341,199.362908273,2.18827312922,0.0,2.18827312922
 08/04  24:00:00,503.766698675,4.43274219701,163.829076973,0.0,24.9203635341,199.362908273,2.18831153256,0.0,2.18831153256
 08/05  01:00:00,237.928708445,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830696415,0.0,2.18830696415
 08/05  02:00:00,237.928707424,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/05  03:00:00,237.928708497,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822063451,0.0,2.18822063451
 08/05  04:00:00,250.150906604,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813426812,0.0,2.18813426812
 08/05  05:00:00,319.317912082,0.362914589688,31.4912127206,0.0,24.9203635341,149.522181205,2.18984637481,0.0,2.18984637481
 08/05  06:00:00,978.690359577,36.51676897,485.522411752,0.0,49.8407270682,199.362908273,2.18929721642,0.0,2.18929721642
 08/05  07:00:00,959.006030929,26.8378389762,459.614712306,0.0,49.8407270682,199.362908273,2.19147156174,0.0,2.19147156174
 08/05  08:00:00,1201.08474573,28.9012585064,450.424798418,0.0,249.203635341,249.203635341,4.36664803186,0.0,4.36664803186
 08/05  09:00:00,1163.97871385,30.4124045531,448.471855731,0.0,249.203635341,249.203635341,6.54914069313,0.0,6.54914069313
 08/05  10:00:00,1116.0902466,31.0198539749,448.909968943,0.0,249.203635341,249.203635341,4.37109048126,0.0,4.37109048126
 08/05  11:00:00,1117.59881178,31.4487112894,450.704161801,0.0,249.203635341,249.203635341,6.55275174366,0.0,6.55275174366
 08/05  12:00:00,1118.19349206,31.4069330161,451.833907234,0.0,249.203635341,249.203635341,4.37163043744,0.0,4.37163043744
 08/05  13:00:00,1119.08660099,31.9165363043,452.389276585,0.0,249.203635341,249.203635341,6.54626476267,0.0,6.54626476267
 08/05  14:00:00,870.731855752,29.9407788137,454.716137644,0.0,74.7610906023,174.442544739,4.3667725613,0.0,4.3667725613
 08/05  15:00:00,870.25217734,30.0594874032,453.413548484,0.0,74.7610906023,174.442544739,2.19253411995,0.0,2.19253411995
 08/05  16:00:00,919.003263815,30.454784821,452.660412193,0.0,74.7610906023,174.442544739,4.36585999254,0.0,4.36585999254
 08/05  17:00:00,880.771201286,29.9855570456,452.994827221,0.0,24.9203635341,149.522181205,2.18921561099,0.0,2.18921561099
 08/05  18:00:00,796.457070482,18.7567013634,407.154884642,0.0,24.9203635341,149.522181205,2.18912831184,0.0,2.18912831184
 08/05  19:00:00,736.765003442,17.0107979829,380.138181074,0.0,24.9203635341,149.522181205,2.18931976387,0.0,2.18931976387
 08/05  20:00:00,683.749522449,10.1140832533,285.811266382,0.0,24.9203635341,149.522181205,2.1893435881,0.0,2.1893435881
 08/05  21:00:00,610.341951291,8.21223813257,243.651028262,0.0,24.9203635341,149.522181205,2.19041510506,0.0,2.19041510506
 08/05  22:00:00,431.612026265,4.28757636113,123.007925725,0.0,24.9203635341,149.522181205,2.18827239874,0.0,2.18827239874
 08/05  23:00:00,385.784231004,1.08874376906,95.9426729476,0.0,24.9203635341,149.522181205,2.18811594074,0.0,2.18811594074
 08/05  24:00:00,237.928707678,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  01:00:00,381.201107507,1.08874376906,103.58212481,0.0,24.9203635341,149.522181205,2.18772495464,0.0,2.18772495464
 08/06  02:00:00,237.928314486,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  03:00:00,237.928315411,0.0,0.0,0.0,24.9203635341,149.522181205,2.18762143,0.0,2.18762143
 08/06  04:00:00,663.399010331,11.7739853143,325.178124761,0.0,24.9203635341,149.522181205,2.18777825333,0.0,2.18777825333
 08/06  05:00:00,274.596087592,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917837772,0.0,2.18917837772
 08/06  06:00:00,280.765366058,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  07:00:00,653.780655659,12.7408333438,280.944645021,0.0,24.9203635341,149.522181205,2.1877784101,0.0,2.1877784101
 08/06  08:00:00,660.094031927,11.6345640073,285.73898974,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  09:00:00,799.317869507,18.2606270237,430.141267885,0.0,24.9203635341,149.522181205,2.1877731688,0.0,2.1877731688
 08/06  10:00:00,728.13228518,16.0305131262,411.895282914,0.0,24.9203635341,149.522181205,2.1877796806,0.0,2.1877796806
 08/06  11:00:00,810.777581956,20.3040001097,483.730243935,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  12:00:00,760.891204717,17.1101406121,439.918590559,0.0,24.9203635341,149.522181205,2.18882402145,0.0,2.18882402145
 08/06  13:00:00,829.627761211,21.4891722668,500.169627471,0.0,24.9203635341,149.522181205,2.19034213067,0.0,2.19034213067
 08/06  14:00:00,759.661567522,17.1100991911,438.951736901,0.0,24.9203635341,149.522181205,2.18880888596,0.0,2.18880888596
 08/06  15:00:00,812.071462737,19.9944299248,485.532553318,0.0,24.9203635341,149.522181205,2.18777841621,0.0,2.18777841621
 08/06  16:00:00,770.142754431,15.0405668803,404.789642162,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  17:00:00,820.777344853,15.2936781022,418.11061166,0.0,24.9203635341,149.522181205,2.18776181468,0.0,2.18776181468
 08/06  18:00:00,604.473189512,5.54123371797,246.370111647,0.0,24.9203635341,149.522181205,2.1877450766,0.0,2.1877450766
 08/06  19:00:00,402.840409139,1.08874376906,90.9280633883,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  20:00:00,323.483700494,0.0,0.0,0.0,24.9203635341,149.522181205,2.18772779766,0.0,2.18772779766
 08/06  21:00:00,436.450383911,1.08874376906,97.7192388597,0.0,24.9203635341,149.522181205,2.18919814062,0.0,2.18919814062
 08/06  22:00:00,274.594907766,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  23:00:00,250.150513627,0.0,0.0,0.0,24.9203635341,149.522181205,2.18762424963,0.0,2.18762424963
 08/06  24:00:00,237.928315021,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/07  01:00:00,287.769435084,0.0,0.0,0.0,24.9203635341,199.362908273,2.18831052127,0.0,2.18831052127
 08/07  02:00:00,287.769436053,0.0,0.0,0.0,24.9203635341,199.362908273,2.18822461956,0.0,2.18822461956
 08/07  03:00:00,287.76943581,0.0,0.0,0.0,24.9203635341,199.362908273,2.18813870214,0.0,2.18813870214
 08/07  04:00:00,299.991632537,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/07  05:00:00,349.357572199,0.0,0.0,0.0,49.8407270682,199.362908273,2.18964389558,0.0,2.18964389558
 08/07  06:00:00,967.895182449,36.2698227931,466.430513825,0.0,49.8407270682,199.362908273,2.18934705471,0.0,2.18934705471
 08/07  07:00:00,1085.50870886,26.8113396431,486.459288531,0.0,149.522181205,199.362908273,6.5461624706,0.0,6.5461624706
 08/07  08:00:00,1614.81837128,33.4410972912,460.884905014,0.0,448.566543614,448.566543614,8.75505141755,0.0,8.75505141755
 08/07  09:00:00,1564.46512383,37.6141269708,443.024040874,0.0,448.566543614,448.566543614,10.9450239243,0.0,10.9450239243
 08/07  10:00:00,1511.45126769,39.8942360705,436.618470964,0.0,448.566543614,448.566543614,8.76268323472,0.0,8.76268323472
 08/07  11:00:00,1510.22337606,40.953089933,434.328591637,0.0,448.566543614,448.566543614,13.1609963694,0.0,13.1609963694
 08/07  12:00:00,1467.99488782,35.7789392865,447.111030652,0.0,448.566543614,398.725816546,15.3894678758,0.0,15.3894678758
 08/07  13:00:00,1512.44747435,40.9392466546,436.563781416,0.0,448.566543614,448.566543614,13.1814528873,0.0,13.1814528873
 08/07  14:00:00,1511.41820883,41.9742977058,434.507314734,0.0,448.566543614,448.566543614,8.75223118251,0.0,8.75223118251
 08/07  15:00:00,1509.89657853,42.8397461149,432.120633421,0.0,448.566543614,448.566543614,8.75072559414,0.0,8.75072559414
 08/07  16:00:00,1558.89858203,42.2679273127,432.801342386,0.0,448.566543614,448.566543614,13.1503416009,0.0,13.1503416009
 08/07  17:00:00,1455.23601027,36.0290477507,448.240312038,0.0,348.885089477,398.725816546,6.5571589312,0.0,6.5571589312
 08/07  18:00:00,1280.99484315,28.4646253106,480.928441125,0.0,249.203635341,299.044362409,4.37264129265,0.0,4.37264129265
 08/07  19:00:00,1258.72603275,27.0594248326,484.511587365,0.0,249.203635341,299.044362409,4.36699311625,0.0,4.36699311625
 08/07  20:00:00,1150.80989674,26.8113396431,475.102930732,0.0,149.522181205,249.203635341,4.36896701544,0.0,4.36896701544
 08/07  21:00:00,1123.78801377,26.8113396431,472.667318131,0.0,149.522181205,249.203635341,4.35955886764,0.0,4.35955886764
 08/07  22:00:00,349.356392164,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/07  23:00:00,299.991634153,0.0,0.0,0.0,24.9203635341,199.362908273,2.18831666531,0.0,2.18831666531
 08/07  24:00:00,287.769436142,0.0,0.0,0.0,24.9203635341,199.362908273,2.18823088804,0.0,2.18823088804
 08/08  01:00:00,287.76943526,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
