Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/08  02:00:00,287.769436024,0.0,0.0,0.0,24.9203635341,199.362908273,2.18814573756,0.0,2.18814573756
 08/08  03:00:00,287.76943657,0.0,0.0,0.0,24.9203635341,199.362908273,2.18826779972,0.0,2.18826779972
 08/08  04:00:00,299.991633544,0.0,0.0,0.0,24.9203635341,199.362908273,2.18818237292,0.0,2.18818237292
 08/08  05:00:00,349.357572581,0.0,0.0,0.0,49.8407270682,199.362908273,2.18979236941,0.0,2.18979236941
 08/08  06:00:00,956.162362431,32.5843310678,458.383185287,0.0,49.8407270682,199.362908273,2.18920949445,0.0,2.18920949445
 08/08  07:00:00,1052.54099452,26.8113396431,454.322524325,0.0,149.522181205,199.362908273,4.40039921633,0.0297618156,4.37063740073
 08/08  08:00:00,1615.8036017,31.385565016,464.133346262,0.0,448.566543614,448.566543614,8.75607678261,0.0,8.75607678261
 08/08  09:00:00,1569.99439725,35.1394304465,451.028011908,0.0,448.566543614,448.566543614,10.9468083161,0.0,10.9468083161
 08/08  10:00:00,1512.66482311,37.8899134442,439.836347258,0.0,448.566543614,448.566543614,8.87931517005,0.0,8.87931517005
 08/08  11:00:00,1509.3791169,39.4081645345,435.029248298,0.0,448.566543614,448.566543614,13.0462638018,0.0,13.0462638018
 08/08  12:00:00,1463.33823647,35.2008920615,443.032433218,0.0,448.566543614,398.725816546,15.3878726219,0.0,15.3878726219
 08/08  13:00:00,1508.78313506,40.7789461754,433.059728631,0.0,448.566543614,448.566543614,13.1838052942,0.0,13.1838052942
 08/08  14:00:00,1506.80037088,41.5655841729,430.298192946,0.0,448.566543614,448.566543614,10.9363459889,0.0,10.9363459889
 08/08  15:00:00,1506.94465398,42.2440080742,429.764445735,0.0,448.566543614,448.566543614,8.74984067152,0.0,8.74984067152
 08/08  16:00:00,1555.66611424,42.6828108379,429.153990145,0.0,448.566543614,448.566543614,10.9633161031,0.0,10.9633161031
 08/08  17:00:00,1447.04427261,36.2652812269,439.812336093,0.0,348.885089477,398.725816546,6.55735663954,0.0,6.55735663954
 08/08  18:00:00,1266.54003576,28.1754760362,466.762783705,0.0,249.203635341,299.044362409,6.54973838633,0.0,6.54973838633
 08/08  19:00:00,1248.75889241,27.0290703459,474.57480087,0.0,249.203635341,299.044362409,4.36644459679,0.0,4.36644459679
 08/08  20:00:00,1152.25200655,26.8113396431,476.545040296,0.0,149.522181205,249.203635341,4.36869980995,0.0,4.36869980995
 08/08  21:00:00,1128.71417679,26.8113396431,477.455145149,0.0,149.522181205,249.203635341,2.18974153034,0.0,2.18974153034
 08/08  22:00:00,349.356392377,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/08  23:00:00,299.991633417,0.0,0.0,0.0,24.9203635341,199.362908273,2.18827028028,0.0,2.18827028028
 08/08  24:00:00,287.769436507,0.0,0.0,0.0,24.9203635341,199.362908273,2.18818489026,0.0,2.18818489026
 08/09  01:00:00,287.769436499,0.0,0.0,0.0,24.9203635341,199.362908273,2.18830769884,0.0,2.18830769884
 08/09  02:00:00,287.769435482,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/09  03:00:00,287.769436551,0.0,0.0,0.0,24.9203635341,199.362908273,2.18822281688,0.0,2.18822281688
 08/09  04:00:00,299.991634656,0.0,0.0,0.0,24.9203635341,199.362908273,2.18813792008,0.0,2.18813792008
 08/09  05:00:00,349.357573166,0.0,0.0,0.0,49.8407270682,199.362908273,2.18985344394,0.0,2.18985344394
 08/09  06:00:00,993.377626679,33.9027200155,494.280059766,0.0,49.8407270682,199.362908273,2.18930541196,0.0,2.18930541196
 08/09  07:00:00,1071.86921668,26.8113396431,472.819794509,0.0,149.522181205,199.362908273,4.37069978474,0.0,4.37069978474
 08/09  08:00:00,1604.7122187,31.5901898234,452.62965334,0.0,448.566543614,448.566543614,8.75467017161,0.0,8.75467017161
 08/09  09:00:00,1558.12062134,35.5000254889,438.793636084,0.0,448.566543614,448.566543614,10.9474210167,0.0,10.9474210167
 08/09  10:00:00,1507.63635737,38.8358252294,433.8619709,0.0,448.566543614,448.566543614,10.9483579024,0.0,10.9483579024
 08/09  11:00:00,1508.51065699,40.3857468142,433.183190375,0.0,448.566543614,448.566543614,10.9694363403,0.0,10.9694363403
 08/09  12:00:00,1459.79061697,36.9900555885,437.695657831,0.0,448.566543614,398.725816546,15.3869176963,0.0,15.3869176963
 08/09  13:00:00,1508.76020039,41.1946420902,432.621084342,0.0,448.566543614,448.566543614,15.3792267512,0.0,15.3792267512
 08/09  14:00:00,1507.85043681,40.5846431229,432.329205028,0.0,448.566543614,448.566543614,8.75308583525,0.0,8.75308583525
 08/09  15:00:00,1507.75118128,40.4546507467,432.360328146,0.0,448.566543614,448.566543614,8.75149808053,0.0,8.75149808053
 08/09  16:00:00,1556.56445483,40.3231884354,432.411944806,0.0,448.566543614,448.566543614,10.96227061,0.0,10.96227061
 08/09  17:00:00,1445.0691945,34.7195625241,439.382980451,0.0,348.885089477,398.725816546,6.55669920672,0.0,6.55669920672
 08/09  18:00:00,1255.50434126,28.0834038303,455.819158185,0.0,249.203635341,299.044362409,6.5494581932,0.0,6.5494581932
 08/09  19:00:00,1243.45804466,27.2767147859,460.482640074,0.0,249.203635341,299.044362409,4.3667211801,0.0,4.3667211801
 08/09  20:00:00,1138.85500851,26.8113396431,463.148040941,0.0,149.522181205,249.203635341,4.36818157385,0.0,4.36818157385
 08/09  21:00:00,1117.79513851,26.8113396431,466.536106997,0.0,149.522181205,249.203635341,2.18984518546,0.0,2.18984518546
 08/09  22:00:00,349.356393354,0.0,0.0,0.0,49.8407270682,199.362908273,2.18827007982,0.0,2.18827007982
 08/09  23:00:00,299.991633143,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/09  24:00:00,287.769435996,0.0,0.0,0.0,24.9203635341,199.362908273,2.18818519165,0.0,2.18818519165
 08/10  01:00:00,287.769437247,0.0,0.0,0.0,24.9203635341,199.362908273,2.18830862669,0.0,2.18830862669
 08/10  02:00:00,287.769436512,0.0,0.0,0.0,24.9203635341,199.362908273,2.18822438686,0.0,2.18822438686
 08/10  03:00:00,287.769435942,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/10  04:00:00,299.991634919,0.0,0.0,0.0,24.9203635341,199.362908273,2.18814015003,0.0,2.18814015003
 08/10  05:00:00,349.357573856,0.0,0.0,0.0,49.8407270682,199.362908273,2.18964939002,0.0,2.18964939002
 08/10  06:00:00,981.62893077,35.0012946216,481.432788546,0.0,49.8407270682,199.362908273,2.18917146665,0.0,2.18917146665
 08/10  07:00:00,1078.58079749,26.8113396431,479.531372603,0.0,149.522181205,199.362908273,4.37085791989,0.0,4.37085791989
 08/10  08:00:00,1605.58102528,33.3690687143,451.719579307,0.0,448.566543614,448.566543614,10.9380634412,0.0,10.9380634412
 08/10  09:00:00,1555.99823184,38.0711728231,434.100092314,0.0,448.566543614,448.566543614,8.76206594907,0.0,8.76206594907
 08/10  10:00:00,1506.83327451,40.9435146684,430.951196601,0.0,448.566543614,448.566543614,10.9491913927,0.0,10.9491913927
 08/10  11:00:00,1508.74860153,41.5447762511,432.262110398,0.0,448.566543614,448.566543614,13.157611202,0.0,13.157611202
 08/10  12:00:00,1460.41286754,36.4856959741,438.822251014,0.0,448.566543614,398.725816546,13.1916875091,0.0,13.1916875091
 08/10  13:00:00,1508.71310288,41.4390756639,432.329560841,0.0,448.566543614,448.566543614,15.3746545571,0.0,15.3746545571
 08/10  14:00:00,1507.08600385,42.0270429677,430.122360837,0.0,448.566543614,448.566543614,8.75256473946,0.0,8.75256473946
 08/10  15:00:00,1506.15529368,42.689278694,428.529808969,0.0,448.566543614,448.566543614,8.75103493594,0.0,8.75103493594
 08/10  16:00:00,1555.43282005,43.1424707489,428.461019281,0.0,448.566543614,448.566543614,10.9615602553,0.0,10.9615602553
 08/10  17:00:00,1444.4376435,36.4711615586,436.999828688,0.0,348.885089477,398.725816546,8.73682921817,0.0,8.73682921817
 08/10  18:00:00,1256.92603258,28.8477122422,456.47654268,0.0,249.203635341,299.044362409,4.37318968254,0.0,4.37318968254
 08/10  19:00:00,1244.17325219,27.4736156964,461.000945972,0.0,249.203635341,299.044362409,4.36712636169,0.0,4.36712636169
 08/10  20:00:00,1139.48802795,26.8133364544,463.77906201,0.0,149.522181205,249.203635341,4.36925136482,0.0,4.36925136482
 08/10  21:00:00,1118.50613101,26.8113396431,467.247098578,0.0,149.522181205,249.203635341,2.18970090797,0.0,2.18970090797
 08/10  22:00:00,349.356393997,0.0,0.0,0.0,49.8407270682,199.362908273,2.18826581,0.0,2.18826581
 08/10  23:00:00,299.991634803,0.0,0.0,0.0,24.9203635341,199.362908273,2.18824988968,0.0,2.18824988968
 08/10  24:00:00,287.769435888,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/11  01:00:00,287.769437157,0.0,0.0,0.0,24.9203635341,199.362908273,2.18816647563,0.0,2.18816647563
 08/11  02:00:00,287.769437828,0.0,0.0,0.0,24.9203635341,199.362908273,2.18829072156,0.0,2.18829072156
 08/11  03:00:00,287.769437058,0.0,0.0,0.0,24.9203635341,199.362908273,2.1882073249,0.0,2.1882073249
 08/11  04:00:00,299.991634365,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/11  05:00:00,349.357574756,0.0,0.0,0.0,49.8407270682,199.362908273,2.1898220973,0.0,2.1898220973
 08/11  06:00:00,984.877817951,35.5243174472,484.158652205,0.0,49.8407270682,199.362908273,2.18938058437,0.0,2.18938058437
 08/11  07:00:00,1073.81360408,26.8113396431,474.764177008,0.0,149.522181205,199.362908273,6.54651453175,0.0,6.54651453175
 08/11  08:00:00,1604.47924797,32.8725566163,451.114310577,0.0,448.566543614,448.566543614,8.75525862406,0.0,8.75525862406
 08/11  09:00:00,1557.98401792,36.5302488175,437.626799851,0.0,448.566543614,448.566543614,10.9460321858,0.0,10.9460321858
 08/11  10:00:00,1506.45902605,39.3171553648,432.203298593,0.0,448.566543614,448.566543614,8.76385217252,0.0,8.76385217252
 08/11  11:00:00,1508.29580566,41.9476266571,431.40646881,0.0,448.566543614,448.566543614,13.1607757122,0.0,13.1607757122
 08/11  12:00:00,1462.03154381,36.512588059,440.414018603,0.0,448.566543614,398.725816546,15.3894368488,0.0,15.3894368488
 08/11  13:00:00,1508.14846724,42.3880775586,430.815925814,0.0,448.566543614,448.566543614,13.1815257003,0.0,13.1815257003
 08/11  14:00:00,1506.10253746,43.840160268,427.325769338,0.0,448.566543614,448.566543614,8.75227047318,0.0,8.75227047318
 08/11  15:00:00,1507.68370694,45.056358197,427.691138919,0.0,448.566543614,448.566543614,8.7508116584,0.0,8.7508116584
 08/11  16:00:00,1557.2153472,46.5253783525,426.86064218,0.0,448.566543614,448.566543614,13.1506308243,0.0,13.1506308243
 08/11  17:00:00,1444.8492509,39.532508493,434.350083165,0.0,348.885089477,398.725816546,6.55729438957,0.0,6.55729438957
 08/11  18:00:00,1252.25018717,30.2059092119,450.442494312,0.0,249.203635341,299.044362409,4.37273606262,0.0,4.37273606262
 08/11  19:00:00,1242.2261053,27.8629130789,458.664499882,0.0,249.203635341,299.044362409,4.36708987602,0.0,4.36708987602
 08/11  20:00:00,1140.52905999,26.8122234967,464.821204345,0.0,149.522181205,249.203635341,6.46549116103,0.0,6.46549116103
 08/11  21:00:00,1119.64012583,26.8113396431,468.381091656,0.0,149.522181205,249.203635341,2.26720111423,0.0,2.26720111423
 08/11  22:00:00,349.356393686,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/11  23:00:00,299.991635654,0.0,0.0,0.0,24.9203635341,199.362908273,2.18816003277,0.0,2.18816003277
 08/11  24:00:00,287.769437875,0.0,0.0,0.0,24.9203635341,199.362908273,2.18828451289,0.0,2.18828451289
 08/12  01:00:00,237.92871024,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/12  02:00:00,237.928710752,0.0,0.0,0.0,24.9203635341,149.522181205,2.18820270739,0.0,2.18820270739
 08/12  03:00:00,237.928711549,0.0,0.0,0.0,24.9203635341,149.522181205,2.18790247704,0.0,2.18790247704
 08/12  04:00:00,250.150908603,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824576942,0.0,2.18824576942
 08/12  05:00:00,274.596485216,0.0,0.0,0.0,24.9203635341,149.522181205,2.18986273308,0.0,2.18986273308
 08/12  06:00:00,969.471222345,32.1044748298,472.171898624,0.0,49.8407270682,199.362908273,2.18928189219,0.0,2.18928189219
 08/12  07:00:00,981.313307579,26.8113396431,481.948482498,0.0,49.8407270682,199.362908273,2.19118856408,0.0,2.19118856408
 08/12  08:00:00,1215.60628234,27.4227888514,466.424797752,0.0,249.203635341,249.203635341,4.36666298973,0.0,4.36666298973
 08/12  09:00:00,1170.28084213,28.4094235813,456.776954059,0.0,249.203635341,249.203635341,6.54915914286,0.0,6.54915914286
 08/12  10:00:00,1115.74594341,28.8796621805,450.661394418,0.0,249.203635341,249.203635341,4.37060987242,0.0,4.37060987242
 08/12  11:00:00,1115.08384018,29.1500294895,449.727351333,0.0,249.203635341,249.203635341,6.55291834193,0.0,6.55291834193
 08/12  12:00:00,1115.38916405,29.3827518547,449.801132584,0.0,249.203635341,249.203635341,4.37193725089,0.0,4.37193725089
 08/12  13:00:00,1116.07455704,29.7227208975,450.146949848,0.0,249.203635341,249.203635341,6.54635193067,0.0,6.54635193067
 08/12  14:00:00,867.402741602,28.7011463684,451.730689723,0.0,74.7610906023,174.442544739,4.36637842664,0.0,4.36637842664
 08/12  15:00:00,871.42050534,28.7635498756,455.901942533,0.0,74.7610906023,174.442544739,2.19234149696,0.0,2.19234149696
 08/12  16:00:00,919.990108011,29.3638125091,454.738221327,0.0,74.7610906023,174.442544739,4.3660142826,0.0,4.3660142826
 08/12  17:00:00,881.473458751,28.6428301936,455.039807794,0.0,24.9203635341,149.522181205,2.18930603027,0.0,2.18930603027
 08/12  18:00:00,641.248082729,12.0803948638,278.895613751,0.0,24.9203635341,149.522181205,2.18922289647,0.0,2.18922289647
 08/12  19:00:00,673.854845708,10.5912295014,313.032850253,0.0,24.9203635341,149.522181205,2.18936400957,0.0,2.18936400957
 08/12  20:00:00,367.525532475,0.362914589688,30.8104350332,0.0,24.9203635341,149.522181205,2.18933415369,0.0,2.18933415369
 08/12  21:00:00,436.348363931,1.08874376906,97.6164342096,0.0,24.9203635341,149.522181205,2.19045770491,0.0,2.19045770491
 08/12  22:00:00,274.59530448,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824225093,0.0,2.18824225093
 08/12  23:00:00,250.150907774,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/12  24:00:00,237.92871074,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815987157,0.0,2.18815987157
 08/13  01:00:00,237.928318331,0.0,0.0,0.0,24.9203635341,149.522181205,2.18765093168,0.0,2.18765093168
 08/13  02:00:00,237.928316817,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  03:00:00,237.928318261,0.0,0.0,0.0,24.9203635341,149.522181205,2.18763900902,0.0,2.18763900902
 08/13  04:00:00,250.150515343,0.0,0.0,0.0,24.9203635341,149.522181205,2.18762716867,0.0,2.18762716867
 08/13  05:00:00,274.596091956,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  06:00:00,312.472793602,0.181457294844,16.5486476787,0.0,24.9203635341,149.522181205,2.18771973235,0.0,2.18771973235
 08/13  07:00:00,818.666978385,17.0731604463,412.14662095,0.0,24.9203635341,149.522181205,2.18777789996,0.0,2.18777789996
 08/13  08:00:00,882.058713319,17.4457940795,474.039560495,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  09:00:00,902.098038362,21.1661408273,523.651183552,0.0,24.9203635341,149.522181205,2.18776614679,0.0,2.18776614679
 08/13  10:00:00,814.849679984,17.5346752698,492.894038901,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  11:00:00,863.809561111,21.09955211,534.476757487,0.0,24.9203635341,149.522181205,2.18884679139,0.0,2.18884679139
 08/13  12:00:00,820.839010279,17.3533073615,499.172533798,0.0,24.9203635341,149.522181205,2.18884842586,0.0,2.18884842586
 08/13  13:00:00,867.599858557,21.1140766182,538.306249091,0.0,24.9203635341,149.522181205,2.18998364031,0.0,2.18998364031
 08/13  14:00:00,827.500126653,17.5176888599,505.634836444,0.0,24.9203635341,149.522181205,2.18884404301,0.0,2.18884404301
 08/13  15:00:00,872.372439899,21.1337506848,542.953187155,0.0,24.9203635341,149.522181205,2.18777353775,0.0,2.18777353775
 08/13  16:00:00,878.498073635,17.5379648105,507.606092057,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  17:00:00,950.230819757,21.205454014,535.178618986,0.0,24.9203635341,149.522181205,2.18779636167,0.0,2.18779636167
 08/13  18:00:00,897.062044619,17.5039221709,489.830689697,0.0,24.9203635341,149.522181205,2.18778463097,0.0,2.18778463097
 08/13  19:00:00,880.32711475,18.4168854504,486.948213921,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  20:00:00,546.275829377,4.50532511494,168.653702575,0.0,24.9203635341,149.522181205,2.18772072082,0.0,2.18772072082
 08/13  21:00:00,694.894601666,10.3492864416,309.797866685,0.0,24.9203635341,149.522181205,2.18939312342,0.0,2.18939312342
 08/13  22:00:00,357.019420756,0.725829179376,55.9640843165,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  23:00:00,377.12938708,1.08874376906,87.288222666,0.0,24.9203635341,149.522181205,2.18771329276,0.0,2.18771329276
 08/13  24:00:00,368.785583698,1.08874376906,91.1666103362,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/14  01:00:00,287.769439141,0.0,0.0,0.0,24.9203635341,199.362908273,2.1883187885,0.0,2.1883187885
 08/14  02:00:00,287.769439925,0.0,0.0,0.0,24.9203635341,199.362908273,2.18815422144,0.0,2.18815422144
 08/14  03:00:00,287.769439377,0.0,0.0,0.0,24.9203635341,199.362908273,2.18828218605,0.0,2.18828218605
 08/14  04:00:00,299.99163636,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/14  05:00:00,349.35757825,0.0,0.0,0.0,49.8407270682,199.362908273,2.18990409295,0.0,2.18990409295
 08/14  06:00:00,984.597433281,36.1851629376,483.217419184,0.0,49.8407270682,199.362908273,2.18935509267,0.0,2.18935509267
 08/14  07:00:00,1067.60487143,26.8156573975,468.551117962,0.0,149.522181205,199.362908273,6.54614543177,0.0,6.54614543177
 08/14  08:00:00,1602.01871194,33.2472826963,448.279034681,0.0,448.566543614,448.566543614,8.7552558525,0.0,8.7552558525
 08/14  09:00:00,1556.76428023,38.5989309689,434.338365005,0.0,448.566543614,448.566543614,10.9454723,0.0,10.9454723
 08/14  10:00:00,1507.85012924,40.6250648956,432.286474724,0.0,448.566543614,448.566543614,8.7631830004,0.0,8.7631830004
 08/14  11:00:00,1510.40778078,42.2583952111,433.207654684,0.0,448.566543614,448.566543614,13.1620954738,0.0,13.1620954738
 08/14  12:00:00,1460.63936702,38.0455121761,437.488896691,0.0,448.566543614,398.725816546,15.3891439451,0.0,15.3891439451
 08/14  13:00:00,1513.33556639,44.8173590573,433.578865166,0.0,448.566543614,448.566543614,13.1832517529,0.0,13.1832517529
 08/14  14:00:00,1513.63636191,46.7942355915,431.976702226,0.0,448.566543614,448.566543614,8.75334855319,0.0,8.75334855319
 08/14  15:00:00,1514.05939071,48.3693414938,430.944376901,0.0,448.566543614,448.566543614,8.75196234276,0.0,8.75196234276
 08/14  16:00:00,1563.31201576,48.4113783165,431.628267638,0.0,448.566543614,448.566543614,13.1525476925,0.0,13.1525476925
 08/14  17:00:00,1446.38004496,40.9539468181,434.529492053,0.0,348.885089477,398.725816546,6.55824165138,0.0,6.55824165138
 08/14  18:00:00,1251.34249307,30.5209131558,449.219789196,0.0,249.203635341,299.044362409,6.54970244111,0.0,6.54970244111
 08/14  19:00:00,1239.60480161,28.8328419472,455.073260967,0.0,249.203635341,299.044362409,4.36642731259,0.0,4.36642731259
 08/14  20:00:00,1137.11516195,27.2005116546,461.019011783,0.0,149.522181205,249.203635341,4.36871655525,0.0,4.36871655525
 08/14  21:00:00,1115.83377472,26.8999931892,464.486083959,0.0,149.522181205,249.203635341,2.18974144311,0.0,2.18974144311
 08/14  22:00:00,349.356395821,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/14  23:00:00,355.652650798,0.362914589688,42.4307785655,0.0,24.9203635341,199.362908273,2.18827023829,0.0,2.18827023829
 08/14  24:00:00,394.048241146,0.725829179376,79.8183375285,0.0,24.9203635341,199.362908273,2.18831621461,0.0,2.18831621461
 08/15  01:00:00,287.769440461,0.0,0.0,0.0,24.9203635341,199.362908273,2.18832014822,0.0,2.18832014822
 08/15  02:00:00,439.067900128,1.08874376906,111.607773016,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/15  03:00:00,287.769440496,0.0,0.0,0.0,24.9203635341,199.362908273,2.18824124128,0.0,2.18824124128
 08/15  04:00:00,299.991638611,0.0,0.0,0.0,24.9203635341,199.362908273,2.18816240442,0.0,2.18816240442
 08/15  05:00:00,495.239783977,1.08874376906,106.191521086,0.0,49.8407270682,199.362908273,2.18989504101,0.0,2.18989504101
 08/15  06:00:00,979.470337224,36.3477807565,477.927703984,0.0,49.8407270682,199.362908273,2.18934855104,0.0,2.18934855104
 08/15  07:00:00,1070.02269752,26.8416225223,470.942977414,0.0,149.522181205,199.362908273,4.37086190612,0.0,4.37086190612
 08/15  08:00:00,1596.56580633,38.1561039295,437.91729906,0.0,448.566543614,448.566543614,8.75480666845,0.0,8.75480666845
 08/15  09:00:00,1556.26396953,42.7095343912,429.727444369,0.0,448.566543614,448.566543614,10.9469668227,0.0,10.9469668227
 08/15  10:00:00,1507.28818868,45.0167611497,427.332836301,0.0,448.566543614,448.566543614,10.9494762637,0.0,10.9494762637
 08/15  11:00:00,1507.14688948,45.812349902,426.392782766,0.0,448.566543614,448.566543614,10.9674099392,0.0,10.9674099392
 08/15  12:00:00,1457.61584379,40.524245256,431.986648579,0.0,448.566543614,398.725816546,15.389087803,0.0,15.389087803
 08/15  13:00:00,1509.27851927,46.3988886499,427.935120197,0.0,448.566543614,448.566543614,15.3780695916,0.0,15.3780695916
 08/15  14:00:00,1508.08965413,47.9319488629,425.221083952,0.0,448.566543614,448.566543614,8.75266730071,0.0,8.75266730071
 08/15  15:00:00,1506.91256368,49.4724895969,422.503846082,0.0,448.566543614,448.566543614,8.7508004294,0.0,8.7508004294
 08/15  16:00:00,1556.16373505,49.6849052643,422.649468777,0.0,448.566543614,448.566543614,10.961539107,0.0,10.961539107
 08/15  17:00:00,1443.6047532,41.5507349152,431.087347091,0.0,348.885089477,398.725816546,8.73679148382,0.0,8.73679148382
 08/15  18:00:00,1253.14032103,31.6153783371,449.923150023,0.0,249.203635341,299.044362409,4.37319076777,0.0,4.37319076777
 08/15  19:00:00,1244.30637361,28.5794806441,460.028191958,0.0,249.203635341,299.044362409,4.36713000493,0.0,4.36713000493
 08/15  20:00:00,1141.21101264,26.8512492396,465.464121957,0.0,149.522181205,249.203635341,4.36928945143,0.0,4.36928945143
 08/15  21:00:00,1116.03834197,26.8119903364,464.778653156,0.0,149.522181205,249.203635341,2.1897102635,0.0,2.1897102635
 08/15  22:00:00,349.356397532,0.0,0.0,0.0,49.8407270682,199.362908273,2.18827546575,0.0,2.18827546575
 08/15  23:00:00,299.99163834,0.0,0.0,0.0,24.9203635341,199.362908273,2.18826519626,0.0,2.18826519626
 08/15  24:00:00,287.769439435,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/16  01:00:00,287.769441055,0.0,0.0,0.0,24.9203635341,199.362908273,2.18818778618,0.0,2.18818778618
 08/16  02:00:00,287.769441777,0.0,0.0,0.0,24.9203635341,199.362908273,2.18831871366,0.0,2.18831871366
 08/16  03:00:00,453.328149616,1.08874376906,125.867998928,0.0,24.9203635341,199.362908273,2.1883258209,0.0,2.1883258209
 08/16  04:00:00,299.991638222,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/16  05:00:00,349.357581065,0.0,0.0,0.0,49.8407270682,199.362908273,2.18986946919,0.0,2.18986946919
 08/16  06:00:00,980.925182802,38.0637954515,477.679112102,0.0,49.8407270682,199.362908273,2.18937813356,0.0,2.18937813356
 08/16  07:00:00,1062.97833008,26.8113396431,463.928888013,0.0,149.522181205,199.362908273,6.54601034506,0.0,6.54601034506
 08/16  08:00:00,1596.5602121,36.6649027922,439.402901391,0.0,448.566543614,448.566543614,8.75531663806,0.0,8.75531663806
 08/16  09:00:00,1557.26203222,39.4109752246,434.024058904,0.0,448.566543614,448.566543614,10.9456400153,0.0,10.9456400153
 08/16  10:00:00,1510.75316353,42.0195455942,433.796607775,0.0,448.566543614,448.566543614,8.76338491943,0.0,8.76338491943
 08/16  11:00:00,1512.53015959,42.3619974804,435.465242426,0.0,448.566543614,448.566543614,13.1625661513,0.0,13.1625661513
 08/16  12:00:00,1462.29673316,38.7244413879,438.83385463,0.0,448.566543614,398.725816546,15.3899112308,0.0,15.3899112308
 08/16  13:00:00,1517.91049184,44.0809756554,440.091123536,0.0,448.566543614,448.566543614,13.1840578733,0.0,13.1840578733
 08/16  14:00:00,1519.23494237,43.6199313748,443.207757636,0.0,448.566543614,448.566543614,10.9365623902,0.0,10.9365623902
 08/16  15:00:00,1520.71268475,43.1124988673,445.520764715,0.0,448.566543614,448.566543614,8.75017237053,0.0,8.75017237053
 08/16  16:00:00,1573.63824982,43.4469894298,450.063708367,0.0,448.566543614,448.566543614,10.9641484279,0.0,10.9641484279
 08/16  17:00:00,1452.94829228,36.6366823258,448.275369972,0.0,348.885089477,398.725816546,6.55780271354,0.0,6.55780271354
 08/16  18:00:00,1250.44904282,29.399291595,450.254185245,0.0,249.203635341,299.044362409,6.54945662474,0.0,6.54945662474
 08/16  19:00:00,1236.33425643,27.9208224255,452.714730555,0.0,249.203635341,299.044362409,4.36677987961,0.0,4.36677987961
 08/16  20:00:00,1131.02728995,26.8118645817,455.319780584,0.0,149.522181205,249.203635341,4.36908847902,0.0,4.36908847902
 08/16  21:00:00,1107.80439204,26.8113396431,456.54535198,0.0,149.522181205,249.203635341,2.18992113714,0.0,2.18992113714
 08/16  22:00:00,349.356397939,0.0,0.0,0.0,49.8407270682,199.362908273,2.18824106865,0.0,2.18824106865
 08/16  23:00:00,299.991638235,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/16  24:00:00,287.769441566,0.0,0.0,0.0,24.9203635341,199.362908273,2.18816380533,0.0,2.18816380533
 08/17  01:00:00,287.769442654,0.0,0.0,0.0,24.9203635341,199.362908273,2.18829717365,0.0,2.18829717365
 08/17  02:00:00,287.769441521,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/17  03:00:00,287.769442026,0.0,0.0,0.0,24.9203635341,199.362908273,2.18822130808,0.0,2.18822130808
 08/17  04:00:00,299.991640637,0.0,0.0,0.0,24.9203635341,199.362908273,2.18814549182,0.0,2.18814549182
 08/17  05:00:00,349.357582546,0.0,0.0,0.0,49.8407270682,199.362908273,2.18977768359,0.0,2.18977768359
 08/17  06:00:00,989.649435097,39.9937045578,484.605584886,0.0,49.8407270682,199.362908273,2.18927126062,0.0,2.18927126062
 08/17  07:00:00,1057.83281571,26.8113396431,458.783369939,0.0,149.522181205,199.362908273,4.37130699791,0.0,4.37130699791
 08/17  08:00:00,1598.79001701,36.2687074082,442.028893703,0.0,448.566543614,448.566543614,10.9391255427,0.0,10.9391255427
 08/17  09:00:00,1562.4502324,39.358263332,439.591963471,0.0,448.566543614,448.566543614,8.7621285432,0.0,8.7621285432
 08/17  10:00:00,1516.92561853,43.3443067834,440.238455498,0.0,448.566543614,448.566543614,10.9495336593,0.0,10.9495336593
 08/17  11:00:00,1519.71721709,44.0345000612,443.288760575,0.0,448.566543614,448.566543614,13.1585119623,0.0,13.1585119623
 08/17  12:00:00,1467.04624199,39.6936953683,444.608268837,0.0,448.566543614,398.725816546,13.1932155036,0.0,13.1932155036
 08/17  13:00:00,1529.81632678,46.9168544225,451.205728601,0.0,448.566543614,448.566543614,15.3767718286,0.0,15.3767718286
 08/17  14:00:00,1543.38269891,49.357257781,462.696997593,0.0,448.566543614,448.566543614,8.75378133942,0.0,8.75378133942
 08/17  15:00:00,1546.34045878,51.8047136419,459.755004955,0.0,448.566543614,448.566543614,8.75000066076,0.0,8.75000066076
 08/17  16:00:00,1594.13861712,52.0084302243,458.300814591,0.0,448.566543614,448.566543614,13.1498742702,0.0,13.1498742702
 08/17  17:00:00,1470.21303365,42.6847547241,458.754950834,0.0,348.885089477,398.725816546,6.55688730463,0.0,6.55688730463
 08/17  18:00:00,1255.03467151,31.8927432473,456.089975302,0.0,249.203635341,299.044362409,4.37326314737,0.0,4.37326314737
 08/17  19:00:00,1236.26335521,29.1146277016,452.005782771,0.0,249.203635341,299.044362409,4.36684694969,0.0,4.36684694969
 08/17  20:00:00,1130.91143483,27.1277028106,454.888083769,0.0,149.522181205,249.203635341,4.36888528067,0.0,4.36888528067
 08/17  21:00:00,1107.5611682,26.8279209061,456.2855448,0.0,149.522181205,249.203635341,4.35945732998,0.0,4.35945732998
 08/17  22:00:00,349.35639897,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/17  23:00:00,299.99164074,0.0,0.0,0.0,24.9203635341,199.362908273,2.18827190838,0.0,2.18827190838
 08/17  24:00:00,287.769442671,0.0,0.0,0.0,24.9203635341,199.362908273,2.1881963037,0.0,2.1881963037
 08/18  01:00:00,480.595596003,1.08874376906,153.135366504,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/18  02:00:00,287.769443571,0.0,0.0,0.0,24.9203635341,199.362908273,2.18833310887,0.0,2.18833310887
 08/18  03:00:00,287.769443956,0.0,0.0,0.0,24.9203635341,199.362908273,2.18825813311,0.0,2.18825813311
 08/18  04:00:00,473.058631922,1.08874376906,133.37624276,0.0,24.9203635341,199.362908273,2.188310592,0.0,2.188310592
 08/18  05:00:00,349.357584419,0.0,0.0,0.0,49.8407270682,199.362908273,2.18981994313,0.0,2.18981994313
 08/18  06:00:00,978.367728339,38.9645037135,474.242050983,0.0,49.8407270682,199.362908273,2.18924504997,0.0,2.18924504997
 08/18  07:00:00,1066.02791046,26.9738853349,466.815915609,0.0,149.522181205,199.362908273,4.37085128382,0.0,4.37085128382
 08/18  08:00:00,1595.38085172,41.377626331,433.510800383,0.0,448.566543614,448.566543614,8.75547210083,0.0,8.75547210083
 08/18  09:00:00,1558.04448085,45.8395876855,428.377882166,0.0,448.566543614,448.566543614,10.9469257812,0.0,10.9469257812
 08/18  10:00:00,1511.30253607,47.7172004046,428.646717607,0.0,448.566543614,448.566543614,10.9496647782,0.0,10.9496647782
 08/18  11:00:00,1512.23979174,48.2435998655,429.054408007,0.0,448.566543614,448.566543614,10.9715279808,0.0,10.9715279808
 08/18  12:00:00,1458.95165163,42.4756195165,431.371046757,0.0,448.566543614,398.725816546,15.3900777348,0.0,15.3900777348
 08/18  13:00:00,1512.03749239,49.3790733179,427.713870874,0.0,448.566543614,448.566543614,15.3792498886,0.0,15.3792498886
 08/18  14:00:00,1511.8640112,50.9685388685,425.958833429,0.0,448.566543614,448.566543614,8.75420443415,0.0,8.75420443415
 08/18  15:00:00,1512.83367558,53.5699257119,424.327501276,0.0,448.566543614,448.566543614,8.75039818305,0.0,8.75039818305
 08/18  16:00:00,1561.33432317,54.0960479212,423.408888229,0.0,448.566543614,448.566543614,10.9628694952,0.0,10.9628694952
 08/18  17:00:00,1444.07738121,44.9673235485,428.143370929,0.0,348.885089477,398.725816546,6.55793117305,0.0,6.55793117305
 08/18  18:00:00,1250.75003004,33.9376909132,445.210532928,0.0,249.203635341,299.044362409,6.5499738725,0.0,6.5499738725
 08/18  19:00:00,1256.20075022,29.9436462837,462.014727087,0.0,249.203635341,299.044362409,4.3670349875,0.0,4.3670349875
 08/18  20:00:00,1156.18223159,27.0133021494,480.273277659,0.0,149.522181205,249.203635341,4.36922466325,0.0,4.36922466325
 08/18  21:00:00,1137.08476779,26.817705778,485.819358378,0.0,149.522181205,249.203635341,2.18966975135,0.0,2.18966975135
 08/18  22:00:00,349.356400691,0.0,0.0,0.0,49.8407270682,199.362908273,2.18830459592,0.0,2.18830459592
 08/18  23:00:00,299.991641374,0.0,0.0,0.0,24.9203635341,199.362908273,2.18822998159,0.0,2.18822998159
 08/18  24:00:00,287.7694425,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/19  01:00:00,237.928717465,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815768951,0.0,2.18815768951
 08/19  02:00:00,237.928717992,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829448389,0.0,2.18829448389
 08/19  03:00:00,237.928717234,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822219103,0.0,2.18822219103
 08/19  04:00:00,250.150914572,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/19  05:00:00,274.596495776,0.0,0.0,0.0,24.9203635341,149.522181205,2.18986172956,0.0,2.18986172956
 08/19  06:00:00,974.834232895,34.7524173228,474.886957127,0.0,49.8407270682,199.362908273,2.18937439882,0.0,2.18937439882
 08/19  07:00:00,983.998996696,26.8113396431,484.634155259,0.0,49.8407270682,199.362908273,4.36236800597,0.0,4.36236800597
 08/19  08:00:00,1230.82872822,27.0320525888,482.037960603,0.0,249.203635341,249.203635341,4.36692889136,0.0,4.36692889136
 08/19  09:00:00,1196.97013318,27.610199197,484.265441735,0.0,249.203635341,249.203635341,4.37301369511,0.0,4.37301369511
 08/19  10:00:00,1140.91239279,28.3964024654,476.311079083,0.0,249.203635341,249.203635341,6.54680018106,0.0,6.54680018106
 08/19  11:00:00,1138.07340828,28.9025093211,472.964407867,0.0,249.203635341,249.203635341,6.55200549644,0.0,6.55200549644
 08/19  12:00:00,1137.6846056,29.1963046268,472.282995582,0.0,249.203635341,249.203635341,4.3721042116,0.0,4.3721042116
 08/19  13:00:00,1136.05170172,29.3626448289,470.484145498,0.0,249.203635341,249.203635341,4.37121344002,0.0,4.37121344002
 08/19  14:00:00,890.752642833,28.2736474102,475.479299833,0.0,74.7610906023,174.442544739,4.36717339433,0.0,4.36717339433
 08/19  15:00:00,896.889371543,27.7114229209,482.17904242,0.0,74.7610906023,174.442544739,4.36500119063,0.0,4.36500119063
 08/19  16:00:00,949.782360506,27.0819538734,486.812314073,0.0,74.7610906023,174.442544739,4.36560238336,0.0,4.36560238336
 08/19  17:00:00,914.945681495,26.8113577799,490.343493692,0.0,24.9203635341,149.522181205,2.18937117638,0.0,2.18937117638
 08/19  18:00:00,296.667287435,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929880735,0.0,2.18929880735
 08/19  19:00:00,289.310225262,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922651779,0.0,2.18922651779
 08/19  20:00:00,323.484892044,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915426516,0.0,2.18915426516
 08/19  21:00:00,299.041286124,0.0,0.0,0.0,24.9203635341,149.522181205,2.19043388092,0.0,2.19043388092
 08/19  22:00:00,274.595310705,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882864407,0.0,2.1882864407
 08/19  23:00:00,250.150914371,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/19  24:00:00,237.928717664,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821432435,0.0,2.18821432435
 08/20  01:00:00,237.928323802,0.0,0.0,0.0,24.9203635341,149.522181205,2.18767822374,0.0,2.18767822374
 08/20  02:00:00,237.928322627,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  03:00:00,237.928324112,0.0,0.0,0.0,24.9203635341,149.522181205,2.18767727923,0.0,2.18767727923
 08/20  04:00:00,250.150520655,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  05:00:00,274.596102115,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928462328,0.0,2.18928462328
 08/20  06:00:00,297.852708388,0.0,0.0,0.0,24.9203635341,149.522181205,2.18778028034,0.0,2.18778028034
 08/20  07:00:00,296.666103921,0.0,0.0,0.0,24.9203635341,149.522181205,2.18777951185,0.0,2.18777951185
 08/20  08:00:00,296.666103027,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  09:00:00,570.023741384,11.6520895748,247.810369554,0.0,24.9203635341,149.522181205,2.18757725138,0.0,2.18757725138
 08/20  10:00:00,583.998883369,11.0290203265,275.693461755,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  11:00:00,585.574592802,11.4810013653,278.626124694,0.0,24.9203635341,149.522181205,2.18887332791,0.0,2.18887332791
 08/20  12:00:00,415.820364972,7.96313485777,163.146644555,0.0,24.9203635341,149.522181205,2.18888626904,0.0,2.18888626904
 08/20  13:00:00,672.140095713,16.452545196,355.286926142,0.0,24.9203635341,149.522181205,2.19049935511,0.0,2.19049935511
 08/20  14:00:00,759.695434542,20.6574574733,431.735887416,0.0,24.9203635341,149.522181205,2.18887435423,0.0,2.18887435423
 08/20  15:00:00,666.66003704,16.3949947181,350.236807659,0.0,24.9203635341,149.522181205,2.18781167866,0.0,2.18781167866
 08/20  16:00:00,808.255938617,21.0045203279,430.959369803,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  17:00:00,771.915762125,17.4251614242,365.547619053,0.0,24.9203635341,149.522181205,2.18781117997,0.0,2.18781117997
 08/20  18:00:00,708.928508403,15.0796549043,319.72447868,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  19:00:00,491.703493126,7.84932354289,161.496044792,0.0,24.9203635341,149.522181205,2.18781041822,0.0,2.18781041822
 08/20  20:00:00,323.48370872,0.0,0.0,0.0,24.9203635341,149.522181205,2.18780916203,0.0,2.18780916203
 08/20  21:00:00,299.040498195,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941899257,0.0,2.18941899257
 08/20  22:00:00,274.594916042,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  23:00:00,250.150521908,0.0,0.0,0.0,24.9203635341,149.522181205,2.18773842631,0.0,2.18773842631
 08/20  24:00:00,237.928323058,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/21  01:00:00,287.769446739,0.0,0.0,0.0,24.9203635341,199.362908273,2.18827577077,0.0,2.18827577077
 08/21  02:00:00,287.769447597,0.0,0.0,0.0,24.9203635341,199.362908273,2.18820738614,0.0,2.18820738614
 08/21  03:00:00,287.769447275,0.0,0.0,0.0,24.9203635341,199.362908273,2.18834867712,0.0,2.18834867712
 08/21  04:00:00,299.991644066,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/21  05:00:00,349.357590654,0.0,0.0,0.0,49.8407270682,199.362908273,2.18968203498,0.0,2.18968203498
 08/21  06:00:00,969.473498196,32.2881999389,463.446769639,0.0,49.8407270682,199.362908273,2.1894011433,0.0,2.1894011433
 08/21  07:00:00,1064.76520737,26.8113396431,465.988833117,0.0,149.522181205,199.362908273,6.54668388675,0.0,6.54668388675
 08/21  08:00:00,1618.10170272,29.9882275597,467.625719713,0.0,448.566543614,448.566543614,8.75650497796,0.0,8.75650497796
 08/21  09:00:00,1565.05954254,34.6998122759,446.532688741,0.0,448.566543614,448.566543614,10.9474066434,0.0,10.9474066434
 08/21  10:00:00,1512.7196477,38.0890573258,439.69194,0.0,448.566543614,448.566543614,10.9489562025,0.0,10.9489562025
 08/21  11:00:00,1510.43989525,39.9953056214,435.502777298,0.0,448.566543614,448.566543614,10.9744825986,0.0,10.9744825986
 08/21  12:00:00,1465.30709665,36.2115482823,443.99051443,0.0,448.566543614,398.725816546,15.3899582689,0.0,15.3899582689
 08/21  13:00:00,1509.03369993,42.8123642316,431.276746148,0.0,448.566543614,448.566543614,15.381388911,0.0,15.381388911
 08/21  14:00:00,1506.11692418,45.2294667978,425.950793811,0.0,448.566543614,448.566543614,8.75426812387,0.0,8.75426812387
 08/21  15:00:00,1506.07514259,46.6802292362,424.458639172,0.0,448.566543614,448.566543614,8.7505704046,0.0,8.7505704046
 08/21  16:00:00,1554.95813623,47.9198067545,423.208908888,0.0,448.566543614,448.566543614,10.9633779936,0.0,10.9633779936
 08/21  17:00:00,1445.17169085,40.5319375564,433.673046655,0.0,348.885089477,398.725816546,6.83783413187,0.0,6.83783413187
 08/21  18:00:00,1260.00132906,30.8671881873,457.532319073,0.0,249.203635341,299.044362409,6.27065694879,0.0,6.27065694879
 08/21  19:00:00,1263.24913386,28.0924145341,470.914331008,0.0,249.203635341,299.044362409,4.36724333805,0.0,4.36724333805
 08/21  20:00:00,1155.94365275,26.8391589285,480.208828775,0.0,149.522181205,249.203635341,4.369470662,0.0,4.369470662
 08/21  21:00:00,1134.19435005,26.8113396431,482.935300976,0.0,149.522181205,249.203635341,2.1897813391,0.0,2.1897813391
 08/21  22:00:00,349.356404329,0.0,0.0,0.0,49.8407270682,199.362908273,2.18834694604,0.0,2.18834694604
 08/21  23:00:00,299.991645356,0.0,0.0,0.0,24.9203635341,199.362908273,2.18834781081,0.0,2.18834781081
 08/21  24:00:00,287.769446446,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/22  01:00:00,287.76944818,0.0,0.0,0.0,24.9203635341,199.362908273,2.18828176626,0.0,2.18828176626
 08/22  02:00:00,287.769449029,0.0,0.0,0.0,24.9203635341,199.362908273,2.18821558686,0.0,2.18821558686
 08/22  03:00:00,287.769448731,0.0,0.0,0.0,24.9203635341,199.362908273,2.18807855202,0.0,2.18807855202
 08/22  04:00:00,299.991645499,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/22  05:00:00,349.357592931,0.0,0.0,0.0,49.8407270682,199.362908273,2.18969739411,0.0,2.18969739411
 08/22  06:00:00,990.063016486,35.2585632659,481.065922609,0.0,49.8407270682,199.362908273,2.18941842213,0.0,2.18941842213
 08/22  07:00:00,1082.69125764,26.8337340457,483.619393924,0.0,149.522181205,199.362908273,6.54678077392,0.0,6.54678077392
 08/22  08:00:00,1599.90462128,36.3855273454,443.026633809,0.0,448.566543614,448.566543614,8.75630917975,0.0,8.75630917975
 08/22  09:00:00,1554.8442802,41.412740832,429.60448761,0.0,448.566543614,448.566543614,10.947759013,0.0,10.947759013
 08/22  10:00:00,1511.67206429,44.2387552797,432.699896457,0.0,448.566543614,448.566543614,10.9493768496,0.0,10.9493768496
 08/22  11:00:00,1517.56505488,45.5512353653,438.669680366,0.0,448.566543614,448.566543614,10.97433342,0.0,10.97433342
 08/22  12:00:00,1465.83334924,40.5834613546,441.940972408,0.0,448.566543614,398.725816546,15.3908565499,0.0,15.3908565499
 08/22  13:00:00,1523.96802054,47.091501556,444.243893644,0.0,448.566543614,448.566543614,15.380434176,0.0,15.380434176
 08/22  14:00:00,1527.85966599,49.0409095612,447.623507774,0.0,448.566543614,448.566543614,8.75361318469,0.0,8.75361318469
 08/22  15:00:00,1529.02883102,50.5333001177,447.51069342,0.0,448.566543614,448.566543614,8.75119306148,0.0,8.75119306148
 08/22  16:00:00,1583.34639437,50.7318006241,453.710243725,0.0,448.566543614,448.566543614,10.9626618372,0.0,10.9626618372
 08/22  17:00:00,1459.80640185,42.4670371281,450.787457146,0.0,348.885089477,398.725816546,8.73666907489,0.0,8.73666907489
 08/22  18:00:00,1249.32319869,33.1733627533,445.69145993,0.0,249.203635341,299.044362409,4.37365726876,0.0,4.37365726876
 08/22  19:00:00,1244.15395026,29.4158255535,450.495732055,0.0,249.203635341,299.044362409,4.36647113826,0.0,4.36647113826
 08/22  20:00:00,1131.99715745,27.272506678,455.828981375,0.0,149.522181205,249.203635341,4.36857053533,0.0,4.36857053533
 08/22  21:00:00,1108.32876788,26.937288344,456.943767459,0.0,149.522181205,249.203635341,2.18996326193,0.0,2.18996326193
 08/22  22:00:00,349.356405461,0.0,0.0,0.0,49.8407270682,199.362908273,2.1883470591,0.0,2.1883470591
 08/22  23:00:00,484.893438604,1.08874376906,145.211028695,0.0,24.9203635341,199.362908273,2.18832284353,0.0,2.18832284353
 08/22  24:00:00,287.769448348,0.0,0.0,0.0,24.9203635341,199.362908273,2.18825632721,0.0,2.18825632721
 08/23  01:00:00,453.040546633,1.08874376906,125.5803752,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/23  02:00:00,287.769450424,0.0,0.0,0.0,24.9203635341,199.362908273,2.18830013917,0.0,2.18830013917
 08/23  03:00:00,287.769450509,0.0,0.0,0.0,24.9203635341,199.362908273,2.1883407466,0.0,2.1883407466
 08/23  04:00:00,450.538881086,1.08874376906,110.856541287,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/23  05:00:00,349.357595199,0.0,0.0,0.0,49.8407270682,199.362908273,4.3596182898,0.0,4.3596182898
 08/23  06:00:00,976.111498056,37.0181452136,465.354820191,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/23  07:00:00,1076.11474014,27.0321225499,476.844482177,0.0,149.522181205,199.362908273,6.54656851454,0.0,6.54656851454
 08/23  08:00:00,1596.3064093,39.9591259935,435.854811774,0.0,448.566543614,448.566543614,8.75656488937,0.0,8.75656488937
 08/23  09:00:00,1554.42338124,44.558805786,426.037513757,0.0,448.566543614,448.566543614,10.9476353804,0.0,10.9476353804
 08/23  10:00:00,1506.91350326,46.5118523531,425.462981041,0.0,448.566543614,448.566543614,10.950719904,0.0,10.950719904
 08/23  11:00:00,1506.14236886,47.4221817194,423.778336847,0.0,448.566543614,448.566543614,10.9697473744,0.0,10.9697473744
 08/23  12:00:00,1457.08770109,41.6847459386,430.297895111,0.0,448.566543614,398.725816546,15.3909960087,0.0,15.3909960087
 08/23  13:00:00,1508.51647531,47.3944290159,426.177433071,0.0,448.566543614,448.566543614,15.3788167658,0.0,15.3788167658
 08/23  14:00:00,1508.73209558,48.7375497641,425.057855968,0.0,448.566543614,448.566543614,8.75374284159,0.0,8.75374284159
 08/23  15:00:00,1509.29532234,50.1305575145,424.228469827,0.0,448.566543614,448.566543614,8.75260833413,0.0,8.75260833413
 08/23  16:00:00,1557.57284938,50.4230568727,423.320351025,0.0,448.566543614,448.566543614,13.1509147582,0.0,13.1509147582
 08/23  17:00:00,1443.07989187,41.6719439783,430.441225047,0.0,348.885089477,398.725816546,6.55736008673,0.0,6.55736008673
 08/23  18:00:00,1253.36014829,31.9849684108,449.773343331,0.0,249.203635341,299.044362409,4.37282930797,0.0,4.37282930797
 08/23  19:00:00,1255.84240964,28.6843145361,462.915698414,0.0,249.203635341,299.044362409,4.36719742975,0.0,4.36719742975
 08/23  20:00:00,1149.13002705,26.8950906672,473.339261048,0.0,149.522181205,249.203635341,6.54355027822,0.0,6.54355027822
 08/23  21:00:00,1128.66444982,26.8113396431,477.405395252,0.0,149.522181205,249.203635341,2.18983946152,0.0,2.18983946152
 08/23  22:00:00,349.356406374,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/23  23:00:00,299.991648226,0.0,0.0,0.0,24.9203635341,199.362908273,2.18826288818,0.0,2.18826288818
 08/23  24:00:00,287.769450677,0.0,0.0,0.0,24.9203635341,199.362908273,2.18819945367,0.0,2.18819945367
 08/24  01:00:00,287.769451293,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/24  02:00:00,287.769451259,0.0,0.0,0.0,24.9203635341,199.362908273,2.18834999042,0.0,2.18834999042
 08/24  03:00:00,287.769452136,0.0,0.0,0.0,24.9203635341,199.362908273,2.18828870164,0.0,2.18828870164
 08/24  04:00:00,299.991649717,0.0,0.0,0.0,24.9203635341,199.362908273,2.18822749128,0.0,2.18822749128
 08/24  05:00:00,349.357597664,0.0,0.0,0.0,49.8407270682,199.362908273,2.18978724021,0.0,2.18978724021
 08/24  06:00:00,982.929835887,34.7782193376,474.413081596,0.0,49.8407270682,199.362908273,2.18925656417,0.0,2.18925656417
 08/24  07:00:00,1072.72248431,26.8113396431,473.673003774,0.0,149.522181205,199.362908273,4.37089465782,0.0,4.37089465782
 08/24  08:00:00,1595.35308494,35.852277366,439.008324965,0.0,448.566543614,448.566543614,8.75599154881,0.0,8.75599154881
 08/24  09:00:00,1557.73279835,39.3714962835,434.534225023,0.0,448.566543614,448.566543614,10.9485136739,0.0,10.9485136739
 08/24  10:00:00,1512.00103918,41.6846679084,435.452157725,0.0,448.566543614,448.566543614,10.9501760282,0.0,10.9501760282
 08/24  11:00:00,1514.78908679,45.7752442045,434.904850162,0.0,448.566543614,448.566543614,13.1601287559,0.0,13.1601287559
 08/24  12:00:00,1462.27494885,41.2973117726,436.230898581,0.0,448.566543614,398.725816546,15.3926066696,0.0,15.3926066696
 08/24  13:00:00,1516.8890813,48.3032906069,434.175613108,0.0,448.566543614,448.566543614,13.1834043872,0.0,13.1834043872
 08/24  14:00:00,1519.48728143,50.4234019102,435.967853442,0.0,448.566543614,448.566543614,8.75339690749,0.0,8.75339690749
 08/24  15:00:00,1522.70386772,52.0969117682,438.29991241,0.0,448.566543614,448.566543614,8.75236080401,0.0,8.75236080401
 08/24  16:00:00,1575.18479066,53.3357982403,441.278914815,0.0,448.566543614,448.566543614,13.1543558334,0.0,13.1543558334
 08/24  17:00:00,1454.72673256,44.7607350194,441.940196177,0.0,348.885089477,398.725816546,6.55810960081,0.0,6.55810960081
 08/24  18:00:00,1248.83433049,33.194719404,444.654224025,0.0,249.203635341,299.044362409,6.54984294235,0.0,6.54984294235
 08/24  19:00:00,1245.01614344,29.6443553912,451.129386605,0.0,249.203635341,299.044362409,4.36706072495,0.0,4.36706072495
 08/24  20:00:00,1132.92276926,27.2992122057,456.727876443,0.0,149.522181205,249.203635341,4.36947440633,0.0,4.36947440633
 08/24  21:00:00,1112.14374653,26.9555104428,460.740519449,0.0,149.522181205,249.203635341,2.18977012534,0.0,2.18977012534
 08/24  22:00:00,349.356408613,0.0,0.0,0.0,49.8407270682,199.362908273,2.18819401456,0.0,2.18819401456
 08/24  23:00:00,466.572303297,1.08874376906,126.889947413,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/24  24:00:00,287.769451665,0.0,0.0,0.0,24.9203635341,199.362908273,2.18834426823,0.0,2.18834426823
 08/25  01:00:00,442.176307226,1.08874376906,114.71616394,0.0,24.9203635341,199.362908273,2.18828648163,0.0,2.18828648163
 08/25  02:00:00,287.76945294,0.0,0.0,0.0,24.9203635341,199.362908273,2.18822696964,0.0,2.18822696964
 08/25  03:00:00,388.96338769,0.725829179376,74.733477417,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/25  04:00:00,350.321771339,0.362914589688,37.0998917711,0.0,24.9203635341,199.362908273,2.18833819595,0.0,2.18833819595
 08/25  05:00:00,349.357600249,0.0,0.0,0.0,49.8407270682,199.362908273,2.1897331182,0.0,2.1897331182
 08/25  06:00:00,992.38994947,40.0252208638,478.638897549,0.0,49.8407270682,199.362908273,2.18927498945,0.0,2.18927498945
 08/25  07:00:00,1060.94774564,26.8467429083,461.862854386,0.0,149.522181205,199.362908273,4.37138860459,0.0,4.37138860459
 08/25  08:00:00,1596.58354579,38.0891999224,438.00185474,0.0,448.566543614,448.566543614,10.9407060093,0.0,10.9407060093
 08/25  09:00:00,1559.42349842,40.8437101917,434.752695932,0.0,448.566543614,448.566543614,8.76210472545,0.0,8.76210472545
