Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/25  10:00:00,1510.63896727,42.2874272858,433.412843215,0.0,448.566543614,448.566543614,10.9521079006,0.0,10.9521079006
 08/25  11:00:00,1510.4562141,44.3593646691,431.154988711,0.0,448.566543614,448.566543614,13.1642721447,0.0,13.1642721447
 08/25  12:00:00,1459.45413945,38.4444921807,435.904533528,0.0,448.566543614,398.725816546,15.3926575494,0.0,15.3926575494
 08/25  13:00:00,1508.09634229,44.5722084675,428.579481487,0.0,448.566543614,448.566543614,15.3831283893,0.0,15.3831283893
 08/25  14:00:00,1507.08284999,46.6892429044,425.456901379,0.0,448.566543614,448.566543614,8.75409769457,0.0,8.75409769457
 08/25  15:00:00,1506.65431337,46.5250902029,425.192908008,0.0,448.566543614,448.566543614,8.75300631923,0.0,8.75300631923
 08/25  16:00:00,1556.23552188,44.8920526073,427.513994982,0.0,448.566543614,448.566543614,10.9638409683,0.0,10.9638409683
 08/25  17:00:00,1447.84017162,37.0623242416,439.811108695,0.0,348.885089477,398.725816546,7.62611812344,0.0,7.62611812344
 08/25  18:00:00,1265.8054113,29.4464880298,464.757075609,0.0,249.203635341,299.044362409,5.48325628725,0.0,5.48325628725
 08/25  19:00:00,1268.7140689,27.7794515365,476.692210435,0.0,249.203635341,299.044362409,4.36744099264,0.0,4.36744099264
 08/25  20:00:00,1159.41713936,26.8113396431,483.710114003,0.0,149.522181205,249.203635341,4.36908955938,0.0,4.36908955938
 08/25  21:00:00,1137.99152025,26.8113396431,486.732461241,0.0,149.522181205,249.203635341,2.18989330619,0.0,2.18989330619
 08/25  22:00:00,349.356410331,0.0,0.0,0.0,49.8407270682,199.362908273,2.18831885848,0.0,2.18831885848
 08/25  23:00:00,299.991651503,0.0,0.0,0.0,24.9203635341,199.362908273,2.18825946846,0.0,2.18825946846
 08/25  24:00:00,287.769452906,0.0,0.0,0.0,24.9203635341,199.362908273,2.1882010372,0.0,2.1882010372
 08/26  01:00:00,237.928727328,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/26  02:00:00,237.928728349,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835819044,0.0,2.18835819044
 08/26  03:00:00,237.928728234,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883021616,0.0,2.1883021616
 08/26  04:00:00,250.150924992,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/26  05:00:00,274.596512573,0.0,0.0,0.0,24.9203635341,149.522181205,4.35958214405,0.0,4.35958214405
 08/26  06:00:00,986.208339127,33.3094099798,479.160389567,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/26  07:00:00,978.635330644,26.8113396431,479.270467555,0.0,49.8407270682,199.362908273,4.36314531497,0.0,4.36314531497
 08/26  08:00:00,1218.84002577,26.8293249111,470.251953609,0.0,249.203635341,249.203635341,4.36670212324,0.0,4.36670212324
 08/26  09:00:00,1176.70694146,26.8631461386,464.74925962,0.0,249.203635341,249.203635341,6.54963486387,0.0,6.54963486387
 08/26  10:00:00,1122.828502,27.2587455652,459.364805291,0.0,249.203635341,249.203635341,4.37104639471,0.0,4.37104639471
 08/26  11:00:00,1120.21654625,27.6179506865,456.39205675,0.0,249.203635341,249.203635341,6.55395523141,0.0,6.55395523141
 08/26  12:00:00,1119.440103,27.8203276321,455.414427541,0.0,249.203635341,249.203635341,4.37197391161,0.0,4.37197391161
 08/26  13:00:00,1116.16843148,28.0342864776,451.929194181,0.0,249.203635341,249.203635341,6.547029989,0.0,6.547029989
 08/26  14:00:00,869.060668522,26.99413437,455.066806955,0.0,74.7610906023,174.442544739,4.36737476736,0.0,4.36737476736
 08/26  15:00:00,872.435994082,27.0464032384,458.390658296,0.0,74.7610906023,174.442544739,2.19237321989,0.0,2.19237321989
 08/26  16:00:00,923.234745363,26.8113396431,460.535284885,0.0,74.7610906023,174.442544739,4.36612604414,0.0,4.36612604414
 08/26  17:00:00,886.056002738,26.8113396431,461.453818402,0.0,24.9203635341,149.522181205,2.18930276212,0.0,2.18930276212
 08/26  18:00:00,296.667302331,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943766798,0.0,2.18943766798
 08/26  19:00:00,297.853906748,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919262942,0.0,2.18919262942
 08/26  20:00:00,323.484906669,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941986642,0.0,2.18941986642
 08/26  21:00:00,299.041305117,0.0,0.0,0.0,24.9203635341,149.522181205,2.19023786048,0.0,2.19023786048
 08/26  22:00:00,274.595321533,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829659686,0.0,2.18829659686
 08/26  23:00:00,250.150926233,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824088637,0.0,2.18824088637
 08/26  24:00:00,237.928727584,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881851856,0.0,2.1881851856
 08/27  01:00:00,237.928332049,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  02:00:00,237.928332997,0.0,0.0,0.0,24.9203635341,149.522181205,2.18769646784,0.0,2.18769646784
 08/27  03:00:00,237.928331514,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  04:00:00,250.150530595,0.0,0.0,0.0,24.9203635341,149.522181205,2.18771276088,0.0,2.18771276088
 08/27  05:00:00,274.596118181,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932409789,0.0,2.18932409789
 08/27  06:00:00,297.852716748,0.0,0.0,0.0,24.9203635341,149.522181205,2.18767693309,0.0,2.18767693309
 08/27  07:00:00,296.666112177,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  08:00:00,296.666113128,0.0,0.0,0.0,24.9203635341,149.522181205,2.18769352616,0.0,2.18769352616
 08/27  09:00:00,259.999518253,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  10:00:00,560.883885549,12.0467052641,274.316603646,0.0,24.9203635341,149.522181205,2.18771013746,0.0,2.18771013746
 08/27  11:00:00,672.718101954,12.8098939174,359.690694614,0.0,24.9203635341,149.522181205,2.18892063971,0.0,2.18892063971
 08/27  12:00:00,708.588618022,17.5450348512,395.102807486,0.0,24.9203635341,149.522181205,2.18890352582,0.0,2.18890352582
 08/27  13:00:00,675.105090413,16.492612629,375.853241965,0.0,24.9203635341,149.522181205,2.19044851544,0.0,2.19044851544
 08/27  14:00:00,675.570568926,12.9343877917,372.346337576,0.0,24.9203635341,149.522181205,2.18847399378,0.0,2.18847399378
 08/27  15:00:00,706.072638391,12.8618048737,393.0146114,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  16:00:00,671.357947083,11.2798430122,320.288144207,0.0,24.9203635341,149.522181205,2.18783510975,0.0,2.18783510975
 08/27  17:00:00,641.502782778,9.75790853517,270.308548756,0.0,24.9203635341,149.522181205,2.18781684981,0.0,2.18781684981
 08/27  18:00:00,381.268287215,0.725829179376,58.1417450265,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  19:00:00,384.884656113,0.725829179376,60.5715029372,0.0,24.9203635341,149.522181205,2.18780991265,0.0,2.18780991265
 08/27  20:00:00,323.483716036,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  21:00:00,299.040513462,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944367766,0.0,2.18944367766
 08/27  22:00:00,274.594926225,0.0,0.0,0.0,24.9203635341,149.522181205,2.18783238324,0.0,2.18783238324
 08/27  23:00:00,250.150529876,0.0,0.0,0.0,24.9203635341,149.522181205,2.18767293311,0.0,2.18767293311
 08/27  24:00:00,237.928331932,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/28  01:00:00,426.658970938,1.08874376906,99.1988451584,0.0,24.9203635341,199.362908273,2.1883422476,0.0,2.1883422476
 08/28  02:00:00,287.769458513,0.0,0.0,0.0,24.9203635341,199.362908273,2.18829185857,0.0,2.18829185857
 08/28  03:00:00,385.287228848,0.725829179376,71.0573193403,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/28  04:00:00,349.167064268,0.362914589688,35.9451810988,0.0,24.9203635341,199.362908273,2.18836992891,0.0,2.18836992891
 08/28  05:00:00,349.357608808,0.0,0.0,0.0,49.8407270682,199.362908273,2.18982492599,0.0,2.18982492599
 08/28  06:00:00,982.854733876,40.5642087549,468.628847312,0.0,49.8407270682,199.362908273,2.18937318434,0.0,2.18937318434
 08/28  07:00:00,1067.08974165,26.8113396431,468.040232732,0.0,149.522181205,199.362908273,6.54703467046,0.0,6.54703467046
 08/28  08:00:00,1598.44356383,36.2538724701,441.697162695,0.0,448.566543614,448.566543614,8.75708545622,0.0,8.75708545622
 08/28  09:00:00,1556.57626462,38.4361987922,434.312934605,0.0,448.566543614,448.566543614,10.9485416719,0.0,10.9485416719
 08/28  10:00:00,1507.65530627,39.00572329,433.710844039,0.0,448.566543614,448.566543614,8.7652360942,0.0,8.7652360942
 08/28  11:00:00,1506.56320275,39.7882303885,431.8330547,0.0,448.566543614,448.566543614,13.1669793964,0.0,13.1669793964
 08/28  12:00:00,1458.38599167,36.5876076176,436.693216885,0.0,448.566543614,398.725816546,15.3929858418,0.0,15.3929858418
 08/28  13:00:00,1509.88930423,42.8668291937,432.077765113,0.0,448.566543614,448.566543614,15.3831609289,0.0,15.3831609289
 08/28  14:00:00,1510.8800741,44.1850332779,431.758294956,0.0,448.566543614,448.566543614,8.75397127115,0.0,8.75397127115
 08/28  15:00:00,1509.83771289,41.6054383416,433.295923689,0.0,448.566543614,448.566543614,8.75309979441,0.0,8.75309979441
 08/28  16:00:00,1557.16410778,40.4226363262,432.911955806,0.0,448.566543614,448.566543614,13.1524666529,0.0,13.1524666529
 08/28  17:00:00,1446.88411818,34.583847148,441.333502674,0.0,348.885089477,398.725816546,6.55808851515,0.0,6.55808851515
 08/28  18:00:00,1260.43742269,27.8731448175,460.962405273,0.0,249.203635341,299.044362409,6.54971800264,0.0,6.54971800264
 08/28  19:00:00,1268.98085713,26.8948212612,469.29994538,0.0,249.203635341,299.044362409,2.19383143251,0.0,2.19383143251
 08/28  20:00:00,1148.83914783,26.8113396431,473.132104337,0.0,149.522181205,249.203635341,6.54382407348,0.0,6.54382407348
 08/28  21:00:00,1127.5519418,26.8113396431,476.292873881,0.0,149.522181205,249.203635341,2.18981040451,0.0,2.18981040451
 08/28  22:00:00,349.35641504,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/28  23:00:00,299.991656074,0.0,0.0,0.0,24.9203635341,199.362908273,2.18833919826,0.0,2.18833919826
 08/28  24:00:00,287.769459101,0.0,0.0,0.0,24.9203635341,199.362908273,2.18828924846,0.0,2.18828924846
 08/29  01:00:00,287.769460821,0.0,0.0,0.0,24.9203635341,199.362908273,2.18824331104,0.0,2.18824331104
 08/29  02:00:00,287.769459809,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/29  03:00:00,287.769460622,0.0,0.0,0.0,24.9203635341,199.362908273,2.18819604413,0.0,2.18819604413
 08/29  04:00:00,299.991658914,0.0,0.0,0.0,24.9203635341,199.362908273,2.18836126657,0.0,2.18836126657
 08/29  05:00:00,349.357611843,0.0,0.0,0.0,49.8407270682,199.362908273,2.18984550836,0.0,2.18984550836
 08/29  06:00:00,987.094547958,33.2626172278,480.093383188,0.0,49.8407270682,199.362908273,2.18936050169,0.0,2.18936050169
 08/29  07:00:00,1088.08366693,26.8113396431,489.03415159,0.0,149.522181205,199.362908273,4.37113456406,0.0,4.37113456406
 08/29  08:00:00,1615.31830321,32.7479199178,462.077839484,0.0,448.566543614,448.566543614,10.9413324191,0.0,10.9413324191
 08/29  09:00:00,1563.21239158,37.3332870559,442.051957534,0.0,448.566543614,448.566543614,8.76301265303,0.0,8.76301265303
 08/29  10:00:00,1510.40161268,40.178635731,435.2842238,0.0,448.566543614,448.566543614,10.9527896297,0.0,10.9527896297
 08/29  11:00:00,1508.6632134,41.6630769382,432.058206479,0.0,448.566543614,448.566543614,13.1657896786,0.0,13.1657896786
 08/29  12:00:00,1463.87353875,37.1274405687,441.640903753,0.0,448.566543614,398.725816546,15.3940640002,0.0,15.3940640002
 08/29  13:00:00,1508.33735441,42.6317706348,430.760850903,0.0,448.566543614,448.566543614,15.3844628262,0.0,15.3844628262
 08/29  14:00:00,1505.5960204,43.4532437562,427.206020003,0.0,448.566543614,448.566543614,8.75469125368,0.0,8.75469125368
 08/29  15:00:00,1507.30716083,45.2242783578,427.146520359,0.0,448.566543614,448.566543614,8.75261342259,0.0,8.75261342259
 08/29  16:00:00,1554.66853497,45.5016646328,425.33733318,0.0,448.566543614,448.566543614,13.1519551291,0.0,13.1519551291
 08/29  17:00:00,1443.65747086,37.9037815741,434.786912893,0.0,348.885089477,398.725816546,6.557808595,0.0,6.557808595
 08/29  18:00:00,1259.18777083,29.4195811986,458.166309364,0.0,249.203635341,299.044362409,4.37316445901,0.0,4.37316445901
 08/29  19:00:00,1274.7528058,27.3091004652,474.657610076,0.0,249.203635341,299.044362409,4.36754543201,0.0,4.36754543201
 08/29  20:00:00,1155.152028,26.8113396431,479.444977428,0.0,149.522181205,249.203635341,6.54360681479,0.0,6.54360681479
 08/29  21:00:00,1133.35126964,26.8113396431,482.092198411,0.0,149.522181205,249.203635341,2.18973515397,0.0,2.18973515397
 08/29  22:00:00,349.356416785,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/29  23:00:00,299.991658192,0.0,0.0,0.0,24.9203635341,199.362908273,2.18826431245,0.0,2.18826431245
 08/29  24:00:00,287.769461103,0.0,0.0,0.0,24.9203635341,199.362908273,2.18821744412,0.0,2.18821744412
 08/30  01:00:00,287.769462722,0.0,0.0,0.0,24.9203635341,199.362908273,2.18838740324,0.0,2.18838740324
 08/30  02:00:00,287.769461773,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/30  03:00:00,287.7694627,0.0,0.0,0.0,24.9203635341,199.362908273,2.18834328047,0.0,2.18834328047
 08/30  04:00:00,299.991660847,0.0,0.0,0.0,24.9203635341,199.362908273,2.1882992819,0.0,2.1882992819
 08/30  05:00:00,349.357615121,0.0,0.0,0.0,49.8407270682,199.362908273,2.18979012088,0.0,2.18979012088
 08/30  06:00:00,970.365568968,32.2173817727,464.409636871,0.0,49.8407270682,199.362908273,2.18930759817,0.0,2.18930759817
 08/30  07:00:00,1069.41591339,26.8113396431,470.375434267,0.0,149.522181205,199.362908273,4.37106727259,0.0,4.37106727259
 08/30  08:00:00,1616.15560278,31.8632365749,463.799808914,0.0,448.566543614,448.566543614,10.9419178042,0.0,10.9419178042
 08/30  09:00:00,1559.37485153,37.1520397799,438.39564935,0.0,448.566543614,448.566543614,8.76386152188,0.0,8.76386152188
 08/30  10:00:00,1506.17265812,40.3686496068,430.865239708,0.0,448.566543614,448.566543614,10.9529828097,0.0,10.9529828097
 08/30  11:00:00,1506.1376201,42.2606082558,428.935062822,0.0,448.566543614,448.566543614,13.1662132945,0.0,13.1662132945
 08/30  12:00:00,1458.22911756,38.289806182,434.834094652,0.0,448.566543614,398.725816546,15.3948109898,0.0,15.3948109898
 08/30  13:00:00,1508.62298476,44.6122408525,429.06599043,0.0,448.566543614,448.566543614,15.3833651741,0.0,15.3833651741
 08/30  14:00:00,1509.53045671,46.0981314455,428.495554006,0.0,448.566543614,448.566543614,8.75521043488,0.0,8.75521043488
 08/30  15:00:00,1510.10572786,47.5983349505,427.571016619,0.0,448.566543614,448.566543614,8.75318801239,0.0,8.75318801239
 08/30  16:00:00,1558.37807417,47.5664293711,426.982094024,0.0,448.566543614,448.566543614,13.1529822256,0.0,13.1529822256
 08/30  17:00:00,1444.40726032,39.0370088642,434.403462654,0.0,348.885089477,398.725816546,6.55832148031,0.0,6.55832148031
 08/30  18:00:00,1256.83324112,29.6239294986,455.607422811,0.0,249.203635341,299.044362409,6.54997936674,0.0,6.54997936674
 08/30  19:00:00,1269.35563907,27.7725216121,468.797015046,0.0,249.203635341,299.044362409,2.99902890227,0.0,2.99902890227
 08/30  20:00:00,1154.11115015,26.8400446326,478.375388346,0.0,149.522181205,249.203635341,5.7374376776,0.0,5.7374376776
 08/30  21:00:00,1134.77964584,26.8113396431,483.520571743,0.0,149.522181205,249.203635341,2.18991149358,0.0,2.18991149358
 08/30  22:00:00,349.356419156,0.0,0.0,0.0,49.8407270682,199.362908273,2.188227293,0.0,2.188227293
 08/30  23:00:00,299.9916598,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/30  24:00:00,287.769462999,0.0,0.0,0.0,24.9203635341,199.362908273,2.18839632576,0.0,2.18839632576
 08/31  01:00:00,287.769465014,0.0,0.0,0.0,24.9203635341,199.362908273,2.18835690522,0.0,2.18835690522
 08/31  02:00:00,287.769464006,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/31  03:00:00,287.769464339,0.0,0.0,0.0,24.9203635341,199.362908273,2.18831604712,0.0,2.18831604712
 08/31  04:00:00,299.991662904,0.0,0.0,0.0,24.9203635341,199.362908273,2.18827533129,0.0,2.18827533129
 08/31  05:00:00,349.357618424,0.0,0.0,0.0,49.8407270682,199.362908273,2.18998668488,0.0,2.18998668488
 08/31  06:00:00,987.506236421,33.9224473546,479.845235676,0.0,49.8407270682,199.362908273,2.18922136294,0.0,2.18922136294
 08/31  07:00:00,1078.62338621,26.8113396431,479.573855371,0.0,149.522181205,199.362908273,4.3715068309,0.0,4.3715068309
 08/31  08:00:00,1599.976362,34.541074293,444.942716866,0.0,448.566543614,448.566543614,10.9419400124,0.0,10.9419400124
 08/31  09:00:00,1555.55465049,40.2684939153,431.458979049,0.0,448.566543614,448.566543614,10.9488709839,0.0,10.9488709839
 08/31  10:00:00,1508.85791735,42.7962958793,431.122836014,0.0,448.566543614,448.566543614,8.76572194156,0.0,8.76572194156
 08/31  11:00:00,1510.02534608,43.7197967763,431.36357382,0.0,448.566543614,448.566543614,13.1682759005,0.0,13.1682759005
 08/31  12:00:00,1460.0570627,39.3880926673,435.563735606,0.0,448.566543614,398.725816546,15.3952389274,0.0,15.3952389274
 08/31  13:00:00,1509.08598682,45.6312275547,428.509988669,0.0,448.566543614,448.566543614,15.3840723329,0.0,15.3840723329
 08/31  14:00:00,1509.08681175,47.0154119061,427.134608565,0.0,448.566543614,448.566543614,8.75552449975,0.0,8.75552449975
 08/31  15:00:00,1514.45970166,49.3506203602,430.681012535,0.0,448.566543614,448.566543614,8.75232818451,0.0,8.75232818451
 08/31  16:00:00,1565.27767772,50.1437352806,432.490114522,0.0,448.566543614,448.566543614,13.1556095997,0.0,13.1556095997
 08/31  17:00:00,1447.27294618,42.1498986068,434.489097139,0.0,348.885089477,398.725816546,6.55865349899,0.0,6.55865349899
 08/31  18:00:00,1248.84918567,32.0425919219,445.204696184,0.0,249.203635341,299.044362409,6.55048813432,0.0,6.55048813432
 08/31  19:00:00,1256.98927726,28.5197672541,455.683402539,0.0,249.203635341,299.044362409,4.36752012147,0.0,4.36752012147
 08/31  20:00:00,1142.25354726,26.9802737929,466.377549011,0.0,149.522181205,249.203635341,4.36941901482,0.0,4.36941901482
 08/31  21:00:00,1121.86365209,26.8276983742,470.588216329,0.0,149.522181205,249.203635341,2.19002767997,0.0,2.19002767997
 08/31  22:00:00,349.356421795,0.0,0.0,0.0,49.8407270682,199.362908273,2.18823688406,0.0,2.18823688406
 08/31  23:00:00,299.991661876,0.0,0.0,0.0,24.9203635341,199.362908273,2.18819647056,0.0,2.18819647056
 08/31  24:00:00,287.769464021,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/01  01:00:00,287.769467094,0.0,0.0,0.0,24.9203635341,199.362908273,2.18837304914,0.0,2.18837304914
 09/01  02:00:00,287.769467006,0.0,0.0,0.0,24.9203635341,199.362908273,2.18833552101,0.0,2.18833552101
 09/01  03:00:00,287.769466038,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/01  04:00:00,299.991664294,0.0,0.0,0.0,24.9203635341,199.362908273,2.18829815744,0.0,2.18829815744
 09/01  05:00:00,349.35762191,0.0,0.0,0.0,49.8407270682,199.362908273,2.18980181274,0.0,2.18980181274
 09/01  06:00:00,984.21949315,34.0846721198,476.396264763,0.0,49.8407270682,199.362908273,2.18939762871,0.0,2.18939762871
 09/01  07:00:00,1082.82281712,26.8113396431,483.773277955,0.0,149.522181205,199.362908273,6.54750602814,0.0,6.54750602814
 09/01  08:00:00,1599.49328029,36.0167561051,442.983936857,0.0,448.566543614,448.566543614,8.75792801976,0.0,8.75792801976
 09/01  09:00:00,1555.2864905,41.622314447,429.836985313,0.0,448.566543614,448.566543614,10.950210265,0.0,10.950210265
 09/01  10:00:00,1506.5662728,44.4408983356,427.186574341,0.0,448.566543614,448.566543614,10.9527351542,0.0,10.9527351542
 09/01  11:00:00,1507.75851244,45.7864796458,427.030029392,0.0,448.566543614,448.566543614,13.1611134977,0.0,13.1611134977
 09/01  12:00:00,1458.68683371,40.7314634535,432.850109635,0.0,448.566543614,398.725816546,15.3957355831,0.0,15.3957355831
 09/01  13:00:00,1509.71401796,47.2079661952,427.56126724,0.0,448.566543614,448.566543614,13.1871282196,0.0,13.1871282196
 09/01  14:00:00,1509.71057544,47.6114419604,427.162327199,0.0,448.566543614,448.566543614,10.9389887334,0.0,10.9389887334
 09/01  15:00:00,1510.44505278,49.7336732795,425.774976057,0.0,448.566543614,448.566543614,8.75291471761,0.0,8.75291471761
 09/01  16:00:00,1560.85811418,47.1555154294,429.873005975,0.0,448.566543614,448.566543614,10.9664059765,0.0,10.9664059765
 09/01  17:00:00,1445.42336573,38.7334274454,435.723128614,0.0,348.885089477,398.725816546,6.55886638461,0.0,6.55886638461
 09/01  18:00:00,1248.96063229,30.8171559109,446.541571574,0.0,249.203635341,299.044362409,6.55109849867,0.0,6.55109849867
 09/01  19:00:00,1255.60260566,28.175080775,454.641410375,0.0,249.203635341,299.044362409,4.36726187748,0.0,4.36726187748
 09/01  20:00:00,1138.30827184,26.8974332453,462.515107117,0.0,149.522181205,249.203635341,4.36896339005,0.0,4.36896339005
 09/01  21:00:00,1119.47697217,26.8116460108,468.217584792,0.0,149.522181205,249.203635341,2.18979881913,0.0,2.18979881913
 09/01  22:00:00,349.356423522,0.0,0.0,0.0,49.8407270682,199.362908273,2.18837468222,0.0,2.18837468222
 09/01  23:00:00,299.991665059,0.0,0.0,0.0,24.9203635341,199.362908273,2.18829381193,0.0,2.18829381193
 09/01  24:00:00,287.769467008,0.0,0.0,0.0,24.9203635341,199.362908273,2.18825684164,0.0,2.18825684164
 09/02  01:00:00,237.928741181,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/02  02:00:00,237.928741944,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822523694,0.0,2.18822523694
 09/02  03:00:00,237.928742469,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840539321,0.0,2.18840539321
 09/02  04:00:00,250.150939703,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837161322,0.0,2.18837161322
 09/02  05:00:00,274.596534947,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977742458,0.0,2.18977742458
 09/02  06:00:00,986.858178122,32.1951220881,472.380830178,0.0,49.8407270682,199.362908273,2.1892666965,0.0,2.1892666965
 09/02  07:00:00,983.464332674,26.8222220483,484.088557459,0.0,49.8407270682,199.362908273,2.19158414599,0.0,2.19158414599
 09/02  08:00:00,1209.75067082,27.8739584051,460.117922749,0.0,249.203635341,249.203635341,4.36777998413,0.0,4.36777998413
 09/02  09:00:00,1165.38589844,28.6001437128,451.691159283,0.0,249.203635341,249.203635341,6.55080734097,0.0,6.55080734097
 09/02  10:00:00,1124.86781436,29.3788666371,459.28394447,0.0,249.203635341,249.203635341,4.37173298224,0.0,4.37173298224
 09/02  11:00:00,1130.30674597,28.7886357216,465.311508167,0.0,249.203635341,249.203635341,6.55377605495,0.0,6.55377605495
 09/02  12:00:00,1126.52109115,30.0273024271,460.288383544,0.0,249.203635341,249.203635341,6.54847200515,0.0,6.54847200515
 09/02  13:00:00,1125.6745923,30.6766973575,458.792891552,0.0,249.203635341,249.203635341,4.37163850622,0.0,4.37163850622
 09/02  14:00:00,877.046723148,29.4804734657,460.566480348,0.0,74.7610906023,174.442544739,4.36723695974,0.0,4.36723695974
 09/02  15:00:00,882.514668946,29.0001971773,466.51550192,0.0,74.7610906023,174.442544739,4.3654019257,0.0,4.3654019257
 09/02  16:00:00,933.888449922,29.307118914,468.693170081,0.0,74.7610906023,174.442544739,4.36623828106,0.0,4.36623828106
 09/02  17:00:00,898.039155405,28.7611422413,471.487149109,0.0,24.9203635341,149.522181205,2.18938960223,0.0,2.18938960223
 09/02  18:00:00,758.04544878,18.009103738,371.241788924,0.0,24.9203635341,149.522181205,2.18947471909,0.0,2.18947471909
 09/02  19:00:00,414.956639338,4.26996463912,87.6557331718,0.0,24.9203635341,149.522181205,2.18932617865,0.0,2.18932617865
 09/02  20:00:00,323.484926167,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929452249,0.0,2.18929452249
 09/02  21:00:00,299.041330087,0.0,0.0,0.0,24.9203635341,149.522181205,2.19029397403,0.0,2.19029397403
 09/02  22:00:00,274.59533536,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827302529,0.0,2.18827302529
 09/02  23:00:00,250.150938828,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/02  24:00:00,237.928741775,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823956054,0.0,2.18823956054
 09/03  01:00:00,237.928344374,0.0,0.0,0.0,24.9203635341,149.522181205,2.1877656044,0.0,2.1877656044
 09/03  02:00:00,237.928343006,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  03:00:00,237.928344117,0.0,0.0,0.0,24.9203635341,149.522181205,2.18780458553,0.0,2.18780458553
 09/03  04:00:00,250.150541816,0.0,0.0,0.0,24.9203635341,149.522181205,2.18784372419,0.0,2.18784372419
 09/03  05:00:00,274.596137815,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936343711,0.0,2.18936343711
 09/03  06:00:00,306.396394539,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  07:00:00,552.382182165,10.6749115978,202.906336439,0.0,24.9203635341,149.522181205,2.18785574652,0.0,2.18785574652
 09/03  08:00:00,800.811299829,20.3014381605,403.787600445,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  09:00:00,696.518740666,17.1353255793,351.96818928,0.0,24.9203635341,149.522181205,2.18771613666,0.0,2.18771613666
 09/03  10:00:00,751.875590259,21.4642529286,435.300947497,0.0,24.9203635341,149.522181205,2.187863588,0.0,2.187863588
 09/03  11:00:00,631.843335905,17.0950049093,337.014247158,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  12:00:00,733.761339347,21.4661963639,418.105567952,0.0,24.9203635341,149.522181205,2.1889753331,0.0,2.1889753331
 09/03  13:00:00,634.664866957,17.1928744845,339.937455901,0.0,24.9203635341,149.522181205,4.36096515613,0.0,4.36096515613
 09/03  14:00:00,740.596259854,21.5901431993,424.638123477,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  15:00:00,635.979180117,17.16525922,341.130551065,0.0,24.9203635341,149.522181205,2.18778543815,0.0,2.18778543815
 09/03  16:00:00,792.803905063,21.4592801687,427.80654218,0.0,24.9203635341,149.522181205,2.18786160305,0.0,2.18786160305
 09/03  17:00:00,716.453099114,17.1598852471,335.999353077,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  18:00:00,811.708664652,21.4427948166,410.579020055,0.0,24.9203635341,149.522181205,2.18786483964,0.0,2.18786483964
 09/03  19:00:00,488.266199946,5.11676534839,130.287809904,0.0,24.9203635341,149.522181205,2.18786960555,0.0,2.18786960555
 09/03  20:00:00,323.483728116,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  21:00:00,299.04053396,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945918019,0.0,2.18945918019
 09/03  22:00:00,274.59493785,0.0,0.0,0.0,24.9203635341,149.522181205,2.18773804409,0.0,2.18773804409
 09/03  23:00:00,250.150540839,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  24:00:00,237.928344214,0.0,0.0,0.0,24.9203635341,149.522181205,2.18777782156,0.0,2.18777782156
 09/04  01:00:00,237.928345842,0.0,0.0,0.0,24.9203635341,149.522181205,2.18782160765,0.0,2.18782160765
 09/04  02:00:00,237.928345097,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  03:00:00,237.928346384,0.0,0.0,0.0,24.9203635341,149.522181205,2.18786431527,0.0,2.18786431527
 09/04  04:00:00,250.150542888,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  05:00:00,274.596141149,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938710596,0.0,2.18938710596
 09/04  06:00:00,306.396397229,0.0,0.0,0.0,24.9203635341,149.522181205,2.18770419789,0.0,2.18770419789
 09/04  07:00:00,543.709748795,10.3208028691,194.705276816,0.0,24.9203635341,149.522181205,2.18785560553,0.0,2.18785560553
 09/04  08:00:00,783.330115184,16.3832062921,380.919856666,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  09:00:00,802.201111816,21.401391574,425.089968104,0.0,24.9203635341,149.522181205,2.18786316886,0.0,2.18786316886
 09/04  10:00:00,691.571154968,17.1527352639,372.353023795,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  11:00:00,735.522046465,21.2130190979,408.785028632,0.0,24.9203635341,149.522181205,2.18894207461,0.0,2.18894207461
 09/04  12:00:00,670.824994431,17.0572083764,352.404448932,0.0,24.9203635341,149.522181205,2.18895312085,0.0,2.18895312085
 09/04  13:00:00,725.089777714,21.4011397432,398.566217972,0.0,24.9203635341,149.522181205,2.19060350271,0.0,2.19060350271
 09/04  14:00:00,680.49428228,17.1662992139,362.011708691,0.0,24.9203635341,149.522181205,2.1889708735,0.0,2.1889708735
 09/04  15:00:00,736.184617021,21.2526192697,409.832610291,0.0,24.9203635341,149.522181205,2.18788076083,0.0,2.18788076083
 09/04  16:00:00,730.045971639,17.1241193549,362.636838823,0.0,24.9203635341,149.522181205,2.18785278772,0.0,2.18785278772
 09/04  17:00:00,815.004086438,21.419125679,402.884234183,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  18:00:00,762.400963249,17.1164715125,358.473619753,0.0,24.9203635341,149.522181205,2.18787800644,0.0,2.18787800644
 09/04  19:00:00,570.227697839,9.2481467356,196.481416063,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  20:00:00,323.483730623,0.0,0.0,0.0,24.9203635341,149.522181205,2.1878315932,0.0,2.1878315932
 09/04  21:00:00,299.040537282,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950231409,0.0,2.18950231409
 09/04  22:00:00,274.594939286,0.0,0.0,0.0,24.9203635341,149.522181205,2.18785106785,0.0,2.18785106785
 09/04  23:00:00,250.150542802,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  24:00:00,237.928346347,0.0,0.0,0.0,24.9203635341,149.522181205,2.18771570329,0.0,2.18771570329
 09/05  01:00:00,287.769475769,0.0,0.0,0.0,24.9203635341,199.362908273,2.18831940969,0.0,2.18831940969
 09/05  02:00:00,287.769475312,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/05  03:00:00,287.769476224,0.0,0.0,0.0,24.9203635341,199.362908273,2.18829673675,0.0,2.18829673675
 09/05  04:00:00,299.991674221,0.0,0.0,0.0,24.9203635341,199.362908273,2.18827422631,0.0,2.18827422631
 09/05  05:00:00,349.357636614,0.0,0.0,0.0,49.8407270682,199.362908273,2.18981060993,0.0,2.18981060993
 09/05  06:00:00,979.910929909,31.4468839123,466.181809351,0.0,49.8407270682,199.362908273,2.19066225952,0.00131810927369,2.18934415025
 09/05  07:00:00,1086.45212475,26.8113396431,487.458500211,0.0,149.522181205,199.362908273,4.37177410549,0.0,4.37177410549
 09/05  08:00:00,1622.33927585,29.1238948055,472.722731002,0.0,448.566543614,448.566543614,10.9426102948,0.0,10.9426102948
 09/05  09:00:00,1569.36603754,33.3106171531,452.228157577,0.0,448.566543614,448.566543614,10.9501835843,0.0,10.9501835843
 09/05  10:00:00,1516.21130149,36.5719001408,444.700527726,0.0,448.566543614,448.566543614,10.9532218071,0.0,10.9532218071
 09/05  11:00:00,1513.41603912,38.5629559716,439.910992039,0.0,448.566543614,448.566543614,10.9786981128,0.0,10.9786981128
 09/05  12:00:00,1467.51274396,35.1368119614,447.270571718,0.0,448.566543614,398.725816546,17.5957774773,0.0,17.5957774773
 09/05  13:00:00,1510.36534834,40.9302852913,434.490178579,0.0,448.566543614,448.566543614,13.1883706347,0.0,13.1883706347
 09/05  14:00:00,1508.50410034,39.7295020007,433.837729938,0.0,448.566543614,448.566543614,10.939956234,0.0,10.939956234
 09/05  15:00:00,1511.98289344,39.1817285955,437.864700641,0.0,448.566543614,448.566543614,8.75398804745,0.0,8.75398804745
 09/05  16:00:00,1562.59225389,38.4961130354,440.266463841,0.0,448.566543614,448.566543614,10.9668243511,0.0,10.9668243511
 09/05  17:00:00,1453.97878351,34.9167780823,448.095150233,0.0,348.885089477,398.725816546,8.73842944279,0.0,8.73842944279
 09/05  18:00:00,1273.95038389,28.3725464394,473.975893565,0.0,249.203635341,299.044362409,4.37390728176,0.0,4.37390728176
 09/05  19:00:00,1294.50660754,26.9974637562,486.179336999,0.0,249.203635341,299.044362409,4.36750214831,0.0,4.36750214831
 09/05  20:00:00,1166.64662774,26.8113396431,490.939524988,0.0,149.522181205,249.203635341,6.54445513507,0.0,6.54445513507
 09/05  21:00:00,1141.89711203,26.8113396431,490.638015942,0.0,149.522181205,249.203635341,2.19009693119,0.0,2.19009693119
 09/05  22:00:00,349.35643223,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/05  23:00:00,299.991673638,0.0,0.0,0.0,24.9203635341,199.362908273,2.18830123013,0.0,2.18830123013
 09/05  24:00:00,287.769476467,0.0,0.0,0.0,24.9203635341,199.362908273,2.18827907112,0.0,2.18827907112
 09/06  01:00:00,287.769478629,0.0,0.0,0.0,24.9203635341,199.362908273,2.18826208883,0.0,2.18826208883
 09/06  02:00:00,287.769477683,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/06  03:00:00,287.769478462,0.0,0.0,0.0,24.9203635341,199.362908273,2.18824341543,0.0,2.18824341543
 09/06  04:00:00,299.991676753,0.0,0.0,0.0,24.9203635341,199.362908273,2.18844082719,0.0,2.18844082719
 09/06  05:00:00,349.357640327,0.0,0.0,0.0,49.8407270682,199.362908273,2.18998594798,0.0,2.18998594798
 09/06  06:00:00,991.992791211,33.3553824693,476.355169521,0.0,49.8407270682,199.362908273,2.18952210304,0.0,2.18952210304
 09/06  07:00:00,1087.8916709,26.8113396431,488.842087832,0.0,149.522181205,199.362908273,4.37180889458,0.0,4.37180889458
 09/06  08:00:00,1617.05807687,32.9866000743,463.578809146,0.0,448.566543614,448.566543614,10.9438430051,0.0,10.9438430051
 09/06  09:00:00,1564.92222633,37.4032794945,443.691666394,0.0,448.566543614,448.566543614,10.9501255068,0.0,10.9501255068
 09/06  10:00:00,1514.34822388,37.8722852328,441.537047424,0.0,448.566543614,448.566543614,10.9532318974,0.0,10.9532318974
 09/06  11:00:00,1510.58622486,39.4937134275,436.150397964,0.0,448.566543614,448.566543614,13.1627593742,0.0,13.1627593742
 09/06  12:00:00,1463.9287217,35.8494251475,442.973903532,0.0,448.566543614,398.725816546,15.3971133387,0.0,15.3971133387
 09/06  13:00:00,1510.92333713,41.7917584798,434.186664058,0.0,448.566543614,448.566543614,13.1909796899,0.0,13.1909796899
 09/06  14:00:00,1509.64256909,40.6943871801,434.01130203,0.0,448.566543614,448.566543614,10.9407304338,0.0,10.9407304338
 09/06  15:00:00,1509.03045289,42.0262573742,432.067713788,0.0,448.566543614,448.566543614,8.75449034876,0.0,8.75449034876
 09/06  16:00:00,1557.05336537,42.6581592309,430.56551252,0.0,448.566543614,448.566543614,13.1546018608,0.0,13.1546018608
 09/06  17:00:00,1451.79244321,36.5589536588,444.266620117,0.0,348.885089477,398.725816546,6.55902583712,0.0,6.55902583712
 09/06  18:00:00,1276.2267009,28.5741978133,476.050548717,0.0,249.203635341,299.044362409,6.5508075374,0.0,6.5508075374
 09/06  19:00:00,1296.4444661,26.941578355,488.173071618,0.0,249.203635341,299.044362409,4.36753067795,0.0,4.36753067795
 09/06  20:00:00,1166.67925831,26.8113396431,490.972147111,0.0,149.522181205,249.203635341,4.36992210322,0.0,4.36992210322
 09/06  21:00:00,1142.70896342,26.8113396431,491.449864299,0.0,149.522181205,249.203635341,2.18991656859,0.0,2.18991656859
 09/06  22:00:00,349.356435455,0.0,0.0,0.0,49.8407270682,199.362908273,2.18833809917,0.0,2.18833809917
 09/06  23:00:00,299.991675445,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/06  24:00:00,287.769478145,0.0,0.0,0.0,24.9203635341,199.362908273,2.18831986236,0.0,2.18831986236
 09/07  01:00:00,287.769481344,0.0,0.0,0.0,24.9203635341,199.362908273,2.18830608904,0.0,2.18830608904
 09/07  02:00:00,287.769481084,0.0,0.0,0.0,24.9203635341,199.362908273,2.18829139351,0.0,2.18829139351
 09/07  03:00:00,287.769480169,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/07  04:00:00,299.991678652,0.0,0.0,0.0,24.9203635341,199.362908273,2.18827688975,0.0,2.18827688975
 09/07  05:00:00,349.357644618,0.0,0.0,0.0,49.8407270682,199.362908273,2.18982846506,0.0,2.18982846506
 09/07  06:00:00,997.835097582,32.758425813,482.794429029,0.0,49.8407270682,199.362908273,2.18953939041,0.0,2.18953939041
 09/07  07:00:00,1088.70503667,26.8113396431,489.655443221,0.0,149.522181205,199.362908273,6.54847904951,0.0,6.54847904951
 09/07  08:00:00,1613.76103481,31.1169387277,462.151408759,0.0,448.566543614,448.566543614,8.75967855947,0.0,8.75967855947
 09/07  09:00:00,1562.15944185,33.7970696553,444.53507423,0.0,448.566543614,448.566543614,10.9516943698,0.0,10.9516943698
 09/07  10:00:00,1512.99787639,34.8254199708,443.233545864,0.0,448.566543614,448.566543614,10.9535751716,0.0,10.9535751716
 09/07  11:00:00,1511.69239851,36.168367106,440.581908586,0.0,448.566543614,448.566543614,13.1667359562,0.0,13.1667359562
 09/07  12:00:00,1464.0248881,33.9307856882,444.988673792,0.0,448.566543614,398.725816546,15.4000490254,0.0,15.4000490254
 09/07  13:00:00,1510.28387817,39.7714206359,435.567509409,0.0,448.566543614,448.566543614,15.3879318651,0.0,15.3879318651
 09/07  14:00:00,1508.72359357,41.3782511237,432.408442979,0.0,448.566543614,448.566543614,8.75643763038,0.0,8.75643763038
 09/07  15:00:00,1507.57303057,43.3718922719,429.264642249,0.0,448.566543614,448.566543614,8.75370049285,0.0,8.75370049285
 09/07  16:00:00,1556.92940379,43.9425464492,429.157149504,0.0,448.566543614,448.566543614,13.1593364268,0.0,13.1593364268
 09/07  17:00:00,1448.30926102,37.0863707693,440.256001769,0.0,348.885089477,398.725816546,6.55839458142,0.0,6.55839458142
 09/07  18:00:00,1269.53693667,27.7964139819,470.138556674,0.0,249.203635341,299.044362409,6.55073476972,0.0,6.55073476972
 09/07  19:00:00,1284.07540541,26.8824518143,475.863130636,0.0,249.203635341,299.044362409,4.36762842586,0.0,4.36762842586
 09/07  20:00:00,1153.40893399,26.8113396431,477.701814172,0.0,149.522181205,249.203635341,4.36953904712,0.0,4.36953904712
 09/07  21:00:00,1130.40225572,26.8113396431,479.143152239,0.0,149.522181205,249.203635341,2.19004808982,0.0,2.19004808982
 09/07  22:00:00,349.3564379,0.0,0.0,0.0,49.8407270682,199.362908273,2.18842921779,0.0,2.18842921779
 09/07  23:00:00,299.991679266,0.0,0.0,0.0,24.9203635341,199.362908273,2.18844190656,0.0,2.18844190656
 09/07  24:00:00,287.769481003,0.0,0.0,0.0,24.9203635341,199.362908273,2.18844290986,0.0,2.18844290986
 09/08  01:00:00,287.769482733,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/08  02:00:00,287.769483566,0.0,0.0,0.0,24.9203635341,199.362908273,2.18843548486,0.0,2.18843548486
 09/08  03:00:00,287.769483962,0.0,0.0,0.0,24.9203635341,199.362908273,2.18842499916,0.0,2.18842499916
 09/08  04:00:00,299.991681254,0.0,0.0,0.0,24.9203635341,199.362908273,2.18841466326,0.0,2.18841466326
 09/08  05:00:00,349.3576487,0.0,0.0,0.0,49.8407270682,199.362908273,2.18986919978,0.0,2.18986919978
 09/08  06:00:00,994.865899994,32.4747252396,480.108928653,0.0,49.8407270682,199.362908273,2.1893753175,0.0,2.1893753175
 09/08  07:00:00,1086.32978929,26.8122061758,487.279321669,0.0,149.522181205,199.362908273,4.37213821413,0.0,4.37213821413
 09/08  08:00:00,1610.65571359,32.552476576,457.610533041,0.0,448.566543614,448.566543614,10.9440799052,0.0,10.9440799052
 09/08  09:00:00,1559.49196611,36.5589571573,439.105687841,0.0,448.566543614,448.566543614,10.9517522523,0.0,10.9517522523
 09/08  10:00:00,1510.59862073,37.246364351,438.41332508,0.0,448.566543614,448.566543614,8.76757895158,0.0,8.76757895158
 09/08  11:00:00,1507.76514213,39.4036821298,433.419298447,0.0,448.566543614,448.566543614,13.1729105702,0.0,13.1729105702
 09/08  12:00:00,1459.77412546,37.1172689991,437.551410327,0.0,448.566543614,398.725816546,17.5985820403,0.0,17.5985820403
 09/08  13:00:00,1508.91647689,42.986817669,430.984690992,0.0,448.566543614,448.566543614,13.1910412974,0.0,13.1910412974
 09/08  14:00:00,1507.54037807,42.4366237584,430.166837812,0.0,448.566543614,448.566543614,10.9407696431,0.0,10.9407696431
 09/08  15:00:00,1507.64584606,43.5527377462,429.156592841,0.0,448.566543614,448.566543614,8.75468198662,0.0,8.75468198662
 09/08  16:00:00,1556.30252735,44.6720309057,427.800758177,0.0,448.566543614,448.566543614,13.155377397,0.0,13.155377397
 09/08  17:00:00,1446.5664824,38.0102288784,437.589357426,0.0,348.885089477,398.725816546,6.55938304605,0.0,6.55938304605
 09/08  18:00:00,1261.18157123,29.4018560203,460.177739621,0.0,249.203635341,299.044362409,6.55120186007,0.0,6.55120186007
 09/08  19:00:00,1282.47456522,27.1136376699,474.031096257,0.0,249.203635341,299.044362409,4.36780341993,0.0,4.36780341993
 09/08  20:00:00,1154.13766637,26.8113396431,478.430537616,0.0,149.522181205,249.203635341,4.36958738628,0.0,4.36958738628
 09/08  21:00:00,1134.60539909,26.8113396431,483.346291997,0.0,149.522181205,249.203635341,2.19006358337,0.0,2.19006358337
 09/08  22:00:00,349.356440668,0.0,0.0,0.0,49.8407270682,199.362908273,2.18826733554,0.0,2.18826733554
 09/08  23:00:00,299.991680761,0.0,0.0,0.0,24.9203635341,199.362908273,2.18825744592,0.0,2.18825744592
 09/08  24:00:00,287.769482884,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/09  01:00:00,237.928759367,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840427507,0.0,2.18840427507
 09/09  02:00:00,237.9287594,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846287601,0.0,2.18846287601
 09/09  03:00:00,237.928758535,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/09  04:00:00,250.150956342,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845670742,0.0,2.18845670742
 09/09  05:00:00,274.596562242,0.0,0.0,0.0,24.9203635341,149.522181205,2.19002615007,0.0,2.19002615007
 09/09  06:00:00,945.129637043,30.9374241928,431.939058388,0.0,49.8407270682,199.362908273,3.60008496183,1.41049576637,2.18958919546
 09/09  07:00:00,912.050174558,26.8113396431,414.997897885,0.0,49.8407270682,199.362908273,7.1317262846,2.76853044504,4.36319583956
 09/09  08:00:00,1226.63882733,27.0815040821,477.82562819,0.0,249.203635341,249.203635341,4.96101935015,0.593607520819,4.36741182933
 09/09  09:00:00,1185.50469909,27.6957567817,472.714218874,0.0,249.203635341,249.203635341,6.63040223781,0.079368415033,6.55103382278
 09/09  10:00:00,1135.65606168,28.0770289686,471.373963782,0.0,249.203635341,249.203635341,4.37220402226,0.0,4.37220402226
 09/09  11:00:00,1140.66535221,28.5125881273,475.946081375,0.0,249.203635341,249.203635341,6.55374642464,0.0,6.55374642464
 09/09  12:00:00,1140.279124,29.2004477521,474.87320374,0.0,249.203635341,249.203635341,6.54953916175,0.0,6.54953916175
 09/09  13:00:00,1138.43744521,29.7111732264,472.52120337,0.0,249.203635341,249.203635341,4.3718943869,0.0,4.3718943869
 09/09  14:00:00,901.420173638,28.9738368086,485.55722018,0.0,74.7610906023,174.442544739,4.36753640304,0.0,4.36753640304
 09/09  15:00:00,903.956987628,28.2545534185,489.076885796,0.0,74.7610906023,174.442544739,4.36528010351,0.0,4.36528010351
 09/09  16:00:00,955.730273497,27.8995993495,492.43124774,0.0,74.7610906023,174.442544739,4.36622302319,0.0,4.36622302319
 09/09  17:00:00,915.014090491,26.9387373954,491.113847211,0.0,24.9203635341,149.522181205,2.18933923197,0.0,2.18933923197
 09/09  18:00:00,296.66734568,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933681989,0.0,2.18933681989
 09/09  19:00:00,314.941283491,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933446161,0.0,2.18933446161
 09/09  20:00:00,323.484950169,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933210631,0.0,2.18933210631
 09/09  21:00:00,299.041360611,0.0,0.0,0.0,24.9203635341,149.522181205,2.19067306977,0.0,2.19067306977
 09/09  22:00:00,274.595352778,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842348309,0.0,2.18842348309
 09/09  23:00:00,250.150956692,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841776503,0.0,2.18841776503
 09/09  24:00:00,237.928758231,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  01:00:00,237.928358228,0.0,0.0,0.0,24.9203635341,149.522181205,2.18781796763,0.0,2.18781796763
 09/10  02:00:00,237.928358067,0.0,0.0,0.0,24.9203635341,149.522181205,2.18788530363,0.0,2.18788530363
 09/10  03:00:00,237.928357208,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  04:00:00,250.150556296,0.0,0.0,0.0,24.9203635341,149.522181205,2.1877716817,0.0,2.1877716817
 09/10  05:00:00,274.596162964,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960516014,0.0,2.18960516014
 09/10  06:00:00,306.396408658,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  07:00:00,548.125022915,10.3482884671,198.975787112,0.0,24.9203635341,149.522181205,2.18784183274,0.0,2.18784183274
 09/10  08:00:00,779.23411847,16.208750461,376.677283005,0.0,24.9203635341,149.522181205,2.18791013822,0.0,2.18791013822
 09/10  09:00:00,823.600039447,21.3692867333,445.599277814,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  10:00:00,685.214560306,17.0907576204,365.365159067,0.0,24.9203635341,149.522181205,2.187905771,0.0,2.187905771
 09/10  11:00:00,718.45221112,20.2125432848,395.654666971,0.0,24.9203635341,149.522181205,2.18900216344,0.0,2.18900216344
 09/10  12:00:00,655.862291844,16.9521819705,337.211218907,0.0,24.9203635341,149.522181205,2.18903923492,0.0,2.18903923492
 09/10  13:00:00,718.127539905,21.4275836411,391.336121256,0.0,24.9203635341,149.522181205,2.1907279601,0.0,2.1907279601
 09/10  14:00:00,556.967483138,12.6819937927,259.303655621,0.0,24.9203635341,149.522181205,2.1889078281,0.0,2.1889078281
 09/10  15:00:00,620.532431654,14.9772103179,322.206680378,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  16:00:00,563.093807189,8.21223813257,224.431384575,0.0,24.9203635341,149.522181205,2.18783492045,0.0,2.18783492045
 09/10  17:00:00,296.666138578,0.0,0.0,0.0,24.9203635341,149.522181205,2.18790260699,0.0,2.18790260699
 09/10  18:00:00,296.666137244,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  19:00:00,314.940076199,0.0,0.0,0.0,24.9203635341,149.522181205,2.18778956788,0.0,2.18778956788
 09/10  20:00:00,323.483742552,0.0,0.0,0.0,24.9203635341,149.522181205,2.18785788126,0.0,2.18785788126
 09/10  21:00:00,299.040558026,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943934587,0.0,2.18943934587
 09/10  22:00:00,274.594950699,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  23:00:00,250.150556356,0.0,0.0,0.0,24.9203635341,149.522181205,2.18774691957,0.0,2.18774691957
 09/10  24:00:00,237.928357379,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/11  01:00:00,287.769491208,0.0,0.0,0.0,24.9203635341,199.362908273,2.18838184386,0.0,2.18838184386
 09/11  02:00:00,287.769491883,0.0,0.0,0.0,24.9203635341,199.362908273,2.18838439318,0.0,2.18838439318
 09/11  03:00:00,287.76949174,0.0,0.0,0.0,24.9203635341,199.362908273,2.18838715702,0.0,2.18838715702
 09/11  04:00:00,299.991688694,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/11  05:00:00,349.357661613,0.0,0.0,0.0,49.8407270682,199.362908273,4.36006420367,0.0,4.36006420367
 09/11  06:00:00,989.814553307,33.0088019543,474.52349397,0.0,49.8407270682,199.362908273,2.18945976482,0.0,2.18945976482
 09/11  07:00:00,1091.54581332,26.811872147,492.495649293,0.0,149.522181205,199.362908273,4.37225224929,0.0,4.37225224929
 09/11  08:00:00,1627.12252023,31.2988053242,475.330954247,0.0,448.566543614,448.566543614,10.9441153475,0.0,10.9441153475
 09/11  09:00:00,1572.25782623,36.1666214471,452.263822826,0.0,448.566543614,448.566543614,8.76645085984,0.0,8.76645085984
 09/11  10:00:00,1515.68964421,39.0438341673,441.706816327,0.0,448.566543614,448.566543614,10.9786053205,0.0,10.9786053205
 09/11  11:00:00,1513.95716807,39.7898261269,439.225101284,0.0,448.566543614,448.566543614,13.2748968643,0.0,13.2748968643
 09/11  12:00:00,1473.5917394,34.6041240667,453.882079841,0.0,448.566543614,398.725816546,17.4759108489,0.0,17.4759108489
 09/11  13:00:00,1512.82427039,41.6581091401,436.221102773,0.0,448.566543614,448.566543614,15.3908266058,0.0,15.3908266058
 09/11  14:00:00,1510.30744632,43.1047511502,432.265726381,0.0,448.566543614,448.566543614,8.75695504539,0.0,8.75695504539
 09/11  15:00:00,1509.29148491,43.7285616709,430.626355076,0.0,448.566543614,448.566543614,8.75450665882,0.0,8.75450665882
 09/11  16:00:00,1560.19528624,42.5570269427,433.808460198,0.0,448.566543614,448.566543614,13.1596867027,0.0,13.1596867027
 09/11  17:00:00,1457.19756316,35.7805952289,450.450023409,0.0,348.885089477,398.725816546,6.5594951129,0.0,6.5594951129
 09/11  18:00:00,1284.25711474,27.6847624583,484.970341312,0.0,249.203635341,299.044362409,6.55091814093,0.0,6.55091814093
 09/11  19:00:00,1308.4051029,26.9719553143,491.55962646,0.0,249.203635341,299.044362409,4.36777585961,0.0,4.36777585961
 09/11  20:00:00,1158.02558707,26.8113396431,482.353081199,0.0,149.522181205,249.203635341,4.36978912636,0.0,4.36978912636
 09/11  21:00:00,1125.97277846,26.8113396431,475.468649127,0.0,149.522181205,249.203635341,2.19014573845,0.0,2.19014573845
 09/11  22:00:00,349.356448385,0.0,0.0,0.0,49.8407270682,199.362908273,2.18848208799,0.0,2.18848208799
 09/11  23:00:00,299.991689761,0.0,0.0,0.0,24.9203635341,199.362908273,2.18835299825,0.0,2.18835299825
