Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/11  24:00:00,287.769491736,0.0,0.0,0.0,24.9203635341,199.362908273,2.18835630825,0.0,2.18835630825
 09/12  01:00:00,287.76949369,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/12  02:00:00,287.769494132,0.0,0.0,0.0,24.9203635341,199.362908273,2.18836654876,0.0,2.18836654876
 09/12  03:00:00,287.769494735,0.0,0.0,0.0,24.9203635341,199.362908273,2.18837391085,0.0,2.18837391085
 09/12  04:00:00,299.991692347,0.0,0.0,0.0,24.9203635341,199.362908273,2.1883814299,0.0,2.1883814299
 09/12  05:00:00,349.357665884,0.0,0.0,0.0,49.8407270682,199.362908273,2.19009269551,0.0,2.19009269551
 09/12  06:00:00,988.617058298,32.1851650997,474.14963175,0.0,49.8407270682,199.362908273,2.18961122032,0.0,2.18961122032
 09/12  07:00:00,1089.52915683,26.8113396431,490.479477275,0.0,149.522181205,199.362908273,4.4213214702,0.0496052947793,4.37171617542
 09/12  08:00:00,1618.39490389,30.3881902614,467.513935182,0.0,448.566543614,448.566543614,10.9449478711,0.0,10.9449478711
 09/12  09:00:00,1563.51250218,35.0582643048,444.62683679,0.0,448.566543614,448.566543614,10.9521359015,0.0,10.9521359015
 09/12  10:00:00,1507.85632431,38.5637938565,434.353515819,0.0,448.566543614,448.566543614,10.9560754574,0.0,10.9560754574
 09/12  11:00:00,1507.60021489,40.946629511,431.711332243,0.0,448.566543614,448.566543614,13.1675849347,0.0,13.1675849347
 09/12  12:00:00,1459.80723995,35.6439799927,439.057681388,0.0,448.566543614,398.725816546,15.4028435306,0.0,15.4028435306
 09/12  13:00:00,1510.22254374,41.365172428,433.912280532,0.0,448.566543614,448.566543614,15.3897744842,0.0,15.3897744842
 09/12  14:00:00,1509.26780802,40.5621608819,433.768655493,0.0,448.566543614,448.566543614,8.75726883906,0.0,8.75726883906
 09/12  15:00:00,1511.69528099,43.9474395545,432.811256704,0.0,448.566543614,448.566543614,10.9396424483,0.0,10.9396424483
 09/12  16:00:00,1560.99935568,45.2639092175,431.905610229,0.0,448.566543614,448.566543614,10.9701737548,0.0,10.9701737548
 09/12  17:00:00,1446.22726565,38.0916033135,437.168711339,0.0,348.885089477,398.725816546,8.73957585071,0.0,8.73957585071
 09/12  18:00:00,1256.80885017,29.1252084389,456.081620041,0.0,249.203635341,299.044362409,4.37376046359,0.0,4.37376046359
 09/12  19:00:00,1282.51332419,27.078925647,465.560869129,0.0,249.203635341,299.044362409,4.36818007517,0.0,4.36818007517
 09/12  20:00:00,1143.92673807,26.8113396431,468.219573718,0.0,149.522181205,249.203635341,6.54512728199,0.0,6.54512728199
 09/12  21:00:00,1122.35071196,26.8113396431,471.091587134,0.0,149.522181205,249.203635341,2.19017940673,0.0,2.19017940673
 09/12  22:00:00,349.356451206,0.0,0.0,0.0,49.8407270682,199.362908273,2.18848817791,0.0,2.18848817791
 09/12  23:00:00,299.991691282,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/12  24:00:00,287.769494285,0.0,0.0,0.0,24.9203635341,199.362908273,2.18849594373,0.0,2.18849594373
 09/13  01:00:00,287.769497603,0.0,0.0,0.0,24.9203635341,199.362908273,2.18828954914,0.0,2.18828954914
 09/13  02:00:00,287.769497235,0.0,0.0,0.0,24.9203635341,199.362908273,2.18830159547,0.0,2.18830159547
 09/13  03:00:00,287.76949638,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/13  04:00:00,299.991694874,0.0,0.0,0.0,24.9203635341,199.362908273,2.18831383043,0.0,2.18831383043
 09/13  05:00:00,349.357670519,0.0,0.0,0.0,49.8407270682,199.362908273,2.18992146835,0.0,2.18992146835
 09/13  06:00:00,1005.01000419,35.7932660742,486.934472686,0.0,49.8407270682,199.362908273,2.18955669812,0.0,2.18955669812
 09/13  07:00:00,1060.81494836,26.8113396431,461.765293795,0.0,149.522181205,199.362908273,6.54824900041,0.0,6.54824900041
 09/13  08:00:00,1598.88107908,33.5660798171,444.822198751,0.0,448.566543614,448.566543614,8.76017748253,0.0,8.76017748253
 09/13  09:00:00,1565.42139321,39.0742469063,443.744232981,0.0,448.566543614,448.566543614,10.953973343,0.0,10.953973343
 09/13  10:00:00,1518.66778269,39.2202842932,447.047549646,0.0,448.566543614,448.566543614,10.9564930332,0.0,10.9564930332
 09/13  11:00:00,1519.06947581,39.7279039925,446.851096875,0.0,448.566543614,448.566543614,13.1738512296,0.0,13.1738512296
 09/13  12:00:00,1469.39914407,36.2816298478,450.822226719,0.0,448.566543614,398.725816546,17.6021347184,0.0,17.6021347184
 09/13  13:00:00,1532.03218529,43.8423261519,457.10995664,0.0,448.566543614,448.566543614,15.3911747156,0.0,15.3911747156
 09/13  14:00:00,1536.7494838,45.9062568042,461.426622191,0.0,448.566543614,448.566543614,8.75842604405,0.0,8.75842604405
 09/13  15:00:00,1536.44890466,46.9916259086,459.487797814,0.0,448.566543614,448.566543614,8.75481765679,0.0,8.75481765679
 09/13  16:00:00,1581.10682275,45.1473087046,457.738279698,0.0,448.566543614,448.566543614,13.1607232565,0.0,13.1607232565
 09/13  17:00:00,1454.16900745,37.1861357945,449.688081687,0.0,348.885089477,398.725816546,6.55996331615,0.0,6.55996331615
 09/13  18:00:00,1250.53283607,29.1856669048,450.492744412,0.0,249.203635341,299.044362409,6.55142675836,0.0,6.55142675836
 09/13  19:00:00,1270.96675174,27.6451053284,453.448107511,0.0,249.203635341,299.044362409,4.36813414642,0.0,4.36813414642
 09/13  20:00:00,1130.94870323,26.8132597302,455.239608271,0.0,149.522181205,249.203635341,4.37019566497,0.0,4.37019566497
 09/13  21:00:00,1107.83391607,26.8113396431,456.574786212,0.0,149.522181205,249.203635341,4.35991122954,0.0,4.35991122954
 09/13  22:00:00,349.356453722,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/13  23:00:00,299.991695363,0.0,0.0,0.0,24.9203635341,199.362908273,2.18832740881,0.0,2.18832740881
 09/13  24:00:00,287.769497641,0.0,0.0,0.0,24.9203635341,199.362908273,2.18834012673,0.0,2.18834012673
 09/14  01:00:00,287.769499835,0.0,0.0,0.0,24.9203635341,199.362908273,2.18835952909,0.0,2.18835952909
 09/14  02:00:00,287.769499519,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/14  03:00:00,287.769500288,0.0,0.0,0.0,24.9203635341,199.362908273,2.18837641347,0.0,2.18837641347
 09/14  04:00:00,299.991698276,0.0,0.0,0.0,24.9203635341,199.362908273,2.18839345299,0.0,2.18839345299
 09/14  05:00:00,349.357674972,0.0,0.0,0.0,49.8407270682,199.362908273,2.19001406371,0.0,2.19001406371
 09/14  06:00:00,1008.06613844,37.4795272957,488.390561391,0.0,49.8407270682,199.362908273,2.18957685539,0.0,2.18957685539
 09/14  07:00:00,1057.27928613,26.8113396431,458.229620552,0.0,149.522181205,199.362908273,4.37235370308,0.0,4.37235370308
 09/14  08:00:00,1600.76274799,35.4517107506,445.060535897,0.0,448.566543614,448.566543614,10.945685677,0.0,10.945685677
 09/14  09:00:00,1565.789103,38.3199556502,445.313581886,0.0,448.566543614,448.566543614,10.9530591905,0.0,10.9530591905
 09/14  10:00:00,1522.07247002,41.1251505536,448.875658821,0.0,448.566543614,448.566543614,10.9557868773,0.0,10.9557868773
 09/14  11:00:00,1528.57941475,42.7865827776,455.028016941,0.0,448.566543614,448.566543614,13.171403816,0.0,13.171403816
 09/14  12:00:00,1471.75463106,38.0290427526,452.326066855,0.0,448.566543614,398.725816546,15.4037190395,0.0,15.4037190395
 09/14  13:00:00,1524.40259944,41.7852563256,450.788071768,0.0,448.566543614,448.566543614,15.3912842291,0.0,15.3912842291
 09/14  14:00:00,1524.83145282,42.8112463656,450.7637971,0.0,448.566543614,448.566543614,10.9421136998,0.0,10.9421136998
 09/14  15:00:00,1521.55159078,41.5436391383,448.472705862,0.0,448.566543614,448.566543614,8.75630112868,0.0,8.75630112868
 09/14  16:00:00,1568.83691514,40.8440414235,447.124056274,0.0,448.566543614,448.566543614,13.1593933722,0.0,13.1593933722
 09/14  17:00:00,1450.00171194,35.3504070655,445.653657308,0.0,348.885089477,398.725816546,6.56029193153,0.0,6.56029193153
 09/14  18:00:00,1250.45180768,28.4314608609,450.591332361,0.0,249.203635341,299.044362409,6.55159236311,0.0,6.55159236311
 09/14  19:00:00,1270.48725859,27.3845326593,453.229179872,0.0,249.203635341,299.044362409,4.36769527318,0.0,4.36769527318
 09/14  20:00:00,1130.49811421,26.8113396431,454.790930035,0.0,149.522181205,249.203635341,4.37046454949,0.0,4.37046454949
 09/14  21:00:00,1107.01244303,26.8113396431,455.753309085,0.0,149.522181205,249.203635341,2.19012523239,0.0,2.19012523239
 09/14  22:00:00,349.356456924,0.0,0.0,0.0,49.8407270682,199.362908273,2.18850473958,0.0,2.18850473958
 09/14  23:00:00,299.991698241,0.0,0.0,0.0,24.9203635341,199.362908273,2.18834456382,0.0,2.18834456382
 09/14  24:00:00,287.76950017,0.0,0.0,0.0,24.9203635341,199.362908273,2.18836205403,0.0,2.18836205403
 09/15  01:00:00,287.769502318,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/15  02:00:00,287.769502776,0.0,0.0,0.0,24.9203635341,199.362908273,2.18838688871,0.0,2.18838688871
 09/15  03:00:00,287.76950335,0.0,0.0,0.0,24.9203635341,199.362908273,2.18840866271,0.0,2.18840866271
 09/15  04:00:00,299.991701007,0.0,0.0,0.0,24.9203635341,199.362908273,2.1884305857,0.0,2.1884305857
 09/15  05:00:00,484.60009807,0.725829179376,108.78188003,0.0,49.8407270682,199.362908273,2.19024333941,0.0,2.19024333941
 09/15  06:00:00,1016.43982639,37.4420157444,488.234797702,0.0,49.8407270682,199.362908273,2.18940658644,0.0,2.18940658644
 09/15  07:00:00,1056.93987462,26.8113396431,457.890198463,0.0,149.522181205,199.362908273,4.37207100127,0.0,4.37207100127
 09/15  08:00:00,1600.13339148,34.9123141023,444.817603563,0.0,448.566543614,448.566543614,10.9465829783,0.0,10.9465829783
 09/15  09:00:00,1564.44485548,37.5879446203,444.235901222,0.0,448.566543614,448.566543614,10.9542412754,0.0,10.9542412754
 09/15  10:00:00,1516.56140816,38.7287018005,444.87222551,0.0,448.566543614,448.566543614,10.957156642,0.0,10.957156642
 09/15  11:00:00,1517.26664784,40.0183492233,444.474597883,0.0,448.566543614,448.566543614,13.1715027921,0.0,13.1715027921
 09/15  12:00:00,1464.43504091,36.244768946,444.79725701,0.0,448.566543614,398.725816546,15.4051195281,0.0,15.4051195281
 09/15  13:00:00,1517.71658653,40.2394442583,444.056748796,0.0,448.566543614,448.566543614,15.3920346754,0.0,15.3920346754
 09/15  14:00:00,1517.04386478,39.7146049811,444.453664821,0.0,448.566543614,448.566543614,10.9426276883,0.0,10.9426276883
 09/15  15:00:00,1517.26449412,39.5482399973,444.957815113,0.0,448.566543614,448.566543614,8.75681350671,0.0,8.75681350671
 09/15  16:00:00,1566.88935899,39.5285548954,445.949864365,0.0,448.566543614,448.566543614,13.1604421834,0.0,13.1604421834
 09/15  17:00:00,1449.30190468,34.0275995253,445.728600988,0.0,348.885089477,398.725816546,6.55970462033,0.0,6.55970462033
 09/15  18:00:00,1251.4186641,27.5582800201,452.297515359,0.0,249.203635341,299.044362409,6.55128681618,0.0,6.55128681618
 09/15  19:00:00,1270.9855757,26.8818900426,454.230130356,0.0,249.203635341,299.044362409,4.36804980716,0.0,4.36804980716
 09/15  20:00:00,1130.59909459,26.8113396431,454.891900127,0.0,149.522181205,249.203635341,4.37017500426,0.0,4.37017500426
 09/15  21:00:00,1107.08912795,26.8113396431,455.829988732,0.0,149.522181205,249.203635341,2.18997475421,0.0,2.18997475421
 09/15  22:00:00,349.356459628,0.0,0.0,0.0,49.8407270682,199.362908273,2.18851075287,0.0,2.18851075287
 09/15  23:00:00,299.991701236,0.0,0.0,0.0,24.9203635341,199.362908273,2.18831072901,0.0,2.18831072901
 09/15  24:00:00,287.769503435,0.0,0.0,0.0,24.9203635341,199.362908273,2.18833322975,0.0,2.18833322975
 09/16  01:00:00,237.928778631,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836265607,0.0,2.18836265607
 09/16  02:00:00,237.928778378,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/16  03:00:00,237.928779119,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838946268,0.0,2.18838946268
 09/16  04:00:00,250.150977099,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841641571,0.0,2.18841641571
 09/16  05:00:00,274.596593795,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005811141,0.0,2.19005811141
 09/16  06:00:00,1018.15531789,36.0340414617,491.353343305,0.0,49.8407270682,199.362908273,2.18962824208,0.0,2.18962824208
 09/16  07:00:00,958.326820049,26.8113396431,458.961844202,0.0,49.8407270682,199.362908273,4.36351096777,0.0,4.36351096777
 09/16  08:00:00,1204.23064093,26.8113396431,455.660400958,0.0,249.203635341,249.203635341,4.36751520712,0.0,4.36751520712
 09/16  09:00:00,1166.90771525,26.8878457483,454.925119211,0.0,249.203635341,249.203635341,4.37534185963,0.0,4.37534185963
 09/16  10:00:00,1116.28360533,27.4415097257,452.636951229,0.0,249.203635341,249.203635341,6.54899445985,0.0,6.54899445985
 09/16  11:00:00,1117.12363337,29.2625349794,451.773643474,0.0,249.203635341,249.203635341,6.55641396806,0.0,6.55641396806
 09/16  12:00:00,1118.00425653,29.3439378768,452.672609481,0.0,249.203635341,249.203635341,6.55051674036,0.0,6.55051674036
 09/16  13:00:00,1117.3013957,28.3592047406,452.737046642,0.0,249.203635341,249.203635341,4.37212663487,0.0,4.37212663487
 09/16  14:00:00,867.96932586,28.2397975893,452.729648182,0.0,74.7610906023,174.442544739,4.36787829761,0.0,4.36787829761
 09/16  15:00:00,868.77222543,27.3005648561,454.47259486,0.0,74.7610906023,174.442544739,4.3657193398,0.0,4.3657193398
 09/16  16:00:00,917.868527768,27.4338218058,454.546442028,0.0,74.7610906023,174.442544739,4.36683690564,0.0,4.36683690564
 09/16  17:00:00,880.818925099,27.4263432824,455.601665962,0.0,24.9203635341,149.522181205,2.18961140995,0.0,2.18961140995
 09/16  18:00:00,604.007376206,11.7424027576,249.419265016,0.0,24.9203635341,149.522181205,2.18964344382,0.0,2.18964344382
 09/16  19:00:00,449.282517409,1.08874376906,86.1069029942,0.0,24.9203635341,149.522181205,2.1896778265,0.0,2.1896778265
 09/16  20:00:00,323.484977951,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941065435,0.0,2.18941065435
 09/16  21:00:00,299.041396514,0.0,0.0,0.0,24.9203635341,149.522181205,2.19074174158,0.0,2.19074174158
 09/16  22:00:00,274.595372474,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840432558,0.0,2.18840432558
 09/16  23:00:00,250.15097708,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843169213,0.0,2.18843169213
 09/16  24:00:00,237.92877877,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845902029,0.0,2.18845902029
 09/17  01:00:00,237.928373467,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  02:00:00,237.928374659,0.0,0.0,0.0,24.9203635341,149.522181205,2.18784177067,0.0,2.18784177067
 09/17  03:00:00,237.928373781,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  04:00:00,250.150571621,0.0,0.0,0.0,24.9203635341,149.522181205,2.18794294816,0.0,2.18794294816
 09/17  05:00:00,274.596191123,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962667683,0.0,2.18962667683
 09/17  06:00:00,314.940092545,0.0,0.0,0.0,24.9203635341,149.522181205,2.18789670139,0.0,2.18789670139
 09/17  07:00:00,596.19612351,12.6647280815,236.30347057,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  08:00:00,693.260720581,16.0219773117,317.370374858,0.0,24.9203635341,149.522181205,2.18796219444,0.0,2.18796219444
 09/17  09:00:00,820.050263742,21.3783701044,454.402713596,0.0,24.9203635341,149.522181205,2.18791598986,0.0,2.18791598986
 09/17  10:00:00,668.313971156,17.132208493,372.655298842,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  11:00:00,787.690361927,21.4187678735,470.890390069,0.0,24.9203635341,149.522181205,2.18905883485,0.0,2.18905883485
 09/17  12:00:00,671.315148161,17.5281922102,375.259675478,0.0,24.9203635341,149.522181205,2.18908109647,0.0,2.18908109647
 09/17  13:00:00,784.409707022,22.0844624897,466.952346689,0.0,24.9203635341,149.522181205,2.19052455689,0.0,2.19052455689
 09/17  14:00:00,667.445338821,17.9174575559,371.030694506,0.0,24.9203635341,149.522181205,2.18912124163,0.0,2.18912124163
 09/17  15:00:00,784.295866794,21.8916269834,467.095104508,0.0,24.9203635341,149.522181205,2.18794315145,0.0,2.18794315145
 09/17  16:00:00,718.899593447,17.4962331011,374.049458974,0.0,24.9203635341,149.522181205,2.18797121547,0.0,2.18797121547
 09/17  17:00:00,873.67025998,21.4901696705,471.303119805,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  18:00:00,755.999577237,17.1505943859,374.821093905,0.0,24.9203635341,149.522181205,2.1879620593,0.0,2.1879620593
 09/17  19:00:00,644.657608703,9.38672998751,248.16535576,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  20:00:00,424.268253086,0.90728647422,67.7089606231,0.0,24.9203635341,149.522181205,2.18795354527,0.0,2.18795354527
 09/17  21:00:00,627.585886611,11.7739853143,266.209543469,0.0,24.9203635341,149.522181205,2.18956420165,0.0,2.18956420165
 09/17  22:00:00,274.594967976,0.0,0.0,0.0,24.9203635341,149.522181205,2.18783354314,0.0,2.18783354314
 09/17  23:00:00,381.393586646,1.08874376906,91.5523678704,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  24:00:00,237.928374265,0.0,0.0,0.0,24.9203635341,149.522181205,2.18793552715,0.0,2.18793552715
 09/18  01:00:00,287.769512518,0.0,0.0,0.0,24.9203635341,199.362908273,2.18836239341,0.0,2.18836239341
 09/18  02:00:00,287.769511813,0.0,0.0,0.0,24.9203635341,199.362908273,2.1883994642,0.0,2.1883994642
 09/18  03:00:00,287.769511513,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/18  04:00:00,299.991710029,0.0,0.0,0.0,24.9203635341,199.362908273,2.18843668424,0.0,2.18843668424
 09/18  05:00:00,349.357694303,0.0,0.0,0.0,49.8407270682,199.362908273,2.19021041786,0.0,2.19021041786
 09/18  06:00:00,1001.6880733,33.4697051465,477.392415138,0.0,49.8407270682,199.362908273,2.18967783264,0.0,2.18967783264
 09/18  07:00:00,1079.01921116,26.8113396431,479.969499488,0.0,149.522181205,199.362908273,6.54943425707,0.0,6.54943425707
 09/18  08:00:00,1604.75148486,30.6766881678,453.581891761,0.0,448.566543614,448.566543614,8.76173590957,0.0,8.76173590957
 09/18  09:00:00,1557.02498084,36.2348825367,436.962561208,0.0,448.566543614,448.566543614,10.9552403232,0.0,10.9552403232
 09/18  10:00:00,1511.58219456,39.6765999793,436.973534129,0.0,448.566543614,448.566543614,13.1454236061,0.0,13.1454236061
 09/18  11:00:00,1513.7057458,41.2677401098,437.924109633,0.0,448.566543614,448.566543614,13.1687500914,0.0,13.1687500914
 09/18  12:00:00,1462.77554883,35.2760409934,442.571980621,0.0,448.566543614,398.725816546,15.4066185738,0.0,15.4066185738
 09/18  13:00:00,1518.93115036,43.5349762493,441.507741238,0.0,448.566543614,448.566543614,15.3950613359,0.0,15.3950613359
 09/18  14:00:00,1524.19112968,46.626556599,445.565498555,0.0,448.566543614,448.566543614,10.9430610873,0.0,10.9430610873
 09/18  15:00:00,1524.20217381,44.4973143176,448.326487654,0.0,448.566543614,448.566543614,8.75768893396,0.0,8.75768893396
 09/18  16:00:00,1567.89413963,42.3058902872,444.440297552,0.0,448.566543614,448.566543614,13.1607220219,0.0,13.1607220219
 09/18  17:00:00,1448.67444231,37.7347924515,440.876138584,0.0,348.885089477,398.725816546,6.56086387407,0.0,6.56086387407
 09/18  18:00:00,1252.05920597,29.4986994328,450.958409299,0.0,249.203635341,299.044362409,6.55141932622,0.0,6.55141932622
 09/18  19:00:00,1281.23986249,27.7596956858,455.06291819,0.0,249.203635341,299.044362409,4.36816014086,0.0,4.36816014086
 09/18  20:00:00,1134.36791503,26.8455897944,458.626439703,0.0,149.522181205,249.203635341,4.37037590635,0.0,4.37037590635
 09/18  21:00:00,1112.19776434,26.8113396431,460.93861062,0.0,149.522181205,249.203635341,4.36002859434,0.0,4.36002859434
 09/18  22:00:00,349.356468618,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/18  23:00:00,299.991710177,0.0,0.0,0.0,24.9203635341,199.362908273,2.18839672186,0.0,2.18839672186
 09/18  24:00:00,287.769512502,0.0,0.0,0.0,24.9203635341,199.362908273,2.18843446132,0.0,2.18843446132
 09/19  01:00:00,287.76951512,0.0,0.0,0.0,24.9203635341,199.362908273,2.18847947361,0.0,2.18847947361
 09/19  02:00:00,287.769514579,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/19  03:00:00,287.769515279,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852172267,0.0,2.18852172267
 09/19  04:00:00,299.991713476,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856410471,0.0,2.18856410471
 09/19  05:00:00,349.357699154,0.0,0.0,0.0,49.8407270682,199.362908273,2.19023920464,0.0,2.19023920464
 09/19  06:00:00,1005.22248033,35.1124274709,479.284095666,0.0,49.8407270682,199.362908273,2.18952095981,0.0,2.18952095981
 09/19  07:00:00,1069.33137785,26.8113396431,470.281655027,0.0,149.522181205,199.362908273,6.5493689348,0.0,6.5493689348
 09/19  08:00:00,1598.36676907,33.4987242638,444.375116283,0.0,448.566543614,448.566543614,8.76128687245,0.0,8.76128687245
 09/19  09:00:00,1560.81933694,39.4086688731,437.744379005,0.0,448.566543614,448.566543614,10.9557951129,0.0,10.9557951129
 09/19  10:00:00,1515.92363133,43.7007481782,438.46844286,0.0,448.566543614,448.566543614,10.9577133613,0.0,10.9577133613
 09/19  11:00:00,1514.73347052,45.896583294,434.524331882,0.0,448.566543614,448.566543614,15.3667989969,0.0,15.3667989969
 09/19  12:00:00,1461.45857736,41.1002075895,435.252565602,0.0,448.566543614,398.725816546,15.4062369689,0.0,15.4062369689
 09/19  13:00:00,1512.65404906,47.1272012443,430.581535206,0.0,448.566543614,448.566543614,15.3949865385,0.0,15.3949865385
 09/19  14:00:00,1511.59451929,48.8133521505,427.844033348,0.0,448.566543614,448.566543614,10.9429934085,0.0,10.9429934085
 09/19  15:00:00,1510.75470949,50.5318261126,425.286160329,0.0,448.566543614,448.566543614,8.75773790255,0.0,8.75773790255
 09/19  16:00:00,1559.35140159,50.0073802153,425.514008505,0.0,448.566543614,448.566543614,13.1611132373,0.0,13.1611132373
 09/19  17:00:00,1444.69004685,40.9901655999,432.732816331,0.0,348.885089477,398.725816546,6.56103430364,0.0,6.56103430364
 09/19  18:00:00,1254.96487624,30.4817454097,452.881020849,0.0,249.203635341,299.044362409,6.55160979358,0.0,6.55160979358
 09/19  19:00:00,1290.51810953,27.7554049207,464.34544646,0.0,249.203635341,299.044362409,4.3682951692,0.0,4.3682951692
 09/19  20:00:00,1144.61562643,26.8475005076,468.872229657,0.0,149.522181205,249.203635341,4.37054184446,0.0,4.37054184446
 09/19  21:00:00,1119.88109828,26.8113396431,468.621939624,0.0,149.522181205,249.203635341,4.36018027661,0.0,4.36018027661
 09/19  22:00:00,349.356471633,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/19  23:00:00,299.99171319,0.0,0.0,0.0,24.9203635341,199.362908273,2.18847448162,0.0,2.18847448162
 09/19  24:00:00,287.769515664,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851740836,0.0,2.18851740836
 09/20  01:00:00,287.769518512,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856772159,0.0,2.18856772159
 09/20  02:00:00,287.769517707,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/20  03:00:00,287.769518271,0.0,0.0,0.0,24.9203635341,199.362908273,2.18839101396,0.0,2.18839101396
 09/20  04:00:00,299.991716501,0.0,0.0,0.0,24.9203635341,199.362908273,2.18843897298,0.0,2.18843897298
 09/20  05:00:00,349.357704306,0.0,0.0,0.0,49.8407270682,199.362908273,2.19001111991,0.0,2.19001111991
 09/20  06:00:00,1005.60155862,33.679712766,481.095884248,0.0,49.8407270682,199.362908273,2.18963512138,0.0,2.18963512138
 09/20  07:00:00,1068.91719176,26.8113396431,469.867456677,0.0,149.522181205,199.362908273,6.54905411838,0.0,6.54905411838
 09/20  08:00:00,1597.3375618,32.8471090842,443.997503103,0.0,448.566543614,448.566543614,8.76213004487,0.0,8.76213004487
 09/20  09:00:00,1562.00436692,36.2061635539,442.1125899,0.0,448.566543614,448.566543614,10.9554896551,0.0,10.9554896551
 09/20  10:00:00,1515.59733149,38.1277087326,443.693362784,0.0,448.566543614,448.566543614,13.1461506536,0.0,13.1461506536
 09/20  11:00:00,1523.06073208,43.2241557094,447.717395136,0.0,448.566543614,448.566543614,13.1700892893,0.0,13.1700892893
 09/20  12:00:00,1471.66101587,40.3054236283,449.539074594,0.0,448.566543614,398.725816546,15.409091412,0.0,15.409091412
 09/20  13:00:00,1527.50349868,47.1274963758,448.625415176,0.0,448.566543614,448.566543614,15.3959140519,0.0,15.3959140519
 09/20  14:00:00,1527.61412306,48.7741195897,447.632281401,0.0,448.566543614,448.566543614,10.9445362122,0.0,10.9445362122
 09/20  15:00:00,1528.61382937,49.9342554808,447.587145753,0.0,448.566543614,448.566543614,8.75825870043,0.0,8.75825870043
 09/20  16:00:00,1577.98361448,50.028310584,448.251187056,0.0,448.566543614,448.566543614,13.1641441823,0.0,13.1641441823
 09/20  17:00:00,1452.21282086,41.4046960376,442.341987205,0.0,348.885089477,398.725816546,6.56045226789,0.0,6.56045226789
 09/20  18:00:00,1249.87028239,31.0924470417,447.450119636,0.0,249.203635341,299.044362409,6.55311102338,0.0,6.55311102338
 09/20  19:00:00,1279.24932118,28.2609315299,452.571120678,0.0,249.203635341,299.044362409,4.36839086914,0.0,4.36839086914
 09/20  20:00:00,1131.99245079,27.0051088351,456.091434461,0.0,149.522181205,249.203635341,6.54540139947,0.0,6.54540139947
 09/20  21:00:00,1107.59807318,26.8211324075,456.32911708,0.0,149.522181205,249.203635341,2.1902263254,0.0,2.1902263254
 09/20  22:00:00,349.35647519,0.0,0.0,0.0,49.8407270682,199.362908273,2.18853004478,0.0,2.18853004478
 09/20  23:00:00,299.991715446,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/20  24:00:00,287.769518346,0.0,0.0,0.0,24.9203635341,199.362908273,2.1880117786,0.0,2.1880117786
 09/21  01:00:00,287.76952191,0.0,0.0,0.0,24.9203635341,199.362908273,2.18840809372,0.0,2.18840809372
 09/21  02:00:00,287.769521679,0.0,0.0,0.0,24.9203635341,199.362908273,2.18846121829,0.0,2.18846121829
 09/21  03:00:00,287.769520977,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/21  04:00:00,299.991718967,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851448396,0.0,2.18851448396
 09/21  05:00:00,349.357709637,0.0,0.0,0.0,49.8407270682,199.362908273,2.19020866624,0.0,2.19020866624
 09/21  06:00:00,1011.13071712,35.2782864752,485.026464268,0.0,49.8407270682,199.362908273,2.18966713776,0.0,2.18966713776
 09/21  07:00:00,1081.14502707,26.8113396431,482.095280984,0.0,149.522181205,199.362908273,6.5492643624,0.0,6.5492643624
 09/21  08:00:00,1606.41881052,33.0836759548,452.842164796,0.0,448.566543614,448.566543614,10.9475518301,0.0,10.9475518301
 09/21  09:00:00,1559.60436034,35.8510063446,439.925746917,0.0,448.566543614,448.566543614,10.9559366384,0.0,10.9559366384
 09/21  10:00:00,1508.3248322,36.9325128141,436.45309203,0.0,448.566543614,448.566543614,10.9598737757,0.0,10.9598737757
 09/21  11:00:00,1507.95955369,38.8663473294,434.150700381,0.0,448.566543614,448.566543614,13.1747058493,0.0,13.1747058493
 09/21  12:00:00,1462.1611429,35.1298974654,441.925351049,0.0,448.566543614,398.725816546,17.6096038527,0.0,17.6096038527
 09/21  13:00:00,1509.85172473,40.6993789927,434.206960288,0.0,448.566543614,448.566543614,15.3978885235,0.0,15.3978885235
 09/21  14:00:00,1508.00647217,44.8710314288,428.198267094,0.0,448.566543614,448.566543614,8.76071497231,0.0,8.76071497231
 09/21  15:00:00,1507.08361398,47.1329106586,425.013940598,0.0,448.566543614,448.566543614,10.9417067076,0.0,10.9417067076
 09/21  16:00:00,1555.56953891,47.2316841696,424.50777401,0.0,448.566543614,448.566543614,10.9728486962,0.0,10.9728486962
 09/21  17:00:00,1446.64781133,39.4488144985,436.231908853,0.0,348.885089477,398.725816546,8.74171685674,0.0,8.74171685674
 09/21  18:00:00,1265.2177389,29.71999002,463.895614863,0.0,249.203635341,299.044362409,6.55309115374,0.0,6.55309115374
 09/21  19:00:00,1303.58199821,27.1821511205,477.982568276,0.0,249.203635341,299.044362409,4.36822739509,0.0,4.36822739509
 09/21  20:00:00,1155.83069875,26.8113396431,480.123442448,0.0,149.522181205,249.203635341,4.37061284367,0.0,4.37061284367
 09/21  21:00:00,1132.7935085,26.8113396431,481.534340239,0.0,149.522181205,249.203635341,2.19013585682,0.0,2.19013585682
 09/21  22:00:00,349.356478499,0.0,0.0,0.0,49.8407270682,199.362908273,2.18855846191,0.0,2.18855846191
 09/21  23:00:00,299.991719718,0.0,0.0,0.0,24.9203635341,199.362908273,2.18838609474,0.0,2.18838609474
 09/21  24:00:00,287.769521625,0.0,0.0,0.0,24.9203635341,199.362908273,2.18844004053,0.0,2.18844004053
 09/22  01:00:00,287.769524183,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/22  02:00:00,287.76952444,0.0,0.0,0.0,24.9203635341,199.362908273,2.18850216905,0.0,2.18850216905
 09/22  03:00:00,287.769525067,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856082704,0.0,2.18856082704
 09/22  04:00:00,299.991722907,0.0,0.0,0.0,24.9203635341,199.362908273,2.18839389046,0.0,2.18839389046
 09/22  05:00:00,349.357714423,0.0,0.0,0.0,49.8407270682,199.362908273,2.19010354571,0.0,2.19010354571
 09/22  06:00:00,1009.32479739,32.9517465174,485.547080333,0.0,49.8407270682,199.362908273,2.18969759621,0.0,2.18969759621
 09/22  07:00:00,1083.2022778,26.8113396431,484.152518862,0.0,149.522181205,199.362908273,6.54931408357,0.0,6.54931408357
 09/22  08:00:00,1608.22499562,33.2961043121,454.435896214,0.0,448.566543614,448.566543614,8.76329415115,0.0,8.76329415115
 09/22  09:00:00,1557.8312081,38.8218823389,435.181691652,0.0,448.566543614,448.566543614,10.9570507356,0.0,10.9570507356
 09/22  10:00:00,1508.27206157,42.1542672286,431.178543734,0.0,448.566543614,448.566543614,13.1466332313,0.0,13.1466332313
 09/22  11:00:00,1507.48848376,44.2258282789,428.320113766,0.0,448.566543614,448.566543614,13.1712043799,0.0,13.1712043799
 09/22  12:00:00,1461.26292808,39.9143441457,436.242664295,0.0,448.566543614,398.725816546,15.4113276395,0.0,15.4113276395
 09/22  13:00:00,1507.94648961,45.9421566249,427.058915272,0.0,448.566543614,448.566543614,15.3986742882,0.0,15.3986742882
 09/22  14:00:00,1507.22583121,42.8555385017,429.433095116,0.0,448.566543614,448.566543614,10.9456924937,0.0,10.9456924937
 09/22  15:00:00,1505.84130994,45.208842382,425.695678898,0.0,448.566543614,448.566543614,8.75736119749,0.0,8.75736119749
 09/22  16:00:00,1555.13702156,46.0013286596,425.305597461,0.0,448.566543614,448.566543614,13.1674744757,0.0,13.1674744757
 09/22  17:00:00,1446.8615163,39.2776748818,436.616726368,0.0,348.885089477,398.725816546,8.74111928887,0.0,8.74111928887
 09/22  18:00:00,1277.75971129,29.490648111,468.123246536,0.0,249.203635341,299.044362409,6.55237107087,0.0,6.55237107087
 09/22  19:00:00,1310.98044643,27.4094549488,485.153703604,0.0,249.203635341,299.044362409,4.36807625101,0.0,4.36807625101
 09/22  20:00:00,1167.98800778,26.8119115184,492.280167638,0.0,149.522181205,249.203635341,4.3705736222,0.0,4.3705736222
 09/22  21:00:00,1146.38818876,26.8113396431,495.129015662,0.0,149.522181205,249.203635341,2.19010447571,0.0,2.19010447571
 09/22  22:00:00,349.356481953,0.0,0.0,0.0,49.8407270682,199.362908273,2.18852481067,0.0,2.18852481067
 09/22  23:00:00,299.991722583,0.0,0.0,0.0,24.9203635341,199.362908273,2.18847047822,0.0,2.18847047822
 09/22  24:00:00,287.769524126,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/23  01:00:00,237.928800554,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853467076,0.0,2.18853467076
 09/23  02:00:00,237.928801239,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859870823,0.0,2.18859870823
 09/23  03:00:00,237.928801245,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843660936,0.0,2.18843660936
 09/23  04:00:00,250.150998511,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850126193,0.0,2.18850126193
 09/23  05:00:00,274.596629301,0.0,0.0,0.0,24.9203635341,149.522181205,2.19011111092,0.0,2.19011111092
 09/23  06:00:00,1009.85641719,31.890596853,487.139845315,0.0,49.8407270682,199.362908273,2.18967100542,0.0,2.18967100542
 09/23  07:00:00,976.073886933,26.8113396431,476.708688395,0.0,49.8407270682,199.362908273,2.43321082239,0.241412816284,2.19179800611
 09/23  08:00:00,1213.11967319,27.1010120167,464.259694664,0.0,249.203635341,249.203635341,4.36855733172,0.0,4.36855733172
 09/23  09:00:00,1168.4667394,28.3204817737,455.051415424,0.0,249.203635341,249.203635341,6.55361071447,0.0,6.55361071447
 09/23  10:00:00,1117.60252961,29.7056596778,451.691640875,0.0,249.203635341,249.203635341,6.54970193349,0.0,6.54970193349
 09/23  11:00:00,1116.67716566,30.2797938135,450.190495695,0.0,249.203635341,249.203635341,6.55676361631,0.0,6.55676361631
 09/23  12:00:00,1115.97900538,31.1510904089,448.622275908,0.0,249.203635341,249.203635341,6.55121944685,0.0,6.55121944685
 09/23  13:00:00,1115.82809725,31.8199827129,447.80288688,0.0,249.203635341,249.203635341,4.37259373136,0.0,4.37259373136
 09/23  14:00:00,867.824053428,30.5177370478,450.306369813,0.0,74.7610906023,174.442544739,6.54271713043,0.0,6.54271713043
 09/23  15:00:00,869.880068714,29.9548959174,452.926050545,0.0,74.7610906023,174.442544739,2.1931891423,0.0,2.1931891423
 09/23  16:00:00,918.427781554,29.6769358876,452.8625205,0.0,74.7610906023,174.442544739,4.36722060772,0.0,4.36722060772
 09/23  17:00:00,882.740616211,28.3303759942,456.619293242,0.0,24.9203635341,149.522181205,2.18973599131,0.0,2.18973599131
 09/23  18:00:00,629.103211224,12.0284839075,262.749013001,0.0,24.9203635341,149.522181205,2.18974946009,0.0,2.18974946009
 09/23  19:00:00,323.485008983,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972914701,0.0,2.18972914701
 09/23  20:00:00,323.485008899,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964761895,0.0,2.18964761895
 09/23  21:00:00,299.041436914,0.0,0.0,0.0,24.9203635341,149.522181205,4.36156435715,0.0,4.36156435715
 09/23  22:00:00,274.595393961,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845722808,0.0,2.18845722808
 09/23  23:00:00,250.150998102,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/23  24:00:00,237.928800964,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885222781,0.0,2.1885222781
 09/24  01:00:00,237.928392369,0.0,0.0,0.0,24.9203635341,149.522181205,2.18788916242,0.0,2.18788916242
 09/24  02:00:00,237.928391207,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  03:00:00,237.928392032,0.0,0.0,0.0,24.9203635341,149.522181205,2.18767818752,0.0,2.18767818752
 09/24  04:00:00,250.150590089,0.0,0.0,0.0,24.9203635341,149.522181205,2.18797944264,0.0,2.18797944264
 09/24  05:00:00,274.596222159,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959697973,0.0,2.18959697973
 09/24  06:00:00,314.940109119,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  07:00:00,296.66617226,0.0,0.0,0.0,24.9203635341,149.522181205,2.18800776142,0.0,2.18800776142
 09/24  08:00:00,741.719969146,18.3650589558,353.65506812,0.0,24.9203635341,149.522181205,2.18802265229,0.0,2.18802265229
 09/24  09:00:00,666.6114606,14.394356802,323.224924532,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  10:00:00,690.154693328,15.6879792164,379.722856971,0.0,24.9203635341,149.522181205,2.1880057222,0.0,2.1880057222
 09/24  11:00:00,652.826007015,14.7722248031,349.716512352,0.0,24.9203635341,149.522181205,2.18908664364,0.0,2.18908664364
 09/24  12:00:00,533.408607716,10.6173611199,256.92052093,0.0,24.9203635341,149.522181205,2.1892000272,0.0,2.1892000272
 09/24  13:00:00,589.335446387,11.1563704592,296.590016651,0.0,24.9203635341,149.522181205,2.19089899319,0.0,2.19089899319
 09/24  14:00:00,675.507507431,15.9071052966,373.374069433,0.0,24.9203635341,149.522181205,2.1891426463,0.0,2.1891426463
 09/24  15:00:00,766.978898677,19.8161731645,448.491856796,0.0,24.9203635341,149.522181205,2.1879424031,0.0,2.1879424031
 09/24  16:00:00,643.479209467,11.9994663275,299.577821694,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  17:00:00,517.885532428,8.19462641056,179.519927054,0.0,24.9203635341,149.522181205,2.18800751535,0.0,2.18800751535
 09/24  18:00:00,305.209838994,0.0,0.0,0.0,24.9203635341,149.522181205,2.18784517547,0.0,2.18784517547
 09/24  19:00:00,323.483775774,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  20:00:00,323.48377695,0.0,0.0,0.0,24.9203635341,149.522181205,2.18798560564,0.0,2.18798560564
 09/24  21:00:00,299.040617813,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967831248,0.0,2.18967831248
 09/24  22:00:00,274.594985451,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801483377,0.0,2.18801483377
 09/24  23:00:00,250.150588977,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  24:00:00,237.928392336,0.0,0.0,0.0,24.9203635341,149.522181205,2.18796649647,0.0,2.18796649647
 09/25  01:00:00,287.769534812,0.0,0.0,0.0,24.9203635341,199.362908273,2.18848131372,0.0,2.18848131372
 09/25  02:00:00,287.769534151,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/25  03:00:00,287.769534319,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855717817,0.0,2.18855717817
 09/25  04:00:00,299.991732773,0.0,0.0,0.0,24.9203635341,199.362908273,2.18840517976,0.0,2.18840517976
 09/25  05:00:00,349.357730285,0.0,0.0,0.0,49.8407270682,199.362908273,2.19026361832,0.0,2.19026361832
 09/25  06:00:00,1006.47281941,34.9051104527,480.741724301,0.0,49.8407270682,199.362908273,2.18980903426,0.0,2.18980903426
 09/25  07:00:00,1084.83969313,26.8113396431,485.789895274,0.0,149.522181205,199.362908273,6.5500659895,0.0,6.5500659895
 09/25  08:00:00,1608.76721134,34.0533397109,454.220810177,0.0,448.566543614,448.566543614,10.9499939747,0.0,10.9499939747
 09/25  09:00:00,1559.12314751,39.9887668251,435.306674708,0.0,448.566543614,448.566543614,10.9587965578,0.0,10.9587965578
 09/25  10:00:00,1507.65317498,42.9992237064,429.714620547,0.0,448.566543614,448.566543614,10.9619156967,0.0,10.9619156967
 09/25  11:00:00,1506.99000234,44.7440210597,427.30334985,0.0,448.566543614,448.566543614,13.1784479029,0.0,13.1784479029
 09/25  12:00:00,1463.52030112,39.6078608983,438.806399035,0.0,448.566543614,398.725816546,17.6121029468,0.0,17.6121029468
 09/25  13:00:00,1509.74390068,46.194669907,428.603708772,0.0,448.566543614,448.566543614,15.4009428004,0.0,15.4009428004
 09/25  14:00:00,1506.93898543,47.4794822547,424.52223822,0.0,448.566543614,448.566543614,10.9455364468,0.0,10.9455364468
 09/25  15:00:00,1505.97393628,48.6824888391,422.354594253,0.0,448.566543614,448.566543614,8.75912640152,0.0,8.75912640152
 09/25  16:00:00,1554.02221182,48.3076589187,421.884373287,0.0,448.566543614,448.566543614,13.1671326672,0.0,13.1671326672
 09/25  17:00:00,1445.084709,39.6726431711,434.444896865,0.0,348.885089477,398.725816546,8.74196848583,0.0,8.74196848583
 09/25  18:00:00,1272.75133751,29.5268117158,463.07866578,0.0,249.203635341,299.044362409,4.37546631504,0.0,4.37546631504
 09/25  19:00:00,1300.19471841,27.5294048032,474.247995871,0.0,249.203635341,299.044362409,6.54250939766,0.0,6.54250939766
 09/25  20:00:00,1154.29363949,26.819525731,478.578151627,0.0,149.522181205,249.203635341,4.37061948293,0.0,4.37061948293
 09/25  21:00:00,1137.81762714,26.8113396431,486.558438347,0.0,149.522181205,249.203635341,2.19009729297,0.0,2.19009729297
 09/25  22:00:00,349.356491743,0.0,0.0,0.0,49.8407270682,199.362908273,2.18863029425,0.0,2.18863029425
 09/25  23:00:00,299.991732355,0.0,0.0,0.0,24.9203635341,199.362908273,2.1884787913,0.0,2.1884787913
 09/25  24:00:00,287.769533952,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/26  01:00:00,287.769537582,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856039336,0.0,2.18856039336
 09/26  02:00:00,287.769538249,0.0,0.0,0.0,24.9203635341,199.362908273,2.18841318208,0.0,2.18841318208
 09/26  03:00:00,287.769538258,0.0,0.0,0.0,24.9203635341,199.362908273,2.18849518731,0.0,2.18849518731
 09/26  04:00:00,299.991735662,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857721489,0.0,2.18857721489
 09/26  05:00:00,349.357735752,0.0,0.0,0.0,49.8407270682,199.362908273,2.19022339275,0.0,2.19022339275
 09/26  06:00:00,988.204987504,32.1117786974,465.267217297,0.0,49.8407270682,199.362908273,2.19310268935,0.00330702918989,2.18979566016
 09/26  07:00:00,1076.84869956,26.8113396431,477.79885678,0.0,149.522181205,199.362908273,4.41926793367,0.0462984214707,4.3729695122
 09/26  08:00:00,1605.48918727,32.7504943577,452.245605924,0.0,448.566543614,448.566543614,10.9505483251,0.0,10.9505483251
 09/26  09:00:00,1556.61200088,38.5766095921,434.207655515,0.0,448.566543614,448.566543614,10.9578972401,0.0,10.9578972401
 09/26  10:00:00,1507.12269722,42.2338920178,429.949454202,0.0,448.566543614,448.566543614,13.1493826065,0.0,13.1493826065
 09/26  11:00:00,1507.71423739,44.378496674,428.393077998,0.0,448.566543614,448.566543614,13.1752918577,0.0,13.1752918577
 09/26  12:00:00,1458.56614457,40.0855481785,433.374516202,0.0,448.566543614,398.725816546,17.6154458556,0.0,17.6154458556
 09/26  13:00:00,1511.24823431,46.1118452372,430.190827012,0.0,448.566543614,448.566543614,15.4003104136,0.0,15.4003104136
 09/26  14:00:00,1511.48703247,46.7697824932,429.779963023,0.0,448.566543614,448.566543614,8.7604423733,0.0,8.7604423733
 09/26  15:00:00,1514.30447954,48.8101306061,430.807359518,0.0,448.566543614,448.566543614,10.9441398076,0.0,10.9441398076
 09/26  16:00:00,1563.6579142,48.6649571605,431.793618158,0.0,448.566543614,448.566543614,13.1652057453,0.0,13.1652057453
 09/26  17:00:00,1446.35247427,38.6907234892,436.794002473,0.0,348.885089477,398.725816546,6.56184420053,0.0,6.56184420053
 09/26  18:00:00,1258.29752719,29.0635935488,449.088062182,0.0,249.203635341,299.044362409,6.553625514,0.0,6.553625514
 09/26  19:00:00,1281.23335504,27.6574733608,455.158553675,0.0,249.203635341,299.044362409,4.36845050926,0.0,4.36845050926
 09/26  20:00:00,1135.00658347,26.8704152106,459.240193928,0.0,149.522181205,249.203635341,6.54630983006,0.0,6.54630983006
 09/26  21:00:00,1110.01918844,26.8113396431,458.759993676,0.0,149.522181205,249.203635341,2.19014404048,0.0,2.19014404048
 09/26  22:00:00,349.3564951,0.0,0.0,0.0,49.8407270682,199.362908273,2.18856042481,0.0,2.18856042481
 09/26  23:00:00,299.991735425,0.0,0.0,0.0,24.9203635341,199.362908273,0.54045732807,0.0,0.54045732807
 09/26  24:00:00,287.769537563,0.0,0.0,0.0,24.9203635341,199.362908273,1.66780381466,0.0,1.66780381466
 09/27  01:00:00,287.769541559,0.0,0.0,0.0,24.9203635341,199.362908273,2.18850223513,0.0,2.18850223513
 09/27  02:00:00,287.769541762,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858984257,0.0,2.18858984257
 09/27  03:00:00,287.769541501,0.0,0.0,0.0,24.9203635341,199.362908273,2.18844815843,0.0,2.18844815843
 09/27  04:00:00,299.991738624,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/27  05:00:00,349.357741535,0.0,0.0,0.0,49.8407270682,199.362908273,4.36063779104,0.0,4.36063779104
 09/27  06:00:00,1016.01168142,35.9373958152,480.712699966,0.0,49.8407270682,199.362908273,2.18945505788,0.0,2.18945505788
 09/27  07:00:00,1074.60223432,26.8113396431,475.552412444,0.0,149.522181205,199.362908273,4.37370809212,0.0,4.37370809212
 09/27  08:00:00,1600.34873305,35.7310013267,444.124621446,0.0,448.566543614,448.566543614,10.9497792475,0.0,10.9497792475
 09/27  09:00:00,1557.16719682,41.4490397076,431.890395857,0.0,448.566543614,448.566543614,10.9579814084,0.0,10.9579814084
 09/27  10:00:00,1509.39502505,44.3567043218,430.098940287,0.0,448.566543614,448.566543614,13.1488870223,0.0,13.1488870223
 09/27  11:00:00,1507.87472636,45.840529182,427.091502458,0.0,448.566543614,448.566543614,13.1751223822,0.0,13.1751223822
 09/27  12:00:00,1459.82741515,41.1833360589,433.53796242,0.0,448.566543614,398.725816546,17.6158035742,0.0,17.6158035742
 09/27  13:00:00,1508.49507756,47.6208528508,425.928625921,0.0,448.566543614,448.566543614,15.4009393151,0.0,15.4009393151
 09/27  14:00:00,1506.91344811,48.5229506936,423.453187547,0.0,448.566543614,448.566543614,8.76076421189,0.0,8.76076421189
 09/27  15:00:00,1506.64002323,49.6830169037,422.020112478,0.0,448.566543614,448.566543614,10.9446890108,0.0,10.9446890108
 09/27  16:00:00,1555.63971912,49.1690873204,422.640390147,0.0,448.566543614,448.566543614,13.1662226546,0.0,13.1662226546
 09/27  17:00:00,1448.25964552,40.2001555217,437.09228696,0.0,348.885089477,398.725816546,6.56232284023,0.0,6.56232284023
 09/27  18:00:00,1285.71034862,29.5646075387,475.999855005,0.0,249.203635341,299.044362409,6.55412980807,0.0,6.55412980807
 09/27  19:00:00,1309.31032803,27.5163911266,483.376598506,0.0,249.203635341,299.044362409,4.36878717202,0.0,4.36878717202
 09/27  20:00:00,1149.48049312,26.811976766,473.77253048,0.0,149.522181205,249.203635341,6.54687694411,0.0,6.54687694411
 09/27  21:00:00,1116.60796794,26.8113396431,465.935099501,0.0,149.522181205,249.203635341,2.19032360315,0.0,2.19032360315
 09/27  22:00:00,349.356498542,0.0,0.0,0.0,49.8407270682,199.362908273,2.18850970603,0.0,2.18850970603
 09/27  23:00:00,299.99173906,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859816387,0.0,2.18859816387
 09/27  24:00:00,287.769540737,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/28  01:00:00,287.769544748,0.0,0.0,0.0,24.9203635341,199.362908273,2.18846214681,0.0,2.18846214681
 09/28  02:00:00,287.769545102,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855587334,0.0,2.18855587334
 09/28  03:00:00,287.769545138,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864967154,0.0,2.18864967154
 09/28  04:00:00,299.991742326,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851346833,0.0,2.18851346833
 09/28  05:00:00,349.357746888,0.0,0.0,0.0,49.8407270682,199.362908273,2.19018441891,0.0,2.19018441891
 09/28  06:00:00,952.308161909,31.743455698,421.228894662,0.0,49.8407270682,199.362908273,3.17005083537,0.980285313315,2.18976552206
 09/28  07:00:00,1003.27752579,26.8113396431,407.231675439,0.0,149.522181205,199.362908273,6.43021255408,2.05716131349,4.37305124059
 09/28  08:00:00,1596.23290541,31.467776785,445.002975232,0.0,448.566543614,448.566543614,10.9528246818,0.0,10.9528246818
 09/28  09:00:00,1571.64492592,36.2308679751,451.586272173,0.0,448.566543614,448.566543614,10.958248479,0.0,10.958248479
 09/28  10:00:00,1520.08427835,38.8280290324,446.31684581,0.0,448.566543614,448.566543614,13.1513142561,0.0,13.1513142561
 09/28  11:00:00,1517.21131214,41.5014421542,440.76714344,0.0,448.566543614,448.566543614,13.1779270163,0.0,13.1779270163
 09/28  12:00:00,1471.58832551,38.1092164082,448.37294841,0.0,448.566543614,398.725816546,17.6178017601,0.0,17.6178017601
 09/28  13:00:00,1513.93137708,43.7148482212,435.270897611,0.0,448.566543614,448.566543614,15.4027578857,0.0,15.4027578857
 09/28  14:00:00,1510.34736068,44.9696417501,430.440385175,0.0,448.566543614,448.566543614,10.9467411899,0.0,10.9467411899
 09/28  15:00:00,1509.81318996,46.353965507,428.522303026,0.0,448.566543614,448.566543614,8.76044318169,0.0,8.76044318169
 09/28  16:00:00,1557.60753243,46.081970651,427.695291316,0.0,448.566543614,448.566543614,13.1701814545,0.0,13.1701814545
 09/28  17:00:00,1452.8682645,38.1367712705,443.764273223,0.0,348.885089477,398.725816546,8.74279455106,0.0,8.74279455106
 09/28  18:00:00,1289.9606772,28.6787303935,481.136045545,0.0,249.203635341,299.044362409,6.55377356364,0.0,6.55377356364
 09/28  19:00:00,1313.90958173,27.1727593413,488.319473832,0.0,249.203635341,299.044362409,4.36904371489,0.0,4.36904371489
 09/28  20:00:00,1165.61768017,26.8113396431,489.91034403,0.0,149.522181205,249.203635341,4.37104544217,0.0,4.37104544217
 09/28  21:00:00,1144.861177,26.8113396431,493.601971264,0.0,149.522181205,249.203635341,2.19027909181,0.0,2.19027909181
 09/28  22:00:00,349.356501773,0.0,0.0,0.0,49.8407270682,199.362908273,2.18865470424,0.0,2.18865470424
 09/28  23:00:00,299.991742947,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856378167,0.0,2.18856378167
 09/28  24:00:00,287.769545184,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865822296,0.0,2.18865822296
 09/29  01:00:00,287.769548051,0.0,0.0,0.0,24.9203635341,199.362908273,2.18853083483,0.0,2.18853083483
 09/29  02:00:00,287.769547759,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/29  03:00:00,287.769548332,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863075173,0.0,2.18863075173
 09/29  04:00:00,299.991746426,0.0,0.0,0.0,24.9203635341,199.362908273,2.18849982165,0.0,2.18849982165
 09/29  05:00:00,349.357752136,0.0,0.0,0.0,49.8407270682,199.362908273,2.19017913646,0.0,2.19017913646
 09/29  06:00:00,984.209410091,31.5312595375,453.306706381,0.0,49.8407270682,199.362908273,4.63089955064,2.44105621768,2.18984333297
 09/29  07:00:00,1051.81894861,26.8113396431,453.471353553,0.0,149.522181205,199.362908273,10.5402230984,3.99028515994,6.54993793845
 09/29  08:00:00,1610.74672962,30.8326329258,459.420941018,0.0,448.566543614,448.566543614,10.9518495545,0.0,10.9518495545
