Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/29  09:00:00,1559.74026519,35.1552328576,440.757221309,0.0,448.566543614,448.566543614,10.9597877808,0.0,10.9597877808
 09/29  10:00:00,1506.66864527,39.1571256232,432.572078774,0.0,448.566543614,448.566543614,10.9620087394,0.0,10.9620087394
 09/29  11:00:00,1509.29774061,41.1954740639,433.159498804,0.0,448.566543614,448.566543614,15.3764482421,0.0,15.3764482421
 09/29  12:00:00,1460.73172096,36.9310974444,438.694441142,0.0,448.566543614,398.725816546,15.4165818786,0.0,15.4165818786
 09/29  13:00:00,1511.19902305,43.7189968186,432.534351144,0.0,448.566543614,448.566543614,17.6043066891,0.0,17.6043066891
 09/29  14:00:00,1509.7081676,45.0356223476,429.735187637,0.0,448.566543614,448.566543614,8.76287933762,0.0,8.76287933762
 09/29  15:00:00,1508.81568476,42.6035682144,431.275177273,0.0,448.566543614,448.566543614,10.9454723198,0.0,10.9454723198
 09/29  16:00:00,1557.28845142,41.1771615163,432.280984934,0.0,448.566543614,448.566543614,13.1662847373,0.0,13.1662847373
 09/29  17:00:00,1446.39992501,34.7289134275,440.703775027,0.0,348.885089477,398.725816546,6.5622876468,0.0,6.5622876468
 09/29  18:00:00,1276.1140844,27.9953315715,459.429171764,0.0,249.203635341,299.044362409,6.55415462645,0.0,6.55415462645
 09/29  19:00:00,1291.24441311,27.251800779,465.575253532,0.0,249.203635341,299.044362409,4.36881506801,0.0,4.36881506801
 09/29  20:00:00,1153.46409437,26.8113396431,477.756745511,0.0,149.522181205,249.203635341,6.54704611032,0.0,6.54704611032
 09/29  21:00:00,1144.4047511,26.8113396431,493.145540279,0.0,149.522181205,249.203635341,2.19036409352,0.0,2.19036409352
 09/29  22:00:00,349.356505415,0.0,0.0,0.0,49.8407270682,199.362908273,2.18854799751,0.0,2.18854799751
 09/29  23:00:00,299.991746019,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886486067,0.0,2.1886486067
 09/29  24:00:00,287.769547635,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/30  01:00:00,237.928824508,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852337444,0.0,2.18852337444
 09/30  02:00:00,237.928824952,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886293305,0.0,2.1886293305
 09/30  03:00:00,237.928824984,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850368651,0.0,2.18850368651
 09/30  04:00:00,250.151022344,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886101682,0.0,2.1886101682
 09/30  05:00:00,274.59666719,0.0,0.0,0.0,24.9203635341,149.522181205,2.19030693492,0.0,2.19030693492
 09/30  06:00:00,966.992051016,31.7090609717,436.707330469,0.0,49.8407270682,199.362908273,2.30211639332,0.11244875375,2.18966763957
 09/30  07:00:00,896.727472124,26.8113396431,401.496681535,0.0,49.8407270682,199.362908273,4.11403935051,1.92191331793,2.19212603258
 09/30  08:00:00,1148.69388405,26.8113396431,403.873726883,0.0,249.203635341,249.203635341,7.05248289249,0.509338104782,6.54314478771
 09/30  09:00:00,1129.08856598,26.8113396431,419.465403918,0.0,249.203635341,249.203635341,6.71500691898,0.162062696054,6.55294422292
 09/30  10:00:00,1098.09232717,27.1684587794,436.150677227,0.0,249.203635341,249.203635341,4.37398145201,0.0,4.37398145201
 09/30  11:00:00,1109.89861006,28.5931919106,446.275035047,0.0,249.203635341,249.203635341,6.55781201091,0.0,6.55781201091
 09/30  12:00:00,1117.57920046,29.3137701939,453.161237093,0.0,249.203635341,249.203635341,6.55277776817,0.0,6.55277776817
 09/30  13:00:00,1115.89134283,28.9470235137,452.100801961,0.0,249.203635341,249.203635341,6.54959415553,0.0,6.54959415553
 09/30  14:00:00,859.415351861,28.7288445309,445.426398148,0.0,74.7610906023,174.442544739,4.36893481233,0.0,4.36893481233
 09/30  15:00:00,855.678675453,27.9667074634,443.329234908,0.0,74.7610906023,174.442544739,4.3666214357,0.0,4.3666214357
 09/30  16:00:00,892.858985703,27.2494524979,433.086766597,0.0,74.7610906023,174.442544739,4.36759143908,0.0,4.36759143908
 09/30  17:00:00,838.845476774,26.8113396431,418.291313228,0.0,24.9203635341,149.522181205,5.58794149465,3.39833672535,2.1896047693
 09/30  18:00:00,313.754770915,0.0,0.0,0.0,24.9203635341,149.522181205,2.18987773153,0.0,2.18987773153
 09/30  19:00:00,323.485041969,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983644605,0.0,2.18983644605
 09/30  20:00:00,323.485042031,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964089972,0.0,2.18964089972
 09/30  21:00:00,299.041479841,0.0,0.0,0.0,24.9203635341,149.522181205,4.36189960811,0.0,4.36189960811
 09/30  22:00:00,274.595417631,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/30  23:00:00,250.151022567,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884664667,0.0,2.1884664667
 09/30  24:00:00,237.928825014,0.0,0.0,0.0,24.9203635341,149.522181205,2.188573551,0.0,2.188573551
 10/01  01:00:00,237.928411322,0.0,0.0,0.0,24.9203635341,149.522181205,2.18792452054,0.0,2.18792452054
 10/01  02:00:00,237.928410378,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  03:00:00,237.928411477,0.0,0.0,0.0,24.9203635341,149.522181205,2.18791330776,0.0,2.18791330776
 10/01  04:00:00,250.150609086,0.0,0.0,0.0,24.9203635341,149.522181205,2.18790240681,0.0,2.18790240681
 10/01  05:00:00,274.596255858,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960641397,0.0,2.18960641397
 10/01  06:00:00,323.483794899,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  07:00:00,296.66619144,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801352862,0.0,2.18801352862
 10/01  08:00:00,296.666191543,0.0,0.0,0.0,24.9203635341,149.522181205,2.18800297562,0.0,2.18800297562
 10/01  09:00:00,259.999597131,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  10:00:00,211.110806899,0.0,0.0,0.0,24.9203635341,149.522181205,2.18799255699,0.0,2.18799255699
 10/01  11:00:00,211.111641061,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924008649,0.0,2.18924008649
 10/01  12:00:00,211.111640986,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912492346,0.0,2.18912492346
 10/01  13:00:00,469.772496059,11.6520895748,198.969691866,0.0,24.9203635341,149.522181205,2.19111415943,0.0,2.19111415943
 10/01  14:00:00,659.843244033,20.4049400693,335.932811517,0.0,24.9203635341,149.522181205,2.1891994411,0.0,2.1891994411
 10/01  15:00:00,553.328524996,16.5224985046,261.701219263,0.0,24.9203635341,149.522181205,2.188089536,0.0,2.188089536
 10/01  16:00:00,259.999597407,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  17:00:00,555.142324202,11.5830290012,199.195698753,0.0,24.9203635341,149.522181205,2.18803032391,0.0,2.18803032391
 10/01  18:00:00,313.753525069,0.0,0.0,0.0,24.9203635341,149.522181205,2.18802002306,0.0,2.18802002306
 10/01  19:00:00,323.483795194,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  20:00:00,323.483795508,0.0,0.0,0.0,24.9203635341,149.522181205,2.18800976679,0.0,2.18800976679
 10/01  21:00:00,299.040651419,0.0,0.0,0.0,24.9203635341,149.522181205,2.18986470846,0.0,2.18986470846
 10/01  22:00:00,274.595004973,0.0,0.0,0.0,24.9203635341,149.522181205,2.1879286654,0.0,2.1879286654
 10/01  23:00:00,250.150608625,0.0,0.0,0.0,24.9203635341,149.522181205,2.18791851537,0.0,2.18791851537
 10/01  24:00:00,237.928410679,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/02  01:00:00,287.76955909,0.0,0.0,0.0,24.9203635341,199.362908273,2.188600851,0.0,2.188600851
 10/02  02:00:00,287.769559137,0.0,0.0,0.0,24.9203635341,199.362908273,2.18848602522,0.0,2.18848602522
 10/02  03:00:00,287.769558593,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860509286,0.0,2.18860509286
 10/02  04:00:00,299.991756035,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/02  05:00:00,349.357769473,0.0,0.0,0.0,49.8407270682,199.362908273,4.36064898013,0.0,4.36064898013
 10/02  06:00:00,919.337416154,30.2739097018,392.253485976,0.0,49.8407270682,199.362908273,27.1629486915,24.9730579364,2.18989075511
 10/02  07:00:00,956.078617411,26.8113396431,364.067405228,0.0,149.522181205,199.362908273,41.2807881484,36.907021287,4.37376686142
 10/02  08:00:00,1496.73642903,28.1259497099,354.737418737,0.0,448.566543614,448.566543614,12.3468169451,1.39292882423,10.9538881209
 10/02  09:00:00,1478.68885525,30.4536199317,368.749381292,0.0,448.566543614,448.566543614,11.420004605,0.459901978637,10.9601026264
 10/02  10:00:00,1454.98595616,32.3015628165,390.4468469,0.0,448.566543614,448.566543614,13.1545550344,0.0,13.1545550344
 10/02  11:00:00,1461.30207829,33.8915530127,394.971385906,0.0,448.566543614,448.566543614,13.1826442841,0.0,13.1826442841
 10/02  12:00:00,1402.51989829,32.4096869473,388.481595334,0.0,448.566543614,398.725816546,17.6196114649,0.0,17.6196114649
 10/02  13:00:00,1449.17151561,34.0362459686,385.017020954,0.0,448.566543614,448.566543614,15.407139322,0.0,15.407139322
 10/02  14:00:00,1457.14054411,36.3965980113,390.353109929,0.0,448.566543614,448.566543614,10.9500422107,0.0,10.9500422107
 10/02  15:00:00,1454.68813809,36.9303472763,386.346481447,0.0,448.566543614,448.566543614,10.9453679243,0.0,10.9453679243
 10/02  16:00:00,1499.10878163,37.8264191164,378.835804902,0.0,448.566543614,448.566543614,13.168915048,0.0,13.168915048
 10/02  17:00:00,1367.54909848,32.5050500082,364.076754848,0.0,348.885089477,398.725816546,7.69895004478,0.0,7.69895004478
 10/02  18:00:00,1158.72327208,26.8787719739,343.154872524,0.0,249.203635341,299.044362409,5.42059402748,0.0,5.42059402748
 10/02  19:00:00,1159.43850548,26.8113396431,334.20977636,0.0,249.203635341,299.044362409,6.54347158252,0.0,6.54347158252
 10/02  20:00:00,1005.12723307,26.8113396431,329.41576264,0.0,149.522181205,249.203635341,9.99855034039,5.62699393089,4.3715564095
 10/02  21:00:00,968.310916469,26.8113396431,317.037228983,0.0,149.522181205,249.203635341,22.1003011047,19.9098142068,2.19048689792
 10/02  22:00:00,349.356515795,0.0,0.0,0.0,49.8407270682,199.362908273,2.18867088968,0.0,2.18867088968
 10/02  23:00:00,299.991756832,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867283057,0.0,2.18867283057
 10/02  24:00:00,287.769558801,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855880161,0.0,2.18855880161
 10/03  01:00:00,287.769561885,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/03  02:00:00,287.76956193,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886877519,0.0,2.1886877519
 10/03  03:00:00,287.769562419,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857869583,0.0,2.18857869583
 10/03  04:00:00,299.991760472,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870405971,0.0,2.18870405971
 10/03  05:00:00,349.357774618,0.0,0.0,0.0,49.8407270682,199.362908273,2.19055546737,0.0,2.19055546737
 10/03  06:00:00,815.826055341,30.0474494573,293.48582008,0.0,49.8407270682,199.362908273,116.932387488,114.742503499,2.18988398929
 10/03  07:00:00,847.251058024,26.8113396431,259.293622715,0.0,149.522181205,199.362908273,121.515329464,114.964787896,6.55054156822
 10/03  08:00:00,1414.21376502,27.322197799,277.233053905,0.0,448.566543614,448.566543614,26.5543631281,15.601508961,10.9528541671
 10/03  09:00:00,1410.95296918,28.8363155672,301.497558295,0.0,448.566543614,448.566543614,15.1071094762,4.14568704205,10.9614224342
 10/03  10:00:00,1390.05437117,30.8147499974,324.298660901,0.0,448.566543614,448.566543614,12.9050799229,1.94240471534,10.9626752075
 10/03  11:00:00,1407.1012618,33.0081896284,339.149282241,0.0,448.566543614,448.566543614,16.6164029309,1.24090462105,15.3754983098
 10/03  12:00:00,1362.23599625,31.0584392281,346.070357706,0.0,448.566543614,398.725816546,18.7837870753,1.16149916093,17.6222879144
 10/03  13:00:00,1424.00526873,35.5302971772,353.529034001,0.0,448.566543614,448.566543614,15.5704357749,0.162147597549,15.4082881773
 10/03  14:00:00,1426.08168702,36.0508404581,355.093393072,0.0,448.566543614,448.566543614,10.9490941044,0.0,10.9490941044
 10/03  15:00:00,1420.83353562,35.7105889612,350.185910232,0.0,448.566543614,448.566543614,10.9459335788,0.0,10.9459335788
 10/03  16:00:00,1478.18720386,35.6668650483,358.689902375,0.0,448.566543614,448.566543614,13.166699996,0.0,13.166699996
 10/03  17:00:00,1350.63523494,30.8100342496,348.857897978,0.0,348.885089477,398.725816546,6.56342930565,0.0,6.56342930565
 10/03  18:00:00,1148.41343391,26.8113396431,332.916452208,0.0,249.203635341,299.044362409,6.56901502737,0.0145838791575,6.55443114822
 10/03  19:00:00,1151.16972178,26.8113396431,326.55719045,0.0,249.203635341,299.044362409,6.12164678788,1.75268910783,4.36895768006
 10/03  20:00:00,1003.18688358,26.8113396431,329.329203358,0.0,149.522181205,249.203635341,22.9653110148,16.4177858697,6.54752514513
 10/03  21:00:00,978.66650788,26.8113396431,330.456428331,0.0,149.522181205,249.203635341,36.3669826194,34.1764917475,2.19049087194
 10/03  22:00:00,349.35651938,0.0,0.0,0.0,49.8407270682,199.362908273,2.18867017884,0.0,2.18867017884
 10/03  23:00:00,299.991760076,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885617353,0.0,2.1885617353
 10/03  24:00:00,287.76956179,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/04  01:00:00,287.769565474,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869309552,0.0,2.18869309552
 10/04  02:00:00,287.76956596,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858948314,0.0,2.18858948314
 10/04  03:00:00,287.769566221,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887211512,0.0,2.1887211512
 10/04  04:00:00,299.991763772,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861798791,0.0,2.18861798791
 10/04  05:00:00,349.357780355,0.0,0.0,0.0,49.8407270682,199.362908273,2.1902472427,0.0,2.1902472427
 10/04  06:00:00,879.234231448,29.9686539484,350.658311185,0.0,49.8407270682,199.362908273,74.8655560643,72.6756602847,2.1898957796
 10/04  07:00:00,951.383699064,26.8113396431,358.203576797,0.0,149.522181205,199.362908273,86.1985135557,79.6471595971,6.55135395862
 10/04  08:00:00,1510.05254687,26.9031015736,369.614762633,0.0,448.566543614,448.566543614,18.0937320417,7.14064240569,10.953089636
 10/04  09:00:00,1490.70204692,27.8767366088,383.094473751,0.0,448.566543614,448.566543614,12.7439793584,1.78151982925,10.9624595291
 10/04  10:00:00,1450.12285518,28.5892328105,389.255912828,0.0,448.566543614,448.566543614,12.4078426034,1.44411857091,10.9637240325
 10/04  11:00:00,1462.96287408,30.2342497091,399.791637454,0.0,448.566543614,448.566543614,15.7346855285,0.357635828935,15.3770496995
 10/04  12:00:00,1428.20465701,30.4056743338,414.256318996,0.0,448.566543614,398.725816546,17.8665134794,0.241736056537,17.6247774229
 10/04  13:00:00,1503.70816315,34.8915206506,435.128229559,0.0,448.566543614,448.566543614,15.4087365149,0.0,15.4087365149
 10/04  14:00:00,1518.94914391,35.6079118772,449.023398353,0.0,448.566543614,448.566543614,10.9493747776,0.0,10.9493747776
 10/04  15:00:00,1521.58575385,36.2285782041,450.729871005,0.0,448.566543614,448.566543614,10.9463759164,0.0,10.9463759164
 10/04  16:00:00,1572.23920443,36.7382869047,452.017391887,0.0,448.566543614,448.566543614,13.1676059471,0.0,13.1676059471
 10/04  17:00:00,1441.55524704,31.603944104,439.625321179,0.0,348.885089477,398.725816546,6.56385982511,0.0,6.56385982511
 10/04  18:00:00,1232.21658543,26.9389521391,418.31731475,0.0,249.203635341,299.044362409,6.55480742964,0.0,6.55480742964
 10/04  19:00:00,1221.00445839,26.8113396431,398.713744534,0.0,249.203635341,299.044362409,4.54147177811,0.172210537029,4.36926124108
 10/04  20:00:00,1064.08931199,26.8113396431,391.985337802,0.0,149.522181205,249.203635341,16.7599620656,10.2126375108,6.54732455477
 10/04  21:00:00,1034.78556922,26.8113396431,388.23242075,0.0,149.522181205,249.203635341,20.2014053407,18.011106082,2.19029925875
 10/04  22:00:00,349.356522932,0.0,0.0,0.0,49.8407270682,199.362908273,2.18871684338,0.0,2.18871684338
 10/04  23:00:00,299.991763811,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873084893,0.0,2.18873084893
 10/04  24:00:00,287.76956553,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886280983,0.0,2.1886280983
 10/05  01:00:00,287.769568863,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/05  02:00:00,287.769569359,0.0,0.0,0.0,24.9203635341,199.362908273,2.18853493152,0.0,2.18853493152
 10/05  03:00:00,287.76956966,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867329443,0.0,2.18867329443
 10/05  04:00:00,299.991767503,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885757996,0.0,2.1885757996
 10/05  05:00:00,349.357785817,0.0,0.0,0.0,49.8407270682,199.362908273,2.19045467213,0.0,2.19045467213
 10/05  06:00:00,909.02945607,29.9928970817,381.865797115,0.0,49.8407270682,199.362908273,52.7837227214,50.5939319284,2.18979079304
 10/05  07:00:00,954.237899822,26.8113396431,362.308571754,0.0,149.522181205,199.362908273,62.3343287414,55.7830015428,6.55132719859
 10/05  08:00:00,1500.79224783,27.1429148508,359.725384553,0.0,448.566543614,448.566543614,13.6090267524,2.65416043746,10.9548663149
 10/05  09:00:00,1487.31301418,29.4985584589,377.733040223,0.0,448.566543614,448.566543614,12.0228010565,1.06032113813,10.9624799184
 10/05  10:00:00,1466.04771156,31.6127960666,401.532283147,0.0,448.566543614,448.566543614,13.3280403458,0.175616655377,13.1524236904
 10/05  11:00:00,1479.07866414,31.3806314033,414.227527558,0.0,448.566543614,448.566543614,13.1815468699,0.0,13.1815468699
 10/05  12:00:00,1434.45665388,30.2208704682,420.521169923,0.0,448.566543614,398.725816546,17.6245071286,0.0,17.6245071286
 10/05  13:00:00,1494.7698844,35.6007358327,425.929866094,0.0,448.566543614,448.566543614,15.4107566106,0.0,15.4107566106
 10/05  14:00:00,1503.26457693,36.2873035204,433.095075421,0.0,448.566543614,448.566543614,10.9509232022,0.0,10.9509232022
 10/05  15:00:00,1504.2809869,36.2445084244,434.228557298,0.0,448.566543614,448.566543614,10.9467084501,0.0,10.9467084501
 10/05  16:00:00,1537.99536783,33.7661585302,421.658740186,0.0,448.566543614,448.566543614,13.172654273,0.0,13.172654273
 10/05  17:00:00,1411.34091351,29.8401232948,412.112808639,0.0,348.885089477,398.725816546,8.74467129426,0.0,8.74467129426
 10/05  18:00:00,1201.63156445,26.8270582209,388.904889482,0.0,249.203635341,299.044362409,6.55416985072,0.0,6.55416985072
 10/05  19:00:00,1197.56245097,26.8113396431,376.386177613,0.0,249.203635341,299.044362409,4.36965472981,0.0,4.36965472981
 10/05  20:00:00,1044.16168144,26.8113396431,373.330338722,0.0,149.522181205,249.203635341,7.25438055017,2.88247695038,4.37190359979
 10/05  21:00:00,1015.40132004,26.8113396431,370.057855425,0.0,149.522181205,249.203635341,21.8329126629,17.4723399324,4.36057273043
 10/05  22:00:00,349.356525962,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/05  23:00:00,299.991767323,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887116629,0.0,2.1887116629
 10/05  24:00:00,287.76956975,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861465683,0.0,2.18861465683
 10/06  01:00:00,287.769573434,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852520133,0.0,2.18852520133
 10/06  02:00:00,287.769572934,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867015196,0.0,2.18867015196
 10/06  03:00:00,287.769572563,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/06  04:00:00,299.991770759,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857837687,0.0,2.18857837687
 10/06  05:00:00,349.357792239,0.0,0.0,0.0,49.8407270682,199.362908273,2.19046525819,0.0,2.19046525819
 10/06  06:00:00,884.950487512,30.0036105199,358.743401889,0.0,49.8407270682,199.362908273,73.8363347497,69.4766574754,4.35967727437
 10/06  07:00:00,933.802751549,26.8113396431,342.975996528,0.0,149.522181205,199.362908273,76.7368451083,72.3622923419,4.37455276637
 10/06  08:00:00,1513.03175075,27.2271144863,370.371935208,0.0,448.566543614,448.566543614,16.7358988523,5.77963612463,10.9562627277
 10/06  09:00:00,1555.36284205,29.7090409747,442.53223775,0.0,448.566543614,448.566543614,14.6152943585,1.46527192065,13.1500224378
 10/06  10:00:00,1531.61254263,32.325278326,464.374959453,0.0,448.566543614,448.566543614,11.5746845134,0.60666746603,10.9680170474
 10/06  11:00:00,1533.93425045,33.8492146022,465.14760631,0.0,448.566543614,448.566543614,15.389450617,0.00663026443313,15.3828203526
 10/06  12:00:00,1484.64825125,30.9432945679,468.705601981,0.0,448.566543614,398.725816546,15.4225700429,0.0,15.4225700429
 10/06  13:00:00,1531.21486851,36.5688056489,459.835335558,0.0,448.566543614,448.566543614,17.6118476863,0.0,17.6118476863
 10/06  14:00:00,1527.80886243,37.4468943905,455.424443742,0.0,448.566543614,448.566543614,10.9503593307,0.0,10.9503593307
 10/06  15:00:00,1528.58132886,36.3704248869,457.273796207,0.0,448.566543614,448.566543614,8.7615327636,0.0,8.7615327636
 10/06  16:00:00,1575.92490812,37.6631515525,454.431224408,0.0,448.566543614,448.566543614,15.3668737153,0.0,15.3668737153
 10/06  17:00:00,1469.5604487,30.9962531774,467.596837891,0.0,348.885089477,398.725816546,6.56408758172,0.0,6.56408758172
 10/06  18:00:00,1277.42728152,27.0546806733,453.430038862,0.0,249.203635341,299.044362409,6.55508279148,0.0,6.55508279148
 10/06  19:00:00,1271.14413369,26.8113396431,446.798277557,0.0,249.203635341,299.044362409,6.54380370123,0.0,6.54380370123
 10/06  20:00:00,1121.21826948,26.8113396431,446.885287142,0.0,149.522181205,249.203635341,4.3715252208,0.0,4.3715252208
 10/06  21:00:00,1087.18172378,26.8113396431,438.504184132,0.0,149.522181205,249.203635341,2.83029742952,0.639871741558,2.19042568796
 10/06  22:00:00,349.356530146,0.0,0.0,0.0,49.8407270682,199.362908273,2.18872410158,0.0,2.18872410158
 10/06  23:00:00,299.99177103,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863210954,0.0,2.18863210954
 10/06  24:00:00,287.769573068,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854083722,0.0,2.18854083722
 10/07  01:00:00,237.928849123,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/07  02:00:00,237.928849272,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869638363,0.0,2.18869638363
 10/07  03:00:00,237.928849722,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886102961,0.0,2.1886102961
 10/07  04:00:00,250.15104775,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876201164,0.0,2.18876201164
 10/07  05:00:00,274.59670693,0.0,0.0,0.0,24.9203635341,149.522181205,2.1903091921,0.0,2.1903091921
 10/07  06:00:00,932.588557917,29.9342811375,404.381035727,0.0,49.8407270682,199.362908273,46.862447739,44.6724346014,2.19001313757
 10/07  07:00:00,869.982550517,26.8113396431,376.608268766,0.0,49.8407270682,199.362908273,63.2027189179,58.8385253266,4.36419359126
 10/07  08:00:00,1145.38486933,26.8113396431,400.888175362,0.0,249.203635341,249.203635341,21.2993961951,16.9297901353,4.36960605981
 10/07  09:00:00,1172.84311465,26.8113396431,462.112181072,0.0,249.203635341,249.203635341,13.1496564989,6.59557744727,6.55407905158
 10/07  10:00:00,1152.16659157,27.101958935,489.301831517,0.0,249.203635341,249.203635341,8.36280260452,1.81117347422,6.55162913029
 10/07  11:00:00,1144.75173966,27.3898684032,481.898254103,0.0,249.203635341,249.203635341,7.71918442345,1.16102109448,6.55816332897
 10/07  12:00:00,1146.21643861,28.9500694094,481.849769773,0.0,249.203635341,249.203635341,7.19598416415,0.643542251305,6.55244191284
 10/07  13:00:00,1150.73709492,29.0716820053,486.216271368,0.0,249.203635341,249.203635341,6.62104363524,0.0696620154356,6.55138161981
 10/07  14:00:00,902.357451699,28.4388901455,487.319592935,0.0,74.7610906023,174.442544739,4.36906820667,0.0,4.36906820667
 10/07  15:00:00,906.225982985,28.411310346,492.072827014,0.0,74.7610906023,174.442544739,4.36687868537,0.0,4.36687868537
 10/07  16:00:00,945.212586045,27.3351912773,483.956327254,0.0,74.7610906023,174.442544739,4.36806724937,0.0,4.36806724937
 10/07  17:00:00,900.442986186,26.8113396431,478.101108991,0.0,24.9203635341,149.522181205,5.994693754,3.80490213305,2.18979162095
 10/07  18:00:00,322.298472518,0.0,0.0,0.0,24.9203635341,149.522181205,2.18995674084,0.0,2.18995674084
 10/07  19:00:00,323.485076933,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979939502,0.0,2.18979939502
 10/07  20:00:00,323.485077101,0.0,0.0,0.0,24.9203635341,149.522181205,2.18996294995,0.0,2.18996294995
 10/07  21:00:00,299.041524829,0.0,0.0,0.0,24.9203635341,149.522181205,4.36195220643,0.0,4.36195220643
 10/07  22:00:00,274.595442726,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865035564,0.0,2.18865035564
 10/07  23:00:00,250.151046866,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/07  24:00:00,237.92884952,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856492963,0.0,2.18856492963
 10/08  01:00:00,237.928431548,0.0,0.0,0.0,24.9203635341,149.522181205,2.18802006109,0.0,2.18802006109
 10/08  02:00:00,237.928430994,0.0,0.0,0.0,24.9203635341,149.522181205,2.1880498827,0.0,2.1880498827
 10/08  03:00:00,237.928430592,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  04:00:00,250.150629317,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808001274,0.0,2.18808001274
 10/08  05:00:00,274.596290802,0.0,0.0,0.0,24.9203635341,149.522181205,2.18995381511,0.0,2.18995381511
 10/08  06:00:00,323.48381599,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808246288,0.0,2.18808246288
 10/08  07:00:00,296.666210639,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  08:00:00,296.666211459,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811310571,0.0,2.18811310571
 10/08  09:00:00,259.9996183,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814376192,0.0,2.18814376192
 10/08  10:00:00,211.110826075,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  11:00:00,702.126049799,17.2501556675,385.6918064,0.0,24.9203635341,149.522181205,2.18936577641,0.0,2.18936577641
 10/08  12:00:00,681.090877326,15.6465624635,366.572564959,0.0,24.9203635341,149.522181205,2.189376437,0.0,2.189376437
 10/08  13:00:00,635.601173857,13.2339543247,326.236778743,0.0,24.9203635341,149.522181205,4.36205613863,0.0,4.36205613863
 10/08  14:00:00,520.37005244,10.6852415453,250.741109567,0.0,24.9203635341,149.522181205,2.18938316074,0.0,2.18938316074
 10/08  15:00:00,671.74714955,12.097544481,364.063793475,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  16:00:00,461.079500501,7.12349436351,161.968057351,0.0,24.9203635341,149.522181205,2.18814604962,0.0,2.18814604962
 10/08  17:00:00,296.666211616,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807774389,0.0,2.18807774389
 10/08  18:00:00,322.297210662,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  19:00:00,323.48381589,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810870862,0.0,2.18810870862
 10/08  20:00:00,323.483816116,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813963426,0.0,2.18813963426
 10/08  21:00:00,299.040686383,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993990418,0.0,2.18993990418
 10/08  22:00:00,274.595024144,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  23:00:00,250.150628573,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814302639,0.0,2.18814302639
 10/08  24:00:00,237.928431571,0.0,0.0,0.0,24.9203635341,149.522181205,2.18797634705,0.0,2.18797634705
 10/09  01:00:00,237.928433823,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801454767,0.0,2.18801454767
 10/09  02:00:00,237.928433595,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  03:00:00,237.928434446,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805062761,0.0,2.18805062761
 10/09  04:00:00,250.150631773,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808696684,0.0,2.18808696684
 10/09  05:00:00,274.596296024,0.0,0.0,0.0,24.9203635341,149.522181205,2.19002182757,0.0,2.19002182757
 10/09  06:00:00,323.483817902,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  07:00:00,305.209881036,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810182043,0.0,2.18810182043
 10/09  08:00:00,296.666214568,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813857516,0.0,2.18813857516
 10/09  09:00:00,259.999620173,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  10:00:00,211.11082971,0.0,0.0,0.0,24.9203635341,149.522181205,2.18762353356,0.0,2.18762353356
 10/09  11:00:00,211.111675401,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892329994,0.0,2.1892329994
 10/09  12:00:00,520.132400267,10.6852415453,247.773712021,0.0,24.9203635341,149.522181205,2.18939162826,0.0,2.18939162826
 10/09  13:00:00,211.11294368,0.0,0.0,0.0,24.9203635341,149.522181205,2.19122590457,0.0,2.19122590457
 10/09  14:00:00,525.502871021,10.6852415453,253.225478775,0.0,24.9203635341,149.522181205,2.18920489178,0.0,2.18920489178
 10/09  15:00:00,211.110829968,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808274238,0.0,2.18808274238
 10/09  16:00:00,617.148809709,10.7080897673,278.59031075,0.0,24.9203635341,149.522181205,2.18815984083,0.0,2.18815984083
 10/09  17:00:00,296.666213637,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  18:00:00,322.297214405,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815643233,0.0,2.18815643233
 10/09  19:00:00,323.483819093,0.0,0.0,0.0,24.9203635341,149.522181205,2.18799520025,0.0,2.18799520025
 10/09  20:00:00,323.483818089,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  21:00:00,299.040691669,0.0,0.0,0.0,24.9203635341,149.522181205,4.3596817462,0.0,4.3596817462
 10/09  22:00:00,274.595027126,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  23:00:00,250.150632334,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804727692,0.0,2.18804727692
 10/09  24:00:00,237.928434023,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808445057,0.0,2.18808445057
 10/10  01:00:00,287.769587165,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/10  02:00:00,287.769587551,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860702778,0.0,2.18860702778
 10/10  03:00:00,287.76958785,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877902421,0.0,2.18877902421
 10/10  04:00:00,299.991785657,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871095157,0.0,2.18871095157
 10/10  05:00:00,349.357814995,0.0,0.0,0.0,49.8407270682,199.362908273,2.19066157683,0.0,2.19066157683
 10/10  06:00:00,1007.86842836,33.0618788938,475.436824229,0.0,49.8407270682,199.362908273,2.19001653947,0.0,2.19001653947
 10/10  07:00:00,1091.3783741,26.8113396431,483.784689396,0.0,149.522181205,199.362908273,6.57755792717,0.0265388302115,6.55101909695
 10/10  08:00:00,1614.48036202,30.9365284771,463.050400236,0.0,448.566543614,448.566543614,10.9559874715,0.0,10.9559874715
 10/10  09:00:00,1568.7522725,32.2685490559,452.655608845,0.0,448.566543614,448.566543614,10.9626885643,0.0,10.9626885643
 10/10  10:00:00,1518.33351777,32.7605303099,450.63325171,0.0,448.566543614,448.566543614,13.1597718366,0.0,13.1597718366
 10/10  11:00:00,1515.70350164,33.1673553617,447.593007229,0.0,448.566543614,448.566543614,15.3846645531,0.0,15.3846645531
 10/10  12:00:00,1470.72840669,30.1484083972,455.473361724,0.0,448.566543614,398.725816546,17.6303733286,0.0,17.6303733286
 10/10  13:00:00,1515.89280934,33.4051895008,447.541524583,0.0,448.566543614,448.566543614,15.4133469056,0.0,15.4133469056
 10/10  14:00:00,1513.34093975,33.827391564,444.575921274,0.0,448.566543614,448.566543614,10.9525903968,0.0,10.9525903968
 10/10  15:00:00,1511.82840723,34.122448038,442.768759551,0.0,448.566543614,448.566543614,10.9491960782,0.0,10.9491960782
 10/10  16:00:00,1563.6850643,33.8278173046,446.026598837,0.0,448.566543614,448.566543614,13.1767826073,0.0,13.1767826073
 10/10  17:00:00,1460.55366109,29.9122482041,459.673969923,0.0,348.885089477,398.725816546,8.74669547329,0.0,8.74669547329
 10/10  18:00:00,1299.71766623,26.8113396431,475.672910048,0.0,249.203635341,299.044362409,6.55579728627,0.0,6.55579728627
 10/10  19:00:00,1308.0113086,26.8113396431,482.782389841,0.0,249.203635341,299.044362409,4.51191608463,0.142646329165,4.36926975546
 10/10  20:00:00,1164.3388312,26.8113396431,488.62948994,0.0,149.522181205,249.203635341,9.11457252337,2.5665106889,6.54806183447
 10/10  21:00:00,1143.72336839,26.8113396431,492.45553967,0.0,149.522181205,249.203635341,14.0005705219,11.8100849005,2.19048562131
 10/10  22:00:00,349.356544615,0.0,0.0,0.0,49.8407270682,199.362908273,2.18865703457,0.0,2.18865703457
 10/10  23:00:00,299.991785365,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858942012,0.0,2.18858942012
 10/10  24:00:00,287.769587098,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/11  01:00:00,287.769590906,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876792537,0.0,2.18876792537
 10/11  02:00:00,287.769591296,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887054352,0.0,2.1887054352
 10/11  03:00:00,287.769591515,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864320772,0.0,2.18864320772
 10/11  04:00:00,299.991789331,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882226111,0.0,2.18882226111
 10/11  05:00:00,349.357820673,0.0,0.0,0.0,49.8407270682,199.362908273,2.19054609625,0.0,2.19054609625
 10/11  06:00:00,997.876236498,30.4829220946,468.01438776,0.0,49.8407270682,199.362908273,14.8864713939,12.6965661726,2.18990522125
 10/11  07:00:00,1069.33206232,26.8113396431,462.854486557,0.0,149.522181205,199.362908273,32.5515043526,25.9998618798,6.55164247274
 10/11  08:00:00,1611.39930426,28.2736200677,463.681229401,0.0,448.566543614,448.566543614,11.7413869263,0.784127141563,10.9572597848
 10/11  09:00:00,1589.73795849,29.573635985,476.335984069,0.0,448.566543614,448.566543614,11.2317336939,0.268818781963,10.9629149119
 10/11  10:00:00,1544.03205463,30.0781942832,479.014048709,0.0,448.566543614,448.566543614,13.2266833497,0.066375113204,13.1603082365
 10/11  11:00:00,1542.83717774,30.4152486167,477.478756006,0.0,448.566543614,448.566543614,15.3857695907,0.0,15.3857695907
 10/11  12:00:00,1494.32209698,28.3807583692,480.834375783,0.0,448.566543614,398.725816546,18.023917339,0.391614000222,17.6323033387
 10/11  13:00:00,1543.38230413,30.6921522994,477.744016749,0.0,448.566543614,448.566543614,15.415355094,0.0,15.415355094
 10/11  14:00:00,1540.40846259,30.9680499912,474.502760052,0.0,448.566543614,448.566543614,10.9534310474,0.0,10.9534310474
 10/11  15:00:00,1540.60433662,31.2152043101,474.451908302,0.0,448.566543614,448.566543614,10.9507413913,0.0,10.9507413913
 10/11  16:00:00,1590.20361696,31.4039863302,474.968947606,0.0,448.566543614,448.566543614,13.1790871992,0.0,13.1790871992
 10/11  17:00:00,1473.69126869,28.5950780026,474.128458752,0.0,348.885089477,398.725816546,9.12204106959,0.375021509769,8.74701955982
 10/11  18:00:00,1290.20712272,26.8113396431,466.162758851,0.0,249.203635341,299.044362409,10.4180398511,3.86295525386,6.55508459723
 10/11  19:00:00,1288.38717366,26.8113396431,463.625007508,0.0,249.203635341,299.044362409,18.7154391592,14.3459452149,4.36949394426
 10/11  20:00:00,1134.94951616,26.8113396431,460.286855838,0.0,149.522181205,249.203635341,44.9578652942,38.4097225632,6.54814273098
 10/11  21:00:00,1107.8452673,26.8113396431,458.445324557,0.0,149.522181205,249.203635341,48.8915366128,46.701029613,2.19050699985
 10/11  22:00:00,349.356548329,0.0,0.0,0.0,49.8407270682,199.362908273,2.18880200232,0.0,2.18880200232
 10/11  23:00:00,299.991789225,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873967391,0.0,2.18873967391
 10/11  24:00:00,287.769591272,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867808898,0.0,2.18867808898
 10/12  01:00:00,287.769594629,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862590355,0.0,2.18862590355
 10/12  02:00:00,287.769594536,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/12  03:00:00,287.769594934,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881172351,0.0,2.18881172351
 10/12  04:00:00,299.99179293,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875571878,0.0,2.18875571878
 10/12  05:00:00,349.357826743,0.0,0.0,0.0,49.8407270682,199.362908273,2.19061110775,0.0,2.19061110775
 10/12  06:00:00,980.866118037,30.0219036189,451.454422869,0.0,49.8407270682,199.362908273,44.7021853029,42.5121679774,2.19001732548
 10/12  07:00:00,1043.80660151,26.8113396431,438.766788975,0.0,149.522181205,199.362908273,57.9858837031,51.4336258045,6.55225789866
 10/12  08:00:00,1585.59812552,27.1313892751,439.99479412,0.0,448.566543614,448.566543614,13.3013669807,2.34405544199,10.9573115387
 10/12  09:00:00,1573.165164,28.6535696542,460.713780243,0.0,448.566543614,448.566543614,13.9918636563,0.837254705693,13.1546089506
 10/12  10:00:00,1537.21173015,31.6729689478,470.598832451,0.0,448.566543614,448.566543614,11.1343502496,0.166122647266,10.9682276024
 10/12  11:00:00,1531.34111428,34.2829484904,462.114972259,0.0,448.566543614,448.566543614,15.3845977497,0.0,15.3845977497
 10/12  12:00:00,1487.82944706,32.9729639648,469.749758312,0.0,448.566543614,398.725816546,17.6338833978,0.0,17.6338833978
 10/12  13:00:00,1524.80497914,37.6425352467,452.216265214,0.0,448.566543614,448.566543614,17.61718892,0.0,17.61718892
 10/12  14:00:00,1518.07210332,38.5297986795,444.604632601,0.0,448.566543614,448.566543614,10.9535198546,0.0,10.9535198546
 10/12  15:00:00,1518.29816697,38.4559936387,444.904921472,0.0,448.566543614,448.566543614,10.9489547774,0.0,10.9489547774
 10/12  16:00:00,1564.71348452,39.5613950141,441.321373546,0.0,448.566543614,448.566543614,13.1738516417,0.0,13.1738516417
 10/12  17:00:00,1464.97195753,32.9452278415,461.05925209,0.0,348.885089477,398.725816546,8.74694676135,0.0,8.74694676135
 10/12  18:00:00,1304.50585878,27.1199815912,480.152432893,0.0,249.203635341,299.044362409,6.55622135047,0.0,6.55622135047
 10/12  19:00:00,1282.35818289,26.8113396431,457.52464328,0.0,249.203635341,299.044362409,4.36979270921,0.0,4.36979270921
 10/12  20:00:00,1118.34315601,26.8113396431,443.997523837,0.0,149.522181205,249.203635341,4.37222222321,0.0,4.37222222321
 10/12  21:00:00,1085.39259307,26.8113396431,436.491017369,0.0,149.522181205,249.203635341,8.24480201513,3.88367376917,4.36112824596
 10/12  22:00:00,349.356551648,0.0,0.0,0.0,49.8407270682,199.362908273,2.18870798592,0.0,2.18870798592
 10/12  23:00:00,299.991792308,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/12  24:00:00,287.769594839,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865251062,0.0,2.18865251062
 10/13  01:00:00,287.769598907,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884627976,0.0,2.18884627976
 10/13  02:00:00,287.769598902,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879605986,0.0,2.18879605986
 10/13  03:00:00,287.769598732,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874607642,0.0,2.18874607642
 10/13  04:00:00,299.991796177,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869627467,0.0,2.18869627467
 10/13  05:00:00,349.357832861,0.0,0.0,0.0,49.8407270682,199.362908273,2.19057271064,0.0,2.19057271064
 10/13  06:00:00,967.461813928,30.2501505741,437.920267022,0.0,49.8407270682,199.362908273,23.813182607,21.623284561,2.18989804598
 10/13  07:00:00,1045.23200941,26.8113396431,439.862309067,0.0,149.522181205,199.362908273,33.5908924549,27.0383154487,6.55257700627
 10/13  08:00:00,1606.27292495,27.8065001803,458.880500612,0.0,448.566543614,448.566543614,11.610664397,0.652257573156,10.9584068238
 10/13  09:00:00,1588.6055976,31.2596462107,473.517735123,0.0,448.566543614,448.566543614,10.986088744,0.0199416878461,10.9661470562
 10/13  10:00:00,1535.95122177,34.1988003886,466.812601428,0.0,448.566543614,448.566543614,13.1607235611,0.0,13.1607235611
 10/13  11:00:00,1533.43404226,36.1012032081,462.389596172,0.0,448.566543614,448.566543614,15.3872422899,0.0,15.3872422899
 10/13  12:00:00,1486.53784782,34.5764399765,466.854643405,0.0,448.566543614,398.725816546,17.6353205421,0.0,17.6353205421
 10/13  13:00:00,1524.96837839,39.5506841523,450.471479445,0.0,448.566543614,448.566543614,17.6187791141,0.0,17.6187791141
 10/13  14:00:00,1523.32577985,40.1707982292,448.217281437,0.0,448.566543614,448.566543614,8.76708404036,0.0,8.76708404036
 10/13  15:00:00,1524.97500034,40.9051057675,449.132619478,0.0,448.566543614,448.566543614,10.9518615636,0.0,10.9518615636
 10/13  16:00:00,1566.0021615,40.9098243128,441.261582331,0.0,448.566543614,448.566543614,15.3752309635,0.0,15.3752309635
 10/13  17:00:00,1468.59806128,33.7858841759,463.844685427,0.0,348.885089477,398.725816546,6.56465841385,0.0,6.56465841385
 10/13  18:00:00,1289.25160724,27.2465265728,456.480795217,0.0,249.203635341,299.044362409,8.73519504809,0.0,8.73519504809
 10/13  19:00:00,1251.7812661,26.8151640784,428.141129542,0.0,249.203635341,299.044362409,4.36987840707,0.0,4.36987840707
 10/13  20:00:00,1080.56333256,26.8113396431,407.545323416,0.0,149.522181205,249.203635341,4.37243357431,0.0,4.37243357431
 10/13  21:00:00,1041.03552734,26.8113396431,393.883772618,0.0,149.522181205,249.203635341,10.1739672332,5.81302505322,4.36094218002
 10/13  22:00:00,349.356555072,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/13  23:00:00,299.991796271,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867649115,0.0,2.18867649115
 10/13  24:00:00,287.769598818,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862715369,0.0,2.18862715369
 10/14  01:00:00,237.928875538,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882883316,0.0,2.18882883316
 10/14  02:00:00,237.928875373,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878480319,0.0,2.18878480319
 10/14  03:00:00,237.92887503,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874100889,0.0,2.18874100889
 10/14  04:00:00,250.151072604,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/14  05:00:00,274.596748596,0.0,0.0,0.0,24.9203635341,149.522181205,4.36133000203,0.0,4.36133000203
 10/14  06:00:00,937.709511528,29.946685152,408.94185947,0.0,49.8407270682,199.362908273,33.9632226505,31.7732228397,2.18999981079
 10/14  07:00:00,914.721153557,26.8113396431,410.674230273,0.0,49.8407270682,199.362908273,55.576188498,53.3837311035,2.19245739447
 10/14  08:00:00,1172.7106794,26.8113396431,427.312138344,0.0,249.203635341,249.203635341,35.8148077088,29.2696777858,6.54512992303
 10/14  09:00:00,1162.11312223,26.8113396431,451.765849237,0.0,249.203635341,249.203635341,24.0918522905,17.535434717,6.55641757354
 10/14  10:00:00,1128.1561284,26.8113396431,466.147050294,0.0,249.203635341,249.203635341,23.4455086796,16.893096387,6.55241229261
 10/14  11:00:00,1129.88877634,26.8113396431,467.801142817,0.0,249.203635341,249.203635341,19.2959487051,12.7361742113,6.55977449382
 10/14  12:00:00,1134.55140803,26.8113396431,472.257151642,0.0,249.203635341,249.203635341,19.8421905924,13.2888660404,6.55332455203
 10/14  13:00:00,1135.96899395,26.8113396431,473.733741992,0.0,249.203635341,249.203635341,22.5570388884,16.0043547478,6.55268414059
 10/14  14:00:00,883.806524298,26.8113396431,471.045048219,0.0,74.7610906023,174.442544739,47.3506793424,42.9806518718,4.37002747053
 10/14  15:00:00,895.699702598,26.8113396431,483.009813674,0.0,74.7610906023,174.442544739,53.7489455754,49.3809764272,4.36796914825
 10/14  16:00:00,957.641304382,26.8113396431,495.747509124,0.0,74.7610906023,174.442544739,62.3181200004,57.9493559366,4.36876406379
 10/14  17:00:00,917.681960615,26.8113396431,493.774942705,0.0,24.9203635341,149.522181205,82.4655058231,80.2754378294,2.19006799377
 10/14  18:00:00,330.842175343,0.0,0.0,0.0,24.9203635341,149.522181205,4.35952176567,0.0,4.35952176567
 10/14  19:00:00,323.485112975,0.0,0.0,0.0,24.9203635341,149.522181205,2.190055157,0.0,2.190055157
 10/14  20:00:00,323.485112745,0.0,0.0,0.0,24.9203635341,149.522181205,2.18994144107,0.0,2.18994144107
 10/14  21:00:00,299.041569661,0.0,0.0,0.0,24.9203635341,149.522181205,2.19136126649,0.0,2.19136126649
 10/14  22:00:00,274.595468734,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876729219,0.0,2.18876729219
 10/14  23:00:00,250.151073175,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872406535,0.0,2.18872406535
 10/14  24:00:00,237.928875232,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868086489,0.0,2.18868086489
 10/15  01:00:00,237.928451042,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  02:00:00,237.928451788,0.0,0.0,0.0,24.9203635341,149.522181205,2.18820089625,0.0,2.18820089625
 10/15  03:00:00,237.928452058,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807209585,0.0,2.18807209585
 10/15  04:00:00,250.150648995,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  05:00:00,274.596326856,0.0,0.0,0.0,24.9203635341,149.522181205,4.36003831685,0.0,4.36003831685
 10/15  06:00:00,323.483835752,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  07:00:00,305.209898926,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823683668,0.0,2.18823683668
 10/15  08:00:00,296.666232128,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821052266,0.0,2.18821052266
 10/15  09:00:00,298.097773351,0.345302867676,24.9346671138,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  10:00:00,276.02192277,0.690605735353,38.6539982404,0.0,24.9203635341,149.522181205,2.18818384844,0.0,2.18818384844
 10/15  11:00:00,542.677620038,13.6899532217,246.279050916,0.0,24.9203635341,149.522181205,2.18945097782,0.0,2.18945097782
 10/15  12:00:00,641.097178673,19.8142123834,317.845939666,0.0,24.9203635341,149.522181205,2.18950753979,0.0,2.18950753979
 10/15  13:00:00,601.497951181,17.0739574782,284.536367345,0.0,24.9203635341,149.522181205,2.19143235051,0.0,2.19143235051
 10/15  14:00:00,653.948370395,20.8575622639,330.488903317,0.0,24.9203635341,149.522181205,2.18951406958,0.0,2.18951406958
 10/15  15:00:00,605.802219105,16.9522232044,289.00697955,0.0,24.9203635341,149.522181205,2.18820416019,0.0,2.18820416019
 10/15  16:00:00,628.816586846,17.5023557394,278.396533606,0.0,24.9203635341,149.522181205,2.1882247267,0.0,2.1882247267
 10/15  17:00:00,320.374310678,0.345302867676,10.6464291491,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  18:00:00,330.84089829,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823176341,0.0,2.18823176341
 10/15  19:00:00,323.483836729,0.0,0.0,0.0,24.9203635341,149.522181205,2.188103485,0.0,2.188103485
 10/15  20:00:00,323.483836312,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881782765,0.0,2.1881782765
 10/15  21:00:00,299.040722548,0.0,0.0,0.0,24.9203635341,149.522181205,2.18987496139,0.0,2.18987496139
 10/15  22:00:00,274.595044428,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  23:00:00,250.150649421,0.0,0.0,0.0,24.9203635341,149.522181205,2.18806910762,0.0,2.18806910762
 10/15  24:00:00,237.928452016,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814394988,0.0,2.18814394988
 10/16  01:00:00,287.769609741,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887841639,0.0,2.18887841639
 10/16  02:00:00,287.769609325,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/16  03:00:00,287.76960937,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884687048,0.0,2.18884687048
 10/16  04:00:00,299.991807496,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881554058,0.0,2.18881554058
 10/16  05:00:00,349.357850788,0.0,0.0,0.0,49.8407270682,199.362908273,2.19060192767,0.0,2.19060192767
 10/16  06:00:00,823.833576621,27.9985636705,296.359519216,0.0,49.8407270682,199.362908273,261.4126887,257.052589441,4.36009925931
 10/16  07:00:00,736.268819647,26.8113396431,134.032614347,0.0,149.522181205,199.362908273,236.821343399,232.446285844,4.37505755461
 10/16  08:00:00,1326.18980039,26.8113396431,180.512158253,0.0,448.566543614,448.566543614,51.6362821067,38.4896972398,13.1465848669
 10/16  09:00:00,1414.14082273,26.9811864368,303.458464278,0.0,448.566543614,448.566543614,26.0418969348,15.0713881468,10.970508788
 10/16  10:00:00,1393.42929119,28.5452250201,329.940793618,0.0,448.566543614,448.566543614,17.7884628581,4.62766105072,13.1608018074
 10/16  11:00:00,1396.58780714,29.4321702888,332.209116654,0.0,448.566543614,448.566543614,19.7572345316,4.36925690892,15.3879776227
 10/16  12:00:00,1346.85253705,30.109380241,337.450301612,0.0,448.566543614,398.725816546,22.5061510589,4.86827845751,17.6378726013
 10/16  13:00:00,1412.40488297,32.0746522621,353.893920274,0.0,448.566543614,448.566543614,18.4012586861,0.777440381162,17.6238183049
 10/16  14:00:00,1422.84876511,33.0999989332,363.037965971,0.0,448.566543614,448.566543614,10.9545935538,0.0,10.9545935538
 10/16  15:00:00,1437.03610665,33.1084940942,371.682094636,0.0,448.566543614,448.566543614,10.9510395472,0.0,10.9510395472
 10/16  16:00:00,1492.03053615,33.1179954184,375.081697545,0.0,448.566543614,448.566543614,13.1775906105,0.0,13.1775906105
