Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/16  17:00:00,1366.4673105,28.7560239248,366.743729883,0.0,348.885089477,398.725816546,8.74700144261,0.0,8.74700144261
 10/16  18:00:00,1185.44203635,26.8385804194,352.82590119,0.0,249.203635341,299.044362409,7.08207751766,0.524883219189,6.55719429847
 10/16  19:00:00,1170.83878726,26.8113396431,345.882397544,0.0,249.203635341,299.044362409,9.86478289135,5.49438557828,4.37039731307
 10/16  20:00:00,1013.81355973,26.8113396431,340.59257364,0.0,149.522181205,249.203635341,39.2827604946,32.7341740699,6.54858642465
 10/16  21:00:00,985.232424961,26.8113396431,338.164255296,0.0,149.522181205,249.203635341,54.3827660925,52.1920372693,2.19072882314
 10/16  22:00:00,349.3565668,0.0,0.0,0.0,49.8407270682,199.362908273,2.18889228164,0.0,2.18889228164
 10/16  23:00:00,299.991807579,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886144467,0.0,2.18886144467
 10/16  24:00:00,287.769609499,0.0,0.0,0.0,24.9203635341,199.362908273,2.188830623,0.0,2.188830623
 10/17  01:00:00,287.769612957,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/17  02:00:00,287.769613094,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888102172,0.0,2.1888102172
 10/17  03:00:00,287.769613407,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878500669,0.0,2.18878500669
 10/17  04:00:00,299.991811374,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876001282,0.0,2.18876001282
 10/17  05:00:00,349.357856219,0.0,0.0,0.0,49.8407270682,199.362908273,2.19068807653,0.0,2.19068807653
 10/17  06:00:00,858.219949756,29.0016981015,331.720941519,0.0,49.8407270682,199.362908273,142.17080831,139.980692984,2.19011532614
 10/17  07:00:00,896.838040507,26.8113396431,296.10320024,0.0,149.522181205,199.362908273,149.402403876,142.849162667,6.55324120902
 10/17  08:00:00,1469.26560359,26.8113396431,328.111430406,0.0,448.566543614,448.566543614,32.0676684264,21.1081521537,10.9595162726
 10/17  09:00:00,1471.06369506,27.0516965195,366.646756783,0.0,448.566543614,448.566543614,19.1417819674,5.98155830221,13.1602236652
 10/17  10:00:00,1456.8472623,29.1568180146,396.496001132,0.0,448.566543614,448.566543614,15.3105221672,2.15019117441,13.1603309928
 10/17  11:00:00,1478.54221481,31.6175771231,414.447419371,0.0,448.566543614,448.566543614,16.7040685899,1.3132883271,15.3907802629
 10/17  12:00:00,1427.78318811,30.9544115402,414.714169879,0.0,448.566543614,398.725816546,18.8041528376,1.16443983164,17.6397130059
 10/17  13:00:00,1487.06546279,34.3791678072,421.58593751,0.0,448.566543614,448.566543614,17.7075049882,0.0827021733352,17.6248028148
 10/17  14:00:00,1492.15915576,34.9808776965,425.94231677,0.0,448.566543614,448.566543614,10.955165831,0.0,10.955165831
 10/17  15:00:00,1489.61288079,35.2221294032,423.338031824,0.0,448.566543614,448.566543614,10.9514252921,0.0,10.9514252921
 10/17  16:00:00,1538.1369713,35.3809690287,422.314860774,0.0,448.566543614,448.566543614,13.1789092411,0.0,13.1789092411
 10/17  17:00:00,1412.42583424,30.4131889438,414.230859029,0.0,348.885089477,398.725816546,8.74782729965,0.0,8.74782729965
 10/17  18:00:00,1221.66271475,27.0108045773,393.356286013,0.0,249.203635341,299.044362409,6.55691777012,0.0,6.55691777012
 10/17  19:00:00,1202.4458114,26.8113396431,383.130856295,0.0,249.203635341,299.044362409,4.37016056436,0.0,4.37016056436
 10/17  20:00:00,1059.92201416,26.8113396431,389.603336765,0.0,149.522181205,249.203635341,11.203098551,4.65378441577,6.54931413526
 10/17  21:00:00,1048.14882774,26.8113396431,401.549277734,0.0,149.522181205,249.203635341,16.9022485069,14.7116630395,2.19058546742
 10/17  22:00:00,349.356570349,0.0,0.0,0.0,49.8407270682,199.362908273,2.18887641964,0.0,2.18887641964
 10/17  23:00:00,299.991811276,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888511025,0.0,2.1888511025
 10/17  24:00:00,287.769613383,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882655428,0.0,2.18882655428
 10/18  01:00:00,287.769616862,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881168843,0.0,2.18881168843
 10/18  02:00:00,287.769616647,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/18  03:00:00,287.76961683,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879275386,0.0,2.18879275386
 10/18  04:00:00,299.991814925,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877404522,0.0,2.18877404522
 10/18  05:00:00,349.357862562,0.0,0.0,0.0,49.8407270682,199.362908273,2.19058878276,0.0,2.19058878276
 10/18  06:00:00,928.904843455,29.9292495896,400.666467984,0.0,49.8407270682,199.362908273,46.1423583431,41.7821878336,4.36017050954
 10/18  07:00:00,971.841365901,26.8113396431,370.909280197,0.0,149.522181205,199.362908273,60.9341366902,56.5588897826,4.37524690753
 10/18  08:00:00,1497.13621168,26.8132024954,356.530967684,0.0,448.566543614,448.566543614,16.8000559185,3.65283023006,13.1472256884
 10/18  09:00:00,1462.62908706,27.4774005697,356.269010117,0.0,448.566543614,448.566543614,12.1888439843,1.21827043046,10.9705735539
 10/18  10:00:00,1418.97628295,29.1727357638,359.013647725,0.0,448.566543614,448.566543614,13.6798118406,0.516444817404,13.1633670232
 10/18  11:00:00,1424.9887327,29.4462536267,364.875434407,0.0,448.566543614,448.566543614,15.632342335,0.241670619707,15.3906717153
 10/18  12:00:00,1373.52636295,28.7141573873,364.742556407,0.0,448.566543614,398.725816546,18.0107894636,0.370783487259,17.6400059764
 10/18  13:00:00,1426.85367581,33.585411803,364.232704945,0.0,448.566543614,448.566543614,17.6257877321,0.0,17.6257877321
 10/18  14:00:00,1433.16552933,34.8364874118,369.059676981,0.0,448.566543614,448.566543614,10.9557095743,0.0,10.9557095743
 10/18  15:00:00,1429.5256929,34.6512329384,364.933797745,0.0,448.566543614,448.566543614,10.9521962733,0.0,10.9521962733
 10/18  16:00:00,1466.40946028,34.351633994,352.221935084,0.0,448.566543614,448.566543614,13.183880951,0.0,13.183880951
 10/18  17:00:00,1328.52066699,29.3793296735,330.61682838,0.0,348.885089477,398.725816546,8.74867621718,0.0,8.74867621718
 10/18  18:00:00,1146.21537455,26.8113396431,313.7222248,0.0,249.203635341,299.044362409,11.6403199693,5.08286516454,6.55745480473
 10/18  19:00:00,1138.37617086,26.8113396431,313.136860206,0.0,249.203635341,299.044362409,20.8822721513,14.3365989846,6.54567316668
 10/18  20:00:00,990.348204474,26.8113396431,314.614185671,0.0,149.522181205,249.203635341,40.7993519905,36.4271017437,4.37225024679
 10/18  21:00:00,964.527701265,26.8113396431,313.229199027,0.0,149.522181205,249.203635341,58.3629566281,54.0015394263,4.36141720189
 10/18  22:00:00,349.356573655,0.0,0.0,0.0,49.8407270682,199.362908273,0.913779653209,0.0,0.913779653209
 10/18  23:00:00,299.991814515,0.0,0.0,0.0,24.9203635341,199.362908273,1.29460814005,0.0,1.29460814005
 10/18  24:00:00,287.769617029,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890570879,0.0,2.18890570879
 10/19  01:00:00,287.769620953,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889483022,0.0,2.18889483022
 10/19  02:00:00,287.76962099,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888820746,0.0,2.1888820746
 10/19  03:00:00,287.769620886,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886956771,0.0,2.18886956771
 10/19  04:00:00,299.991818433,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885724306,0.0,2.18885724306
 10/19  05:00:00,349.357868199,0.0,0.0,0.0,49.8407270682,199.362908273,2.19082303288,0.0,2.19082303288
 10/19  06:00:00,812.006134411,29.5168463605,282.963879923,0.0,49.8407270682,199.362908273,216.392942375,214.202771034,2.19017134035
 10/19  07:00:00,746.21648663,26.8113396431,139.241098545,0.0,149.522181205,199.362908273,184.535394282,177.982004019,6.55339026322
 10/19  08:00:00,1344.88746206,26.8113396431,197.559455394,0.0,448.566543614,448.566543614,42.5689848276,31.6077392527,10.9612455748
 10/19  09:00:00,1421.04240961,27.2603876701,310.27935169,0.0,448.566543614,448.566543614,26.7609323877,13.6024050442,13.1585273434
 10/19  10:00:00,1399.75450215,29.5893662567,336.281643461,0.0,448.566543614,448.566543614,17.5216988802,4.36246216633,13.1592367138
 10/19  11:00:00,1420.18878317,32.0756515951,353.651001255,0.0,448.566543614,448.566543614,15.4466310103,2.25264442329,13.193986587
 10/19  12:00:00,1383.02372664,31.0050414254,367.119950202,0.0,448.566543614,398.725816546,22.0259159126,2.18001498881,19.8459009238
 10/19  13:00:00,1450.9089839,35.0157361344,380.946242241,0.0,448.566543614,448.566543614,18.3830263742,0.756408315131,17.6266180591
 10/19  14:00:00,1463.89305531,35.4574546381,393.974745013,0.0,448.566543614,448.566543614,10.9562130214,0.0,10.9562130214
 10/19  15:00:00,1471.03908457,35.2405078392,402.43275105,0.0,448.566543614,448.566543614,10.9528050934,0.0,10.9528050934
 10/19  16:00:00,1524.83538697,35.2447549125,408.242915822,0.0,448.566543614,448.566543614,13.1814355265,0.0,13.1814355265
 10/19  17:00:00,1398.76170393,30.1482499162,401.513102128,0.0,348.885089477,398.725816546,8.74940427889,0.0,8.74940427889
 10/19  18:00:00,1204.43115827,26.8667179689,377.303548937,0.0,249.203635341,299.044362409,6.8352702062,0.278044765916,6.55722544029
 10/19  19:00:00,1174.65119908,26.8113396431,355.620072005,0.0,249.203635341,299.044362409,10.104127097,3.55892288033,6.54520421667
 10/19  20:00:00,1015.02617227,26.8113396431,345.767577897,0.0,149.522181205,249.203635341,30.9973704879,26.6243097169,4.37306077095
 10/19  21:00:00,986.731378394,26.8113396431,342.033050355,0.0,149.522181205,249.203635341,48.1155776962,45.924926956,2.19065074017
 10/19  22:00:00,349.35657761,0.0,0.0,0.0,49.8407270682,199.362908273,2.18892012644,0.0,2.18892012644
 10/19  23:00:00,299.991818654,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880764996,0.0,2.18880764996
 10/19  24:00:00,287.769620986,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879583014,0.0,2.18879583014
 10/20  01:00:00,287.769624719,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887921891,0.0,2.1887921891
 10/20  02:00:00,287.769624563,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878594593,0.0,2.18878594593
 10/20  03:00:00,287.769624262,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877993874,0.0,2.18877993874
 10/20  04:00:00,299.991821929,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/20  05:00:00,349.357874766,0.0,0.0,0.0,49.8407270682,199.362908273,4.36162604443,0.0,4.36162604443
 10/20  06:00:00,863.067575359,29.8862265719,337.450463907,0.0,49.8407270682,199.362908273,111.24743768,109.057246088,2.19019159176
 10/20  07:00:00,920.015005208,26.8113396431,312.161852628,0.0,149.522181205,199.362908273,107.704788835,101.151359396,6.5534294386
 10/20  08:00:00,1471.68437181,26.8113396431,331.96608324,0.0,448.566543614,448.566543614,25.1346225068,14.1723084868,10.96231402
 10/20  09:00:00,1489.4209311,28.1057953519,382.403444794,0.0,448.566543614,448.566543614,15.7744251995,2.61678174701,13.1576434525
 10/20  10:00:00,1463.49046748,30.7062938265,400.692845534,0.0,448.566543614,448.566543614,12.6184093402,1.64591147154,10.9724978686
 10/20  11:00:00,1475.43679633,33.1066148711,409.720325794,0.0,448.566543614,448.566543614,16.297834113,0.905592255829,15.3922418572
 10/20  12:00:00,1438.04672433,31.8443280047,423.142365514,0.0,448.566543614,398.725816546,20.7320758756,0.885783676187,19.8462921994
 10/20  13:00:00,1508.85585732,35.5882260559,439.993645776,0.0,448.566543614,448.566543614,17.627403183,0.0,17.627403183
 10/20  14:00:00,1526.59277649,35.908804068,456.43074172,0.0,448.566543614,448.566543614,10.9566632112,0.0,10.9566632112
 10/20  15:00:00,1531.55977609,36.3942607077,460.307919711,0.0,448.566543614,448.566543614,10.9534241689,0.0,10.9534241689
 10/20  16:00:00,1583.26935999,34.9937229454,464.552526175,0.0,448.566543614,448.566543614,13.1826175965,0.0,13.1826175965
 10/20  17:00:00,1444.25112037,29.7399701381,444.389913659,0.0,348.885089477,398.725816546,8.74897195477,0.0,8.74897195477
 10/20  18:00:00,1266.11321381,26.8754473065,426.336438857,0.0,249.203635341,299.044362409,6.55732198671,0.0,6.55732198671
 10/20  19:00:00,1244.98299125,26.8113396431,422.131826102,0.0,249.203635341,299.044362409,6.54579763458,0.0,6.54579763458
 10/20  20:00:00,1078.11719925,26.8113396431,405.879246182,0.0,149.522181205,249.203635341,9.97844507034,5.60571003027,4.37273504007
 10/20  21:00:00,1043.80567333,26.8113396431,397.112468625,0.0,149.522181205,249.203635341,26.5492749766,22.1878008824,4.36147409418
 10/20  22:00:00,349.356581044,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/20  23:00:00,299.991822156,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876798154,0.0,2.18876798154
 10/20  24:00:00,287.769624582,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876258245,0.0,2.18876258245
 10/21  01:00:00,237.92890135,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876460509,0.0,2.18876460509
 10/21  02:00:00,237.928901312,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887647615,0.0,2.1887647615
 10/21  03:00:00,237.928901143,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876516045,0.0,2.18876516045
 10/21  04:00:00,250.15109864,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876573309,0.0,2.18876573309
 10/21  05:00:00,274.596789527,0.0,0.0,0.0,24.9203635341,149.522181205,2.19076160466,0.0,2.19076160466
 10/21  06:00:00,930.562248785,29.408657483,402.652091939,0.0,49.8407270682,199.362908273,52.8607015084,50.6705834783,2.19011803013
 10/21  07:00:00,893.310663456,26.8113396431,382.718346354,0.0,49.8407270682,199.362908273,71.7552195572,67.3898847322,4.36533482504
 10/21  08:00:00,1120.80022922,26.8113396431,378.033544482,0.0,249.203635341,249.203635341,31.3334551785,26.96303849,4.37041668845
 10/21  09:00:00,1097.64809134,26.8113396431,390.060036569,0.0,249.203635341,249.203635341,20.0082598705,13.4516021348,6.55665773575
 10/21  10:00:00,1076.68232282,27.4548261284,415.386302765,0.0,249.203635341,249.203635341,12.0233121854,5.46961767542,6.55369451002
 10/21  11:00:00,1125.31333943,28.9871976905,461.158179379,0.0,249.203635341,249.203635341,10.544212641,1.80334808075,8.74086456024
 10/21  12:00:00,1145.62211728,29.3205845988,480.487017217,0.0,249.203635341,249.203635341,7.80917826581,1.25408705329,6.55509121253
 10/21  13:00:00,1145.09663992,30.1897116352,478.701887081,0.0,249.203635341,249.203635341,6.99643340121,0.443400972464,6.55303242875
 10/21  14:00:00,900.194062191,29.4741081881,483.936246316,0.0,74.7610906023,174.442544739,4.38040395725,0.00992691002284,4.37047704723
 10/21  15:00:00,904.88479141,28.5213672661,490.791788083,0.0,74.7610906023,174.442544739,4.58078267707,0.212914096377,4.36786858069
 10/21  16:00:00,948.210768639,27.5598790789,486.896681956,0.0,74.7610906023,174.442544739,5.05202787583,0.682494808376,4.36953306745
 10/21  17:00:00,903.666051613,26.8113396431,481.44867192,0.0,24.9203635341,149.522181205,13.6124633332,11.4222187042,2.19024462894
 10/21  18:00:00,339.385878384,0.0,0.0,0.0,24.9203635341,149.522181205,2.19027722007,0.0,2.19027722007
 10/21  19:00:00,323.485149325,0.0,0.0,0.0,24.9203635341,149.522181205,4.36047543565,0.0,4.36047543565
 10/21  20:00:00,323.48514894,0.0,0.0,0.0,24.9203635341,149.522181205,2.19013329334,0.0,2.19013329334
 10/21  21:00:00,299.041616354,0.0,0.0,0.0,24.9203635341,149.522181205,2.19121992169,0.0,2.19121992169
 10/21  22:00:00,274.59549454,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876875223,0.0,2.18876875223
 10/21  23:00:00,250.151099047,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876975426,0.0,2.18876975426
 10/21  24:00:00,237.92890123,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877075763,0.0,2.18877075763
 10/22  01:00:00,237.928472119,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815455559,0.0,2.18815455559
 10/22  02:00:00,237.928471906,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  03:00:00,237.928472656,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827380378,0.0,2.18827380378
 10/22  04:00:00,250.150670315,0.0,0.0,0.0,24.9203635341,149.522181205,2.18818570902,0.0,2.18818570902
 10/22  05:00:00,274.596362883,0.0,0.0,0.0,24.9203635341,149.522181205,2.19018747705,0.0,2.19018747705
 10/22  06:00:00,323.483856685,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816399231,0.0,2.18816399231
 10/22  07:00:00,313.753585391,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  08:00:00,296.666252849,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828461686,0.0,2.18828461686
 10/22  09:00:00,259.999659304,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819659646,0.0,2.18819659646
 10/22  10:00:00,211.110867328,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  11:00:00,483.726566031,10.6852415453,213.750490538,0.0,24.9203635341,149.522181205,2.1895817257,0.0,2.1895817257
 10/22  12:00:00,211.111732769,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962735014,0.0,2.18962735014
 10/22  13:00:00,211.113030183,0.0,0.0,0.0,24.9203635341,149.522181205,4.36284984617,0.0,4.36284984617
 10/22  14:00:00,211.111732722,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938749306,0.0,2.18938749306
 10/22  15:00:00,211.110867772,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882344433,0.0,2.1882344433
 10/22  16:00:00,259.999658543,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  17:00:00,296.666252756,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814704487,0.0,2.18814704487
 10/22  18:00:00,339.384586117,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826748016,0.0,2.18826748016
 10/22  19:00:00,323.483856394,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  20:00:00,323.483856822,0.0,0.0,0.0,24.9203635341,149.522181205,2.18818011942,0.0,2.18818011942
 10/22  21:00:00,299.040758646,0.0,0.0,0.0,24.9203635341,149.522181205,2.19000200048,0.0,2.19000200048
 10/22  22:00:00,274.595066,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815998501,0.0,2.18815998501
 10/22  23:00:00,250.150670454,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828042807,0.0,2.18828042807
 10/22  24:00:00,237.928471843,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/23  01:00:00,287.769635291,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886105373,0.0,2.18886105373
 10/23  02:00:00,287.769635531,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887390958,0.0,2.18887390958
 10/23  03:00:00,287.769635668,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888702369,0.0,2.18888702369
 10/23  04:00:00,299.9918335,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890031849,0.0,2.18890031849
 10/23  05:00:00,349.357891618,0.0,0.0,0.0,49.8407270682,199.362908273,2.19066566844,0.0,2.19066566844
 10/23  06:00:00,833.462227077,29.8174315978,304.141220995,0.0,49.8407270682,199.362908273,214.798916174,212.608627383,2.19028879076
 10/23  07:00:00,711.494860925,26.8113396431,99.292192191,0.0,149.522181205,199.362908273,222.07195123,215.517850364,6.55410086661
 10/23  08:00:00,1221.47615649,26.8914123496,86.1546652763,0.0,448.566543614,448.566543614,56.2312930282,43.0820772712,13.149215757
 10/23  09:00:00,1283.93690214,27.8131622569,183.814057731,0.0,448.566543614,448.566543614,33.528746888,22.5552356259,10.9735112621
 10/23  10:00:00,1303.50341983,29.5780018728,249.956810312,0.0,448.566543614,448.566543614,27.3490155853,14.1808354274,13.1681801579
 10/23  11:00:00,1325.51862736,31.6609621462,269.467051042,0.0,448.566543614,448.566543614,21.7725261274,6.3779423285,15.3945837989
 10/23  12:00:00,1285.84985698,29.6438862524,281.264057701,0.0,448.566543614,398.725816546,25.5625428151,5.71126157644,19.8512812387
 10/23  13:00:00,1342.3228446,29.9502226385,287.564865862,0.0,448.566543614,448.566543614,21.2760238164,3.64576855322,17.6302552631
 10/23  14:00:00,1338.15233747,30.4732728709,282.974128945,0.0,448.566543614,448.566543614,12.6778704373,1.71916649904,10.9587039382
 10/23  15:00:00,1341.89361476,30.548144298,286.327871003,0.0,448.566543614,448.566543614,11.7827731063,0.828295292719,10.9544778136
 10/23  16:00:00,1396.65657058,30.2817695503,292.487750058,0.0,448.566543614,448.566543614,14.237301419,1.05025468628,13.1870467328
 10/23  17:00:00,1274.50503776,27.8518645499,286.072660483,0.0,348.885089477,398.725816546,10.5420856242,1.79158552145,8.75050010277
 10/23  18:00:00,1090.14271363,26.8113396431,260.023598349,0.0,249.203635341,299.044362409,41.1854457159,32.4484280169,8.737017699
 10/23  19:00:00,1011.940508,26.8113396431,198.282439964,0.0,249.203635341,299.044362409,63.1987527768,58.8280765636,4.37067621316
 10/23  20:00:00,800.410385635,26.8113396431,136.874408009,0.0,149.522181205,249.203635341,111.49611466,104.946115329,6.54999933051
 10/23  21:00:00,715.486615108,26.8113396431,77.0320182375,0.0,149.522181205,249.203635341,137.969242769,135.778628072,2.19061469686
 10/23  22:00:00,349.356592616,0.0,0.0,0.0,49.8407270682,199.362908273,2.18876995472,0.0,2.18876995472
 10/23  23:00:00,299.991833333,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878388537,0.0,2.18878388537
 10/23  24:00:00,287.769635246,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879779602,0.0,2.18879779602
 10/24  01:00:00,287.769638893,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/24  02:00:00,287.769639071,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882232717,0.0,2.18882232717
 10/24  03:00:00,287.769639258,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884196431,0.0,2.18884196431
 10/24  04:00:00,299.991837159,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886177999,0.0,2.18886177999
 10/24  05:00:00,349.357897631,0.0,0.0,0.0,49.8407270682,199.362908273,2.19089493765,0.0,2.19089493765
 10/24  06:00:00,755.995168509,28.8032150147,236.43601282,0.0,49.8407270682,199.362908273,301.804626573,299.614341232,2.19028534101
 10/24  07:00:00,780.174418368,26.8113396431,176.766697365,0.0,149.522181205,199.362908273,256.334908854,249.779955403,6.55495345134
 10/24  08:00:00,1287.27872443,26.8113396431,152.361247254,0.0,448.566543614,448.566543614,70.4829836727,57.3316117964,13.1513718763
 10/24  09:00:00,1312.72429607,26.8118035284,213.701694898,0.0,448.566543614,448.566543614,45.8365554569,34.8679064105,10.9686490465
 10/24  10:00:00,1313.37960898,27.5527582413,261.920813313,0.0,448.566543614,448.566543614,37.7732467041,24.6022345463,13.1710121578
 10/24  11:00:00,1331.08885786,29.6457784965,277.091989562,0.0,448.566543614,448.566543614,32.366120122,16.9701492969,15.3959708252
 10/24  12:00:00,1294.15210208,29.7525965142,289.57911221,0.0,448.566543614,398.725816546,39.6189877303,19.767325789,19.8516619413
 10/24  13:00:00,1358.05580371,32.4324388913,300.77195637,0.0,448.566543614,448.566543614,23.5650830054,5.93372849656,17.6313545089
 10/24  14:00:00,1361.47330383,32.8470054384,303.623541672,0.0,448.566543614,448.566543614,12.1970982893,1.23814391946,10.9589543699
 10/24  15:00:00,1360.88847918,32.4986949397,303.334766276,0.0,448.566543614,448.566543614,11.5267492955,0.57178937301,10.9549599225
 10/24  16:00:00,1409.44733595,31.8197194624,302.051695071,0.0,448.566543614,448.566543614,16.0488425355,0.667093355084,15.3817491804
 10/24  17:00:00,1295.65948899,27.8626843034,296.827318753,0.0,348.885089477,398.725816546,11.1770509734,2.42597627867,8.75107469473
 10/24  18:00:00,1077.58747511,26.8113396431,243.902032625,0.0,249.203635341,299.044362409,32.4270337791,25.8691680074,6.55786577164
 10/24  19:00:00,1023.59873739,26.8113396431,209.926830566,0.0,249.203635341,299.044362409,56.4548062862,52.0840071708,4.37079911539
 10/24  20:00:00,847.906139181,26.8113396431,184.065309798,0.0,149.522181205,249.203635341,108.101089686,101.551099096,6.54999059062
 10/24  21:00:00,803.887852858,26.8113396431,164.797533599,0.0,149.522181205,249.203635341,125.397445478,123.206451138,2.19099434056
 10/24  22:00:00,349.356596063,0.0,0.0,0.0,49.8407270682,199.362908273,2.18897637508,0.0,2.18897637508
 10/24  23:00:00,299.99183708,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879281963,0.0,2.18879281963
 10/24  24:00:00,287.769639345,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881321059,0.0,2.18881321059
 10/25  01:00:00,287.769643031,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884183425,0.0,2.18884183425
 10/25  02:00:00,287.769642903,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886784671,0.0,2.18886784671
 10/25  03:00:00,287.769642683,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889406049,0.0,2.18889406049
 10/25  04:00:00,299.991840346,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/25  05:00:00,349.357903982,0.0,0.0,0.0,49.8407270682,199.362908273,4.36165398799,0.0,4.36165398799
 10/25  06:00:00,828.226187142,28.6679017305,300.791495211,0.0,49.8407270682,199.362908273,210.540465522,208.350371334,2.19009418783
 10/25  07:00:00,943.063509133,26.8113396431,327.391060237,0.0,149.522181205,199.362908273,182.983344019,176.428461304,6.55488271581
 10/25  08:00:00,1483.34816948,26.8113396431,339.911857483,0.0,448.566543614,448.566543614,41.355137632,30.3916914633,10.9634461687
 10/25  09:00:00,1468.41549189,26.8113396431,364.153077291,0.0,448.566543614,448.566543614,28.8675551943,15.703361453,13.1641937413
 10/25  10:00:00,1453.12857597,26.8113396431,395.768173418,0.0,448.566543614,448.566543614,19.2376940757,6.07118779381,13.1665062819
 10/25  11:00:00,1482.6386,26.9055726152,422.612516754,0.0,448.566543614,448.566543614,20.3029127952,4.90511649367,15.3977963015
 10/25  12:00:00,1449.75928823,26.8113396431,438.929252802,0.0,448.566543614,398.725816546,29.9405538491,10.0863419405,19.8542119086
 10/25  13:00:00,1507.00729855,27.2968182211,446.068640888,0.0,448.566543614,448.566543614,21.1488177716,3.5167691496,17.632048622
 10/25  14:00:00,1511.67675622,27.817959528,449.542092394,0.0,448.566543614,448.566543614,13.4761686334,2.51681014118,10.9593584922
 10/25  15:00:00,1518.07135189,28.1775610185,455.124138841,0.0,448.566543614,448.566543614,13.4374729691,2.48200100358,10.9554719655
 10/25  16:00:00,1572.8375882,28.4522655831,460.610588102,0.0,448.566543614,448.566543614,17.8222708786,2.43774428778,15.3845265908
 10/25  17:00:00,1453.35830901,26.8113396431,455.807470508,0.0,348.885089477,398.725816546,15.9520942454,7.20275858958,8.74933565586
 10/25  18:00:00,1294.76401642,26.8113396431,454.459702098,0.0,249.203635341,299.044362409,35.3135030026,28.7559694886,6.55753351392
 10/25  19:00:00,1278.59753336,26.8113396431,455.056687449,0.0,249.203635341,299.044362409,40.7348255244,36.3641601048,4.37066541955
 10/25  20:00:00,1130.81898755,26.8113396431,457.162130947,0.0,149.522181205,249.203635341,65.0178640065,58.4674765581,6.55038744837
 10/25  21:00:00,1107.11154483,26.8113396431,458.664022214,0.0,149.522181205,249.203635341,68.1775512595,65.9865716717,2.1909795878
 10/25  22:00:00,349.356599893,0.0,0.0,0.0,49.8407270682,199.362908273,2.18900514228,0.0,2.18900514228
 10/25  23:00:00,299.991840716,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890412812,0.0,2.18890412812
 10/25  24:00:00,287.769642862,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893087178,0.0,2.18893087178
 10/26  01:00:00,287.76964642,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889674568,0.0,2.1889674568
 10/26  02:00:00,287.769646231,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/26  03:00:00,287.769646238,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899990594,0.0,2.18899990594
 10/26  04:00:00,299.991844308,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864021137,0.0,2.18864021137
 10/26  05:00:00,349.357909948,0.0,0.0,0.0,49.8407270682,199.362908273,4.36172264088,0.0,4.36172264088
 10/26  06:00:00,987.911981873,29.0321728143,459.616106769,0.0,49.8407270682,199.362908273,65.2272077005,63.0371163279,2.19009137263
 10/26  07:00:00,1064.61585816,26.8113396431,451.211536548,0.0,149.522181205,199.362908273,78.1885737035,71.6345962941,6.55397740939
 10/26  08:00:00,1607.90580748,26.8113396431,462.69883543,0.0,448.566543614,448.566543614,24.0153176279,13.0498026731,10.9655149548
 10/26  09:00:00,1592.4532018,26.8113396431,481.922456379,0.0,448.566543614,448.566543614,17.1837365694,4.02061678786,13.1631197815
 10/26  10:00:00,1552.56386215,26.8113396431,490.81021802,0.0,448.566543614,448.566543614,16.0385599875,2.87284464217,13.1657153454
 10/26  11:00:00,1550.04741673,27.0645426206,488.037564318,0.0,448.566543614,448.566543614,17.6138185028,2.21644502311,15.3973734797
 10/26  12:00:00,1500.14476675,26.8113396431,488.22402015,0.0,448.566543614,398.725816546,20.5141627245,2.86353474543,17.650627979
 10/26  13:00:00,1549.57927421,27.5674278931,487.064144895,0.0,448.566543614,448.566543614,21.1625328645,1.32542047354,19.8371123909
 10/26  14:00:00,1543.72766237,28.0693128357,480.719701014,0.0,448.566543614,448.566543614,11.8150167489,0.855013823804,10.9600029251
 10/26  15:00:00,1537.14976827,28.4301618918,473.7817128,0.0,448.566543614,448.566543614,11.3702152657,0.414192224228,10.9560230414
 10/26  16:00:00,1586.01221995,28.8201388222,473.360905696,0.0,448.566543614,448.566543614,15.3858404499,0.0,15.3858404499
 10/26  17:00:00,1486.81681629,26.9047809308,488.944200773,0.0,348.885089477,398.725816546,8.87461693541,0.124591834918,8.75002510049
 10/26  18:00:00,1334.09688276,26.8113396431,492.960412697,0.0,249.203635341,299.044362409,12.2172548886,5.6586709549,6.55858393373
 10/26  19:00:00,1308.7520129,26.8113396431,484.02937661,0.0,249.203635341,299.044362409,22.3186805427,17.9476447828,4.37103575992
 10/26  20:00:00,1152.2337381,26.8113396431,477.7918093,0.0,149.522181205,249.203635341,47.0865576132,40.536333661,6.55022395227
 10/26  21:00:00,1118.99630021,26.8113396431,470.101698432,0.0,149.522181205,249.203635341,51.4215438513,49.2307551135,2.19078873782
 10/26  22:00:00,349.356603468,0.0,0.0,0.0,49.8407270682,199.362908273,2.18894567751,0.0,2.18894567751
 10/26  23:00:00,299.991844393,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885059584,0.0,2.18885059584
 10/26  24:00:00,287.769646589,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888394599,0.0,2.18888394599
 10/27  01:00:00,287.769650204,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892632994,0.0,2.18892632994
 10/27  02:00:00,287.769650043,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896533905,0.0,2.18896533905
 10/27  03:00:00,287.769649885,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/27  04:00:00,299.991847704,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900452096,0.0,2.18900452096
 10/27  05:00:00,349.357915901,0.0,0.0,0.0,49.8407270682,199.362908273,4.36182485441,0.0,4.36182485441
 10/27  06:00:00,990.65816341,29.3026186165,462.250419737,0.0,49.8407270682,199.362908273,49.7082529774,47.5179092259,2.19034375155
 10/27  07:00:00,1075.06875992,26.8113396431,461.075289799,0.0,149.522181205,199.362908273,64.3810029278,57.8261168665,6.55488606135
 10/27  08:00:00,1620.18432473,26.8113396431,474.296847813,0.0,448.566543614,448.566543614,15.5323324054,4.56813069231,10.9642017131
 10/27  09:00:00,1598.57077361,26.8113396431,487.929232088,0.0,448.566543614,448.566543614,15.3896792145,2.2239843362,13.1656948783
 10/27  10:00:00,1543.59811572,27.0146302054,481.64225013,0.0,448.566543614,448.566543614,14.5471155223,1.37855495978,13.1685605625
 10/27  11:00:00,1533.72074054,27.5539774409,471.222559701,0.0,448.566543614,448.566543614,16.0569622838,0.657928233859,15.39903405
 10/27  12:00:00,1480.48842966,26.8998032821,468.481104339,0.0,448.566543614,398.725816546,20.0848597922,0.227273731428,19.8575860607
 10/27  13:00:00,1522.47427092,29.1570743083,458.370423534,0.0,448.566543614,448.566543614,17.6357589466,0.0,17.6357589466
 10/27  14:00:00,1518.9515081,29.9217879753,454.091668521,0.0,448.566543614,448.566543614,10.9599992323,0.0,10.9599992323
 10/27  15:00:00,1520.18743091,29.4504496881,455.79936653,0.0,448.566543614,448.566543614,10.9565188286,0.0,10.9565188286
 10/27  16:00:00,1569.18905366,29.5020599971,455.855793127,0.0,448.566543614,448.566543614,15.3851965113,0.0,15.3851965113
 10/27  17:00:00,1462.9678529,27.2561138635,464.743974191,0.0,348.885089477,398.725816546,8.75072019622,0.0,8.75072019622
 10/27  18:00:00,1311.7276597,26.8113396431,470.594576184,0.0,249.203635341,299.044362409,7.56337423219,1.00586080465,6.55751342754
 10/27  19:00:00,1298.52253403,26.8113396431,473.290954048,0.0,249.203635341,299.044362409,10.0770342171,3.53044191932,6.54659229776
 10/27  20:00:00,1151.4999871,26.8113396431,475.773645016,0.0,149.522181205,249.203635341,29.9340555945,25.5604690144,4.37358658009
 10/27  21:00:00,1129.95848657,26.8113396431,478.674251802,0.0,149.522181205,249.203635341,38.4493101891,34.087519548,4.36179064113
 10/27  22:00:00,349.356606796,0.0,0.0,0.0,49.8407270682,199.362908273,2.1888745479,0.0,2.1888745479
 10/27  23:00:00,299.991847623,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/27  24:00:00,287.76964994,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891442047,0.0,2.18891442047
 10/28  01:00:00,237.92892676,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896093626,0.0,2.18896093626
 10/28  02:00:00,237.928926897,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890063388,0.0,2.1890063388
 10/28  03:00:00,237.928926982,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905193743,0.0,2.18905193743
 10/28  04:00:00,250.151124703,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884097085,0.0,2.18884097085
 10/28  05:00:00,274.596830258,0.0,0.0,0.0,24.9203635341,149.522181205,2.19106891174,0.0,2.19106891174
 10/28  06:00:00,950.489259879,28.6263719595,423.866748277,0.0,49.8407270682,199.362908273,79.6283987469,77.4380725083,2.19032623862
 10/28  07:00:00,878.571227317,26.8113396431,369.023601738,0.0,49.8407270682,199.362908273,101.081315987,96.7158035265,4.36551246006
 10/28  08:00:00,1111.63799508,26.8113396431,369.561678724,0.0,249.203635341,249.203635341,73.7978079872,67.2518489167,6.54595907053
 10/28  09:00:00,1084.95981258,26.8113396431,378.333362779,0.0,249.203635341,249.203635341,55.5246682879,48.9665052993,6.55816298854
 10/28  10:00:00,1043.20220381,26.8113396431,385.078347978,0.0,249.203635341,249.203635341,56.8760295139,50.3211797965,6.55484971746
 10/28  11:00:00,1051.24528881,26.8113396431,392.675974722,0.0,249.203635341,249.203635341,53.5624058856,46.9998718166,6.56253406905
 10/28  12:00:00,1071.29281533,26.8113396431,411.861384044,0.0,249.203635341,249.203635341,42.9638328649,34.228592995,8.73523986996
 10/28  13:00:00,1091.92095915,26.8113396431,431.839276078,0.0,249.203635341,249.203635341,40.642280375,34.088786434,6.55349394105
 10/28  14:00:00,850.883809881,26.8113396431,440.051530828,0.0,74.7610906023,174.442544739,69.6501068349,65.279216417,4.37089041789
 10/28  15:00:00,852.82522327,26.8113396431,442.782420045,0.0,74.7610906023,174.442544739,86.8846279796,82.5162229266,4.36840505307
 10/28  16:00:00,894.318838665,26.8113396431,436.09990032,0.0,74.7610906023,174.442544739,113.127253526,108.757594795,4.36965873125
 10/28  17:00:00,845.972815259,26.8113396431,426.288641355,0.0,24.9203635341,149.522181205,154.317120545,152.126720004,2.1904005415
 10/28  18:00:00,339.385914203,0.0,0.0,0.0,24.9203635341,149.522181205,4.36073141312,0.0,4.36073141312
 10/28  19:00:00,323.485184838,0.0,0.0,0.0,24.9203635341,149.522181205,2.1903281207,0.0,2.1903281207
 10/28  20:00:00,323.485184622,0.0,0.0,0.0,24.9203635341,149.522181205,2.19030395186,0.0,2.19030395186
 10/28  21:00:00,299.041663387,0.0,0.0,0.0,24.9203635341,149.522181205,4.36275060036,0.0,4.36275060036
 10/28  22:00:00,274.595520003,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/28  23:00:00,250.151124513,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887089842,0.0,2.18887089842
 10/28  24:00:00,237.928926829,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891736898,0.0,2.18891736898
 10/29  01:00:00,237.928493249,0.0,0.0,0.0,24.9203635341,149.522181205,2.18820140395,0.0,2.18820140395
 10/29  02:00:00,237.928492917,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836744638,0.0,2.18836744638
 10/29  03:00:00,237.92849231,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  04:00:00,250.150690756,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883208506,0.0,2.1883208506
 10/29  05:00:00,274.596398857,0.0,0.0,0.0,24.9203635341,149.522181205,2.19037494875,0.0,2.19037494875
 10/29  06:00:00,323.483877787,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839021355,0.0,2.18839021355
 10/29  07:00:00,313.753606686,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883447571,0.0,2.1883447571
 10/29  08:00:00,296.666272619,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  09:00:00,259.999679468,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829828952,0.0,2.18829828952
 10/29  10:00:00,211.110888794,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835943625,0.0,2.18835943625
 10/29  11:00:00,211.111763598,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962691589,0.0,2.18962691589
 10/29  12:00:00,608.30638778,17.5205507943,304.802495644,0.0,24.9203635341,149.522181205,2.18975047331,0.0,2.18975047331
 10/29  13:00:00,579.135961096,16.0198958171,275.798364882,0.0,24.9203635341,149.522181205,2.19176941405,0.0,2.19176941405
 10/29  14:00:00,638.011350242,20.0623040464,327.823306002,0.0,24.9203635341,149.522181205,4.35942106796,0.0,4.35942106796
 10/29  15:00:00,297.394028743,3.90705004943,66.7042521402,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  16:00:00,472.657306675,8.90436795439,165.068920165,0.0,24.9203635341,149.522181205,2.1883592479,0.0,2.1883592479
 10/29  17:00:00,296.666273359,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831300013,0.0,2.18831300013
 10/29  18:00:00,347.928272644,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  19:00:00,323.483877391,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826725077,0.0,2.18826725077
 10/29  20:00:00,323.48387786,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822154447,0.0,2.18822154447
 10/29  21:00:00,299.040794433,0.0,0.0,0.0,24.9203635341,149.522181205,2.19041201045,0.0,2.19041201045
 10/29  22:00:00,274.59508655,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829213516,0.0,2.18829213516
 10/29  23:00:00,250.150690434,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824639988,0.0,2.18824639988
 10/29  24:00:00,237.928492406,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/30  01:00:00,287.769661136,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893412913,0.0,2.18893412913
 10/30  02:00:00,287.76966122,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899273871,0.0,2.18899273871
 10/30  03:00:00,287.769661283,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905151346,0.0,2.18905151346
 10/30  04:00:00,299.991859061,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885173398,0.0,2.18885173398
 10/30  05:00:00,349.357932487,0.0,0.0,0.0,49.8407270682,199.362908273,2.19111164142,0.0,2.19111164142
 10/30  06:00:00,859.205237274,27.2952584007,335.991646462,0.0,49.8407270682,199.362908273,266.010938981,263.820562864,2.1903761175
 10/30  07:00:00,813.154770393,26.8113396431,205.467248292,0.0,149.522181205,199.362908273,242.093703954,235.538340714,6.55536323969
 10/30  08:00:00,1374.92685248,26.8113396431,232.898479834,0.0,448.566543614,448.566543614,58.3247468255,45.1697254951,13.1550213305
 10/30  09:00:00,1424.95607475,27.0577870665,318.083054548,0.0,448.566543614,448.566543614,35.3294266703,22.1658960638,13.1635306065
 10/30  10:00:00,1404.56658257,28.7276453149,345.447108995,0.0,448.566543614,448.566543614,24.8823618864,11.7151496501,13.1672122362
 10/30  11:00:00,1422.97250676,30.4864823619,361.985342381,0.0,448.566543614,448.566543614,20.0129436366,4.6117943004,15.4011493362
 10/30  12:00:00,1376.61177977,31.4311588236,362.277795507,0.0,448.566543614,398.725816546,25.1781225453,5.31554374108,19.8625788042
 10/30  13:00:00,1431.2336813,32.5210565268,363.764728895,0.0,448.566543614,448.566543614,19.0150561598,1.37587834432,17.6391778155
 10/30  14:00:00,1437.28087198,32.5188368682,369.823907436,0.0,448.566543614,448.566543614,10.9610419762,0.0,10.9610419762
 10/30  15:00:00,1444.39090548,32.2549840406,377.198235801,0.0,448.566543614,448.566543614,10.9574504133,0.0,10.9574504133
 10/30  16:00:00,1499.02452841,31.8569591234,383.344876451,0.0,448.566543614,448.566543614,15.3861783752,0.0,15.3861783752
 10/30  17:00:00,1373.76339574,28.2169716995,376.97211013,0.0,348.885089477,398.725816546,8.75106675137,0.0,8.75106675137
 10/30  18:00:00,1208.89829748,26.8354801958,364.866699035,0.0,249.203635341,299.044362409,12.4302501941,3.69092984242,8.73932035166
 10/30  19:00:00,1177.91223739,26.8113396431,359.948754027,0.0,249.203635341,299.044362409,18.2853467414,13.9141150967,4.3712316447
 10/30  20:00:00,1025.00775753,26.8113396431,357.68938678,0.0,149.522181205,249.203635341,52.612233156,46.0609004558,6.55133270021
 10/30  21:00:00,989.722792443,26.8113396431,347.522463348,0.0,149.522181205,249.203635341,72.3489707527,70.1579969251,2.19097382759
 10/30  22:00:00,349.356618211,0.0,0.0,0.0,49.8407270682,199.362908273,2.18899084553,0.0,2.18899084553
 10/30  23:00:00,299.991858999,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892007913,0.0,2.18892007913
 10/30  24:00:00,287.769661112,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897962398,0.0,2.18897962398
 10/31  01:00:00,287.769664659,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904897296,0.0,2.18904897296
 10/31  02:00:00,287.7696645,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885455716,0.0,2.18885455716
 10/31  03:00:00,287.769664462,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/31  04:00:00,299.991862365,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892026648,0.0,2.18892026648
 10/31  05:00:00,349.357939237,0.0,0.0,0.0,49.8407270682,199.362908273,4.36180037381,0.0,4.36180037381
 10/31  06:00:00,833.864549083,28.3563409421,311.069189206,0.0,49.8407270682,199.362908273,193.624435005,191.434072701,2.19036230401
 10/31  07:00:00,805.20506938,26.8113396431,189.723019523,0.0,149.522181205,199.362908273,192.733849877,186.178330688,6.55551918907
 10/31  08:00:00,1384.57382142,26.8113396431,244.614929277,0.0,448.566543614,448.566543614,42.4528505621,31.48530171,10.967548852
 10/31  09:00:00,1465.18713222,27.3132104373,360.73176217,0.0,448.566543614,448.566543614,25.6932995965,12.5232902132,13.1700093832
 10/31  10:00:00,1472.60898324,29.2030652025,410.989583332,0.0,448.566543614,448.566543614,16.6198735791,3.44590301995,13.1739705591
 10/31  11:00:00,1495.73567328,31.335883519,431.144517741,0.0,448.566543614,448.566543614,19.4568650331,1.85582387171,17.6010411614
 10/31  12:00:00,1440.83344068,31.9968165949,425.828736368,0.0,448.566543614,398.725816546,19.3105322465,1.65184393795,17.6586883086
 10/31  13:00:00,1497.80819883,34.4332901401,430.683354475,0.0,448.566543614,448.566543614,20.220335477,0.375123999025,19.845211478
 10/31  14:00:00,1512.16546897,35.2906205234,443.226432165,0.0,448.566543614,448.566543614,10.9626817197,0.0,10.9626817197
 10/31  15:00:00,1516.57968542,35.210716477,447.48155101,0.0,448.566543614,448.566543614,10.9582644063,0.0,10.9582644063
 10/31  16:00:00,1549.42734563,34.7622835024,432.571028625,0.0,448.566543614,448.566543614,15.3876261668,0.0,15.3876261668
 10/31  17:00:00,1413.45693391,29.503135021,415.382102155,0.0,348.885089477,398.725816546,8.7519114533,0.0,8.7519114533
 10/31  18:00:00,1246.2115677,26.9905897882,399.700018469,0.0,249.203635341,299.044362409,6.55920348489,0.0,6.55920348489
 10/31  19:00:00,1192.64821533,26.8113396431,372.450649495,0.0,249.203635341,299.044362409,8.86280476997,2.31584148939,6.54696328058
 10/31  20:00:00,1027.66178866,26.8113396431,358.240101699,0.0,149.522181205,249.203635341,34.2896749177,27.7393814479,6.55029346984
 10/31  21:00:00,1000.53288199,26.8113396431,356.274753447,0.0,149.522181205,249.203635341,46.0443064894,43.8532920757,2.19101441366
 10/31  22:00:00,349.356621674,0.0,0.0,0.0,49.8407270682,199.362908273,2.18902342549,0.0,2.18902342549
 10/31  23:00:00,299.991862505,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908939391,0.0,2.18908939391
 10/31  24:00:00,287.769664466,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889566735,0.0,2.18889566735
 11/01  01:00:00,287.769668061,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/01  02:00:00,287.769668129,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897258458,0.0,2.18897258458
 11/01  03:00:00,287.769668288,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904453075,0.0,2.18904453075
 11/01  04:00:00,299.991866255,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911655572,0.0,2.18911655572
 11/01  05:00:00,349.357944592,0.0,0.0,0.0,49.8407270682,199.362908273,2.1908756103,0.0,2.1908756103
 11/01  06:00:00,861.949937937,29.1450014191,338.305770069,0.0,49.8407270682,199.362908273,131.754051092,127.39315045,4.36090064138
 11/01  07:00:00,878.752986326,26.8113396431,263.363140574,0.0,149.522181205,199.362908273,138.065584155,131.510828242,6.55475591285
 11/01  08:00:00,1434.25526641,26.8113396431,294.923194194,0.0,448.566543614,448.566543614,33.3857564304,22.4174153324,10.968341098
 11/01  09:00:00,1480.0797769,27.5031930916,374.076403178,0.0,448.566543614,448.566543614,18.4701353903,5.30093911593,13.1691962744
 11/01  10:00:00,1475.71917285,29.7649338397,413.101325974,0.0,448.566543614,448.566543614,15.0638898442,1.89042250257,13.1734673416
 11/01  11:00:00,1496.707272,30.7861202278,432.225186519,0.0,448.566543614,448.566543614,18.2487114247,1.75542243003,16.4932889947
 11/01  12:00:00,1475.26519352,29.7799395704,460.554245727,0.0,448.566543614,398.725816546,20.4795285537,1.70604879829,18.7734797555
 11/01  13:00:00,1543.316315,31.6605716996,476.749072284,0.0,448.566543614,448.566543614,20.3338242551,0.487448035996,19.8463762191
 11/01  14:00:00,1544.02393755,31.2785692069,477.807196094,0.0,448.566543614,448.566543614,10.9632921347,0.0,10.9632921347
 11/01  15:00:00,1542.41640348,30.234155251,477.244442198,0.0,448.566543614,448.566543614,11.0545506169,0.0955138056406,10.9590368113
 11/01  16:00:00,1582.38770581,30.7412086407,467.815137003,0.0,448.566543614,448.566543614,15.3892145446,0.0,15.3892145446
 11/01  17:00:00,1452.0062861,27.9003954948,453.731405298,0.0,348.885089477,398.725816546,8.75278743116,0.0,8.75278743116
 11/01  18:00:00,1270.17740083,26.8113396431,422.783615545,0.0,249.203635341,299.044362409,9.94407060029,3.38435623573,6.55971436456
 11/01  19:00:00,1215.74772548,26.8113396431,394.721600888,0.0,249.203635341,299.044362409,25.9558353933,19.4081808866,6.54765450668
 11/01  20:00:00,1049.5959791,26.8113396431,379.050402132,0.0,149.522181205,249.203635341,57.9709613665,51.4199036803,6.55105768621
 11/01  21:00:00,1022.7255647,26.8113396431,377.36619646,0.0,149.522181205,249.203635341,65.884521356,63.6936611192,2.1908602368
 11/01  22:00:00,349.356625351,0.0,0.0,0.0,49.8407270682,199.362908273,2.18900351074,0.0,2.18900351074
 11/01  23:00:00,299.991866225,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907612177,0.0,2.18907612177
 11/01  24:00:00,287.769668331,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888799486,0.0,2.18888799486
 11/02  01:00:00,287.769671711,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889707227,0.0,2.1889707227
 11/02  02:00:00,287.769671651,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/02  03:00:00,287.769671674,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904925418,0.0,2.18904925418
 11/02  04:00:00,299.99186969,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912785529,0.0,2.18912785529
 11/02  05:00:00,349.357950612,0.0,0.0,0.0,49.8407270682,199.362908273,4.36216279022,0.0,4.36216279022
 11/02  06:00:00,873.116513799,29.1384078816,348.600886195,0.0,49.8407270682,199.362908273,154.83948736,152.649127995,2.19035936427
 11/02  07:00:00,917.650496689,26.8113396431,302.624008063,0.0,149.522181205,199.362908273,164.744262544,158.188462758,6.55579978555
 11/02  08:00:00,1476.98302527,26.8113396431,337.953104474,0.0,448.566543614,448.566543614,42.3528077065,31.3864821338,10.9663255727
 11/02  09:00:00,1503.57636229,26.8409841641,396.891916588,0.0,448.566543614,448.566543614,21.5853816576,8.413294721,13.1720869367
 11/02  10:00:00,1490.87933647,28.7933297672,428.6558425,0.0,448.566543614,448.566543614,15.4428867727,2.2662669726,13.1766198001
 11/02  11:00:00,1519.64734384,32.186681288,453.075516783,0.0,448.566543614,448.566543614,18.987910805,1.3845058753,17.6034049297
 11/02  12:00:00,1488.05972425,31.8980931238,471.0575499,0.0,448.566543614,398.725816546,20.9820739212,1.11750840916,19.864565512
