Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/02  13:00:00,1529.69274569,35.7700976316,458.975609698,0.0,448.566543614,448.566543614,17.6851120564,0.0428545741362,17.6422574822
 11/02  14:00:00,1527.81173623,36.5746751933,456.298859652,0.0,448.566543614,448.566543614,10.9621547953,0.0,10.9621547953
 11/02  15:00:00,1528.70938411,36.8073549275,456.964274377,0.0,448.566543614,448.566543614,13.1469492088,0.0,13.1469492088
 11/02  16:00:00,1577.82162615,36.5174865778,457.472747205,0.0,448.566543614,448.566543614,13.1926049258,0.0,13.1926049258
 11/02  17:00:00,1475.58109745,30.5475179201,474.092572622,0.0,348.885089477,398.725816546,10.9363042388,0.0,10.9363042388
 11/02  18:00:00,1287.29965714,27.0016595653,439.070746239,0.0,249.203635341,299.044362409,6.55989071435,0.0,6.55989071435
 11/02  19:00:00,1227.72920819,26.8113396431,405.663360103,0.0,249.203635341,299.044362409,4.62108001994,0.249885617625,4.37119440231
 11/02  20:00:00,1066.04546348,26.8113396431,394.482510015,0.0,149.522181205,249.203635341,23.1314171941,16.5802011174,6.55121607672
 11/02  21:00:00,1028.63508082,26.8113396431,382.827115796,0.0,149.522181205,249.203635341,35.5243844864,33.3334733055,2.19091118088
 11/02  22:00:00,349.356628749,0.0,0.0,0.0,49.8407270682,199.362908273,2.18911804644,0.0,2.18911804644
 11/02  23:00:00,299.99186974,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888188735,0.0,2.18888188735
 11/02  24:00:00,287.769671943,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896136337,0.0,2.18896136337
 11/03  01:00:00,287.769675594,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904813329,0.0,2.18904813329
 11/03  02:00:00,287.769675674,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913302502,0.0,2.18913302502
 11/03  03:00:00,287.769675568,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895569261,0.0,2.18895569261
 11/03  04:00:00,299.991873282,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904116301,0.0,2.18904116301
 11/03  05:00:00,349.357955348,0.0,0.0,0.0,49.8407270682,199.362908273,2.19110210782,0.0,2.19110210782
 11/03  06:00:00,854.647120551,29.8003632978,329.374439554,0.0,49.8407270682,199.362908273,107.962660144,105.772278803,2.19038134192
 11/03  07:00:00,856.359639869,26.8113396431,240.08829923,0.0,149.522181205,199.362908273,120.690886326,114.134931864,6.55595446136
 11/03  08:00:00,1414.61351569,26.8113396431,271.174940135,0.0,448.566543614,448.566543614,30.3665433524,17.2084607092,13.1580826432
 11/03  09:00:00,1425.1556783,28.145695137,316.053535159,0.0,448.566543614,448.566543614,17.8533499821,4.68555976356,13.1677902185
 11/03  10:00:00,1396.22311632,30.9371371962,333.159138692,0.0,448.566543614,448.566543614,15.1225360893,1.94992392227,13.1726121671
 11/03  11:00:00,1427.70893257,33.5608621976,361.751655266,0.0,448.566543614,448.566543614,16.5752842215,1.16799149078,15.4072927307
 11/03  12:00:00,1388.06981791,32.4415578971,372.261290595,0.0,448.566543614,398.725816546,21.0727024697,1.20429950803,19.8684029617
 11/03  13:00:00,1435.3476645,36.3068689119,364.120708715,0.0,448.566543614,448.566543614,20.0634857142,0.214465871944,19.8490198423
 11/03  14:00:00,1427.21768804,36.0762583322,356.203207493,0.0,448.566543614,448.566543614,10.9646978914,0.0,10.9646978914
 11/03  15:00:00,1419.00546945,33.7343809521,350.333304726,0.0,448.566543614,448.566543614,10.9591853127,0.0,10.9591853127
 11/03  16:00:00,1461.621606,32.8429806044,344.947204827,0.0,448.566543614,448.566543614,15.3905902457,0.0,15.3905902457
 11/03  17:00:00,1320.22149605,29.2130298266,327.685256022,0.0,348.885089477,398.725816546,8.76736897396,0.014541313214,8.75282766075
 11/03  18:00:00,1149.02589644,26.8113396431,309.210091916,0.0,249.203635341,299.044362409,13.1146633879,4.37495766151,8.73970572637
 11/03  19:00:00,1115.60368549,26.8113396431,300.937509431,0.0,249.203635341,299.044362409,25.5616280694,21.1905178698,4.37111019963
 11/03  20:00:00,914.862159626,26.8113396431,250.537173287,0.0,149.522181205,249.203635341,71.7838120483,65.2327345556,6.55107749273
 11/03  21:00:00,799.084455724,26.8113396431,159.917616291,0.0,149.522181205,249.203635341,102.205613557,100.014630936,2.19098262116
 11/03  22:00:00,349.356632279,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912968428,0.0,2.18912968428
 11/03  23:00:00,299.991873204,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908337105,0.0,2.18908337105
 11/03  24:00:00,287.769675514,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890647597,0.0,2.18890647597
 11/04  01:00:00,237.928951957,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890007499,0.0,2.1890007499
 11/04  02:00:00,237.928951941,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909237342,0.0,2.18909237342
 11/04  03:00:00,237.928951908,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892063388,0.0,2.18892063388
 11/04  04:00:00,250.151149499,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901281986,0.0,2.18901281986
 11/04  05:00:00,274.596870784,0.0,0.0,0.0,24.9203635341,149.522181205,2.19122621748,0.0,2.19122621748
 11/04  06:00:00,814.189299705,28.4389735438,286.233455941,0.0,49.8407270682,199.362908273,203.986172822,201.795889553,2.19028326896
 11/04  07:00:00,763.507175806,26.8113396431,238.835179139,0.0,49.8407270682,199.362908273,218.89348667,214.527044193,4.36644247626
 11/04  08:00:00,1013.81042326,26.8113396431,266.529372736,0.0,249.203635341,249.203635341,86.3457908247,81.973729418,4.37206140678
 11/04  09:00:00,1041.42433327,26.8114658994,331.926732482,0.0,249.203635341,249.203635341,57.0504426069,48.3107831968,8.73965941015
 11/04  10:00:00,1025.2586732,27.6081852332,365.818877367,0.0,249.203635341,249.203635341,41.361688755,34.8053117676,6.55637698732
 11/04  11:00:00,1043.66841761,29.0325335389,383.555481412,0.0,249.203635341,249.203635341,36.4569442312,27.7123511655,8.74459306574
 11/04  12:00:00,1052.07456609,30.2586970206,389.86882324,0.0,249.203635341,249.203635341,30.0989946755,23.5412450614,6.55774961402
 11/04  13:00:00,1054.70072541,30.9074251473,389.997853755,0.0,249.203635341,249.203635341,24.0111914795,17.454698608,6.55649287153
 11/04  14:00:00,808.807284834,30.1714634886,392.230257276,0.0,74.7610906023,174.442544739,20.342667558,15.9711350038,4.37153255413
 11/04  15:00:00,807.469786984,29.2918785335,391.164386796,0.0,74.7610906023,174.442544739,25.7576713533,19.2140734869,6.54359786638
 11/04  16:00:00,850.554103445,27.986329559,386.660536865,0.0,74.7610906023,174.442544739,29.7386072419,25.3679943354,4.37061290649
 11/04  17:00:00,802.624136837,26.8459196318,377.991222298,0.0,24.9203635341,149.522181205,55.8144694153,53.6239562273,2.19051318796
 11/04  18:00:00,347.929615583,0.0,0.0,0.0,24.9203635341,149.522181205,2.1905365638,0.0,2.1905365638
 11/04  19:00:00,323.485220602,0.0,0.0,0.0,24.9203635341,149.522181205,4.36078001887,0.0,4.36078001887
 11/04  20:00:00,323.485220492,0.0,0.0,0.0,24.9203635341,149.522181205,2.19024522949,0.0,2.19024522949
 11/04  21:00:00,299.041707767,0.0,0.0,0.0,24.9203635341,149.522181205,2.19194393114,0.0,2.19194393114
 11/04  22:00:00,274.595545221,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899119805,0.0,2.18899119805
 11/04  23:00:00,250.151149712,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908365477,0.0,2.18908365477
 11/04  24:00:00,237.928952029,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891239515,0.0,2.18891239515
 11/05  01:00:00,237.928513006,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839293393,0.0,2.18839293393
 11/05  02:00:00,237.928512423,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  03:00:00,237.928512628,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838814361,0.0,2.18838814361
 11/05  04:00:00,250.150710917,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838366424,0.0,2.18838366424
 11/05  05:00:00,274.596433729,0.0,0.0,0.0,24.9203635341,149.522181205,2.19032434766,0.0,2.19032434766
 11/05  06:00:00,323.483897775,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832703713,0.0,2.18832703713
 11/05  07:00:00,322.29729324,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843288291,0.0,2.18843288291
 11/05  08:00:00,296.66629258,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  09:00:00,259.999699618,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842902715,0.0,2.18842902715
 11/05  10:00:00,376.625987555,7.53785780472,126.520978153,0.0,24.9203635341,149.522181205,2.18831549942,0.0,2.18831549942
 11/05  11:00:00,579.044068337,15.9537198318,276.13245857,0.0,24.9203635341,149.522181205,2.1897751811,0.0,2.1897751811
 11/05  12:00:00,676.618530509,21.6160992389,353.95378639,0.0,24.9203635341,149.522181205,2.18944664189,0.0,2.18944664189
 11/05  13:00:00,623.307611262,17.6274841717,305.917646803,0.0,24.9203635341,149.522181205,4.36391614629,0.0,4.36391614629
 11/05  14:00:00,690.305864642,22.108652005,364.914197563,0.0,24.9203635341,149.522181205,2.18979653263,0.0,2.18979653263
 11/05  15:00:00,620.564567362,17.3634936883,303.634014555,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  16:00:00,724.82503814,20.7804960235,355.19156892,0.0,24.9203635341,149.522181205,2.18806012668,0.0,2.18806012668
 11/05  17:00:00,618.147155625,13.0597396664,252.379885046,0.0,24.9203635341,149.522181205,2.18847427603,0.0,2.18847427603
 11/05  18:00:00,347.928293204,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884700516,0.0,2.1884700516
 11/05  19:00:00,323.483897009,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  20:00:00,323.483897554,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846634796,0.0,2.18846634796
 11/05  21:00:00,299.040829651,0.0,0.0,0.0,24.9203635341,149.522181205,2.19027133458,0.0,2.19027133458
 11/05  22:00:00,274.595106418,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841102462,0.0,2.18841102462
 11/05  23:00:00,250.150711025,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840738077,0.0,2.18840738077
 11/05  24:00:00,237.928512843,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840373589,0.0,2.18840373589
 11/06  01:00:00,287.769685855,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/06  02:00:00,287.76968583,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917021037,0.0,2.18917021037
 11/06  03:00:00,287.769685891,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900970589,0.0,2.18900970589
 11/06  04:00:00,287.769685994,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911485608,0.0,2.18911485608
 11/06  05:00:00,299.99188391,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895457819,0.0,2.18895457819
 11/06  06:00:00,349.35797309,0.0,0.0,0.0,49.8407270682,199.362908273,4.36196009546,0.0,4.36196009546
 11/06  07:00:00,889.331795504,27.5857523054,392.213500941,0.0,49.8407270682,199.362908273,123.957534258,121.767248301,2.19028595653
 11/06  08:00:00,971.767884582,26.8113396431,379.826129383,0.0,149.522181205,199.362908273,80.729762066,74.1735946462,6.55616741981
 11/06  09:00:00,1551.46627009,27.5292405295,407.966227987,0.0,448.566543614,448.566543614,20.1463365555,9.17721532743,10.9691212281
 11/06  10:00:00,1555.84789712,29.6136795305,444.277264382,0.0,448.566543614,448.566543614,15.3046997486,2.12883470879,13.1758650398
 11/06  11:00:00,1530.0939213,31.1445117707,464.772841079,0.0,448.566543614,448.566543614,16.5866632886,1.22094042602,15.3657228625
 11/06  12:00:00,1541.41750096,32.4819462919,474.206102497,0.0,448.566543614,448.566543614,15.9002375433,0.491680398049,15.4085571453
 11/06  13:00:00,1492.19901295,32.5702727318,475.06213275,0.0,448.566543614,398.725816546,20.1963472817,0.326688484891,19.8696587968
 11/06  14:00:00,1537.8719951,32.8837023049,470.710012094,0.0,448.566543614,448.566543614,19.8512621099,0.0,19.8512621099
 11/06  15:00:00,1540.6755906,32.7844140377,472.952882361,0.0,448.566543614,448.566543614,10.9661496552,0.0,10.9661496552
 11/06  16:00:00,1540.73367604,31.8270547183,473.968767125,0.0,448.566543614,448.566543614,10.9611122779,0.0,10.9611122779
 11/06  17:00:00,1578.54192689,30.9492839971,463.912072168,0.0,448.566543614,448.566543614,15.3927695938,0.0,15.3927695938
 11/06  18:00:00,1491.24141009,27.490783652,442.329276157,0.0,348.885089477,398.725816546,10.9374020088,0.0,10.9374020088
 11/06  19:00:00,1288.30784308,26.8212596262,439.677005336,0.0,249.203635341,299.044362409,6.57340495959,0.0131995603175,6.56020539927
 11/06  20:00:00,1273.62438087,26.8113396431,450.010180467,0.0,249.203635341,299.044362409,5.27462752366,0.902885837082,4.37174168658
 11/06  21:00:00,1119.15929678,26.8113396431,445.869540442,0.0,149.522181205,249.203635341,24.0269695697,17.4746470265,6.55232254322
 11/06  22:00:00,1088.58858779,26.8113396431,440.69143847,0.0,149.522181205,249.203635341,35.9435542714,31.5812324579,4.36232181347
 11/06  23:00:00,349.356642856,0.0,0.0,0.0,49.8407270682,199.362908273,2.1889509045,0.0,2.1889509045
 11/06  24:00:00,299.991883696,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/07  01:00:00,287.769689422,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906255728,0.0,2.18906255728
 11/07  02:00:00,287.769689558,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917380368,0.0,2.18917380368
 11/07  03:00:00,287.769689568,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901896112,0.0,2.18901896112
 11/07  04:00:00,287.769689609,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913074238,0.0,2.18913074238
 11/07  05:00:00,299.991887462,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897612399,0.0,2.18897612399
 11/07  06:00:00,349.357978182,0.0,0.0,0.0,49.8407270682,199.362908273,2.19122543754,0.0,2.19122543754
 11/07  07:00:00,908.03811077,29.2396243746,406.736735874,0.0,49.8407270682,199.362908273,63.3546107675,58.993582925,4.36102784249
 11/07  08:00:00,979.981575854,26.8113396431,386.778560385,0.0,149.522181205,199.362908273,41.032418309,34.4763144629,6.55610384611
 11/07  09:00:00,1549.98853064,27.6511770137,405.795071812,0.0,448.566543614,448.566543614,13.5811147879,2.60981949845,10.9712952895
 11/07  10:00:00,1539.78267753,30.3018646998,427.67749939,0.0,448.566543614,448.566543614,14.2687942461,1.09327336837,13.1755208777
 11/07  11:00:00,1494.05004764,33.1561658343,427.948438277,0.0,448.566543614,448.566543614,15.7757742095,0.406264818632,15.3695093909
 11/07  12:00:00,1482.86727089,34.9306600321,415.92648422,0.0,448.566543614,448.566543614,15.4089983021,0.0,15.4089983021
 11/07  13:00:00,1418.84721167,33.2122118542,404.753594544,0.0,448.566543614,398.725816546,19.8875405601,0.0165148689026,19.8710256912
 11/07  14:00:00,1473.54874865,36.2985796854,404.994233814,0.0,448.566543614,448.566543614,19.8531425018,0.0,19.8531425018
 11/07  15:00:00,1474.2408589,35.7574946092,406.049985496,0.0,448.566543614,448.566543614,10.9671643013,0.0,10.9671643013
 11/07  16:00:00,1462.96931809,34.9233798277,396.039386036,0.0,448.566543614,448.566543614,10.9606546667,0.0,10.9606546667
 11/07  17:00:00,1499.25929813,33.2538940675,377.612006161,0.0,448.566543614,448.566543614,15.3949425811,0.0,15.3949425811
 11/07  18:00:00,1402.76259579,28.4209659564,357.570215094,0.0,348.885089477,398.725816546,10.9376183702,0.0,10.9376183702
 11/07  19:00:00,1185.85534724,26.8113396431,342.249471776,0.0,249.203635341,299.044362409,7.02929788358,0.469178887846,6.56011899573
 11/07  20:00:00,1152.52548658,26.8113396431,333.486198614,0.0,249.203635341,299.044362409,15.3011040786,8.75375274686,6.54735133175
 11/07  21:00:00,999.910244327,26.8113396431,330.54746415,0.0,149.522181205,249.203635341,41.9033642156,37.5287576738,4.37460654182
 11/07  22:00:00,972.012738499,26.8113396431,327.210675061,0.0,149.522181205,249.203635341,56.3644666834,52.0023092749,4.36215740855
 11/07  23:00:00,349.356646245,0.0,0.0,0.0,49.8407270682,199.362908273,2.18900875722,0.0,2.18900875722
 11/07  24:00:00,299.991887067,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891210329,0.0,2.1891210329
 11/08  01:00:00,287.769692739,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897650048,0.0,2.18897650048
 11/08  02:00:00,287.769692735,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/08  03:00:00,287.769692755,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909474153,0.0,2.18909474153
 11/08  04:00:00,287.769692943,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921291954,0.0,2.18921291954
 11/08  05:00:00,299.991890732,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890639638,0.0,2.1890639638
 11/08  06:00:00,349.357984185,0.0,0.0,0.0,49.8407270682,199.362908273,4.36225032113,0.0,4.36225032113
 11/08  07:00:00,796.594220586,29.4877836738,294.072489529,0.0,49.8407270682,199.362908273,154.726187204,152.535742581,2.19044462364
 11/08  08:00:00,801.684089805,26.8113396431,208.817262774,0.0,149.522181205,199.362908273,95.182112022,88.6251828453,6.55692917666
 11/08  09:00:00,1452.63091135,27.027227348,310.869530103,0.0,448.566543614,448.566543614,29.1219847869,15.9629417576,13.1590430293
 11/08  10:00:00,1473.7263288,29.2303265372,366.997387736,0.0,448.566543614,448.566543614,16.9397357874,3.77175313747,13.1679826499
 11/08  11:00:00,1450.09791714,32.1639609402,387.525536911,0.0,448.566543614,448.566543614,15.0964669572,1.92229379732,13.1741731599
 11/08  12:00:00,1479.68830701,34.3790314559,413.501082697,0.0,448.566543614,448.566543614,16.5446087925,1.13291350191,15.4116952905
 11/08  13:00:00,1444.20493831,32.7766875442,428.54294652,0.0,448.566543614,398.725816546,20.6509662037,0.772898677771,19.878067526
 11/08  14:00:00,1511.26179562,36.0967708525,441.957825538,0.0,448.566543614,448.566543614,19.8553635626,0.0,19.8553635626
 11/08  15:00:00,1520.05524806,36.483632584,449.793302666,0.0,448.566543614,448.566543614,13.1531219951,0.0,13.1531219951
 11/08  16:00:00,1515.26468714,36.2112260797,445.278483055,0.0,448.566543614,448.566543614,10.963888535,0.0,10.963888535
 11/08  17:00:00,1556.70274329,33.7764985662,432.1830225,0.0,448.566543614,448.566543614,15.3959563685,0.0,15.3959563685
 11/08  18:00:00,1446.38939061,28.6572001045,398.27086497,0.0,348.885089477,398.725816546,8.75527586998,0.0,8.75527586998
 11/08  19:00:00,1220.74122899,26.8113396431,374.979034036,0.0,249.203635341,299.044362409,9.26237514641,0.521777501864,8.74059764454
 11/08  20:00:00,1192.54377434,26.8113396431,371.799582112,0.0,249.203635341,299.044362409,7.45221475101,3.08010053533,4.37211421568
 11/08  21:00:00,1049.10109769,26.8113396431,378.104066125,0.0,149.522181205,249.203635341,28.3255554116,21.7730799087,6.55247550293
 11/08  22:00:00,1022.7901304,26.8113396431,377.350531871,0.0,149.522181205,249.203635341,43.1688963873,40.9777835883,2.19111279901
 11/08  23:00:00,349.356649781,0.0,0.0,0.0,49.8407270682,199.362908273,2.1891201833,0.0,2.1891201833
 11/08  24:00:00,299.991890752,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889705817,0.0,2.1889705817
 11/09  01:00:00,287.769696406,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890969309,0.0,2.1890969309
 11/09  02:00:00,287.769696521,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922136973,0.0,2.18922136973
 11/09  03:00:00,287.769696427,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907782963,0.0,2.18907782963
 11/09  04:00:00,287.769696469,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920271922,0.0,2.18920271922
 11/09  05:00:00,299.991894167,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905940756,0.0,2.18905940756
 11/09  06:00:00,349.357988838,0.0,0.0,0.0,49.8407270682,199.362908273,2.19121102914,0.0,2.19121102914
 11/09  07:00:00,899.521835535,29.8587784031,397.823280326,0.0,49.8407270682,199.362908273,48.4059893523,46.2154775259,2.19051182639
 11/09  08:00:00,990.596998269,26.8113396431,396.732163077,0.0,149.522181205,199.362908273,36.6594051645,30.1021738749,6.55723128967
 11/09  09:00:00,1554.44387946,27.8421798281,409.540256056,0.0,448.566543614,448.566543614,15.1408833423,1.9774497403,13.163433602
 11/09  10:00:00,1549.26301532,29.75689765,436.825644596,0.0,448.566543614,448.566543614,14.0774989878,0.902520723413,13.1749782643
 11/09  11:00:00,1522.72128761,32.8744780752,455.102240808,0.0,448.566543614,448.566543614,15.5290062502,0.1553798563,15.3736263939
 11/09  12:00:00,1532.45312898,35.8103401603,461.698641668,0.0,448.566543614,448.566543614,15.4100500694,0.0,15.4100500694
 11/09  13:00:00,1483.97331427,34.0051495202,464.860283581,0.0,448.566543614,398.725816546,19.8739342609,0.0,19.8739342609
 11/09  14:00:00,1526.35641239,37.4226144039,453.986525454,0.0,448.566543614,448.566543614,19.8570872795,0.0,19.8570872795
 11/09  15:00:00,1524.12420765,37.3775314443,451.808307518,0.0,448.566543614,448.566543614,10.9659642713,0.0,10.9659642713
 11/09  16:00:00,1528.95395536,35.2078431055,458.808197533,0.0,448.566543614,448.566543614,13.1510698075,0.0,13.1510698075
 11/09  17:00:00,1592.07752777,33.9927227439,465.709526833,0.0,448.566543614,448.566543614,15.396395671,0.0,15.396395671
 11/09  18:00:00,1517.61327136,29.4689407696,465.925396569,0.0,348.885089477,398.725816546,8.75470683791,0.0,8.75470683791
 11/09  19:00:00,1296.66174749,26.9083632857,447.419573219,0.0,249.203635341,299.044362409,6.55995540603,0.0,6.55995540603
 11/09  20:00:00,1264.74361607,26.8113396431,440.815177446,0.0,249.203635341,299.044362409,6.54852265287,0.0,6.54852265287
 11/09  21:00:00,1109.55261673,26.8113396431,435.905175384,0.0,149.522181205,249.203635341,8.16501228119,1.612464929,6.55254735219
 11/09  22:00:00,1074.84254318,26.8113396431,426.707266488,0.0,149.522181205,249.203635341,13.9503586381,11.7590998376,2.19125880052
 11/09  23:00:00,349.356653516,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912344305,0.0,2.18912344305
 11/09  24:00:00,299.991894393,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897948492,0.0,2.18897948492
 11/10  01:00:00,287.769699934,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891132253,0.0,2.1891132253
 11/10  02:00:00,287.769700001,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924427712,0.0,2.18924427712
 11/10  03:00:00,287.769699828,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910639125,0.0,2.18910639125
 11/10  04:00:00,287.769699855,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923783556,0.0,2.18923783556
 11/10  05:00:00,299.991897462,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910016976,0.0,2.18910016976
 11/10  06:00:00,349.357994803,0.0,0.0,0.0,49.8407270682,199.362908273,2.19099664814,0.0,2.19099664814
 11/10  07:00:00,954.840220559,30.2738975946,442.428240053,0.0,49.8407270682,199.362908273,11.0880003063,8.89751879979,2.19048150647
 11/10  08:00:00,1028.68980958,26.8113396431,432.45462542,0.0,149.522181205,199.362908273,18.7857737161,12.2290542043,6.55671951184
 11/10  09:00:00,1569.85505448,27.4269036271,424.476472072,0.0,448.566543614,448.566543614,13.9543831686,0.791482080651,13.162901088
 11/10  10:00:00,1549.09414868,28.5879012131,437.144155047,0.0,448.566543614,448.566543614,13.4756862226,0.300941235404,13.1747449872
 11/10  11:00:00,1466.91601003,30.1525415148,404.398917523,0.0,448.566543614,448.566543614,15.3626716085,0.0,15.3626716085
 11/10  12:00:00,1409.33260219,34.078322749,345.033294416,0.0,448.566543614,448.566543614,15.4234437338,0.0,15.4234437338
 11/10  13:00:00,1352.14424823,32.7189788182,335.158949451,0.0,448.566543614,398.725816546,19.8754434914,0.0,19.8754434914
 11/10  14:00:00,1407.89970315,35.3448826729,337.607510282,0.0,448.566543614,448.566543614,19.8572114351,0.0,19.8572114351
 11/10  15:00:00,1400.06986109,36.1858714983,330.360790725,0.0,448.566543614,448.566543614,10.9653735605,0.0,10.9653735605
 11/10  16:00:00,1375.02342393,35.3525515195,313.519711715,0.0,448.566543614,448.566543614,13.1525708845,0.0,13.1525708845
 11/10  17:00:00,1413.0857818,33.5186078777,296.479618434,0.0,448.566543614,448.566543614,15.3990819308,0.0,15.3990819308
 11/10  18:00:00,1317.00652685,28.7409664101,275.904651048,0.0,348.885089477,398.725816546,9.08418340024,0.328855204361,8.75532819588
 11/10  19:00:00,1105.46289321,26.8113396431,266.132722942,0.0,249.203635341,299.044362409,24.6360701593,15.8953134914,8.74075666797
 11/10  20:00:00,1067.97215416,26.8113396431,253.55389122,0.0,249.203635341,299.044362409,35.1272900829,30.7550808102,4.37220927276
 11/10  21:00:00,890.596953465,26.8113396431,226.007240213,0.0,149.522181205,249.203635341,68.5585205438,62.0057648007,6.55275574313
 11/10  22:00:00,848.586315064,26.8113396431,208.793635385,0.0,149.522181205,249.203635341,80.2188587221,78.0276776376,2.19118108442
 11/10  23:00:00,349.356656621,0.0,0.0,0.0,49.8407270682,199.362908273,2.18918496337,0.0,2.18918496337
 11/10  24:00:00,299.99189755,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904666061,0.0,2.18904666061
 11/11  01:00:00,237.928529664,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837381913,0.0,2.18837381913
 11/11  02:00:00,237.928529513,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840506374,0.0,2.18840506374
 11/11  03:00:00,237.928529001,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  04:00:00,237.928529238,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843659363,0.0,2.18843659363
 11/11  05:00:00,250.150727467,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846832079,0.0,2.18846832079
 11/11  06:00:00,274.596462718,0.0,0.0,0.0,24.9203635341,149.522181205,2.19049516076,0.0,2.19049516076
 11/11  07:00:00,306.396580974,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848612367,0.0,2.18848612367
 11/11  08:00:00,296.666309915,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851875133,0.0,2.18851875133
 11/11  09:00:00,296.666309408,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843962103,0.0,2.18843962103
 11/11  10:00:00,259.999715964,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  11:00:00,271.498744513,3.91109062283,41.1970847185,0.0,24.9203635341,149.522181205,2.18835982298,0.0,2.18835982298
 11/11  12:00:00,502.394456083,18.1177992748,202.398420736,0.0,24.9203635341,149.522181205,2.18962429093,0.0,2.18962429093
 11/11  13:00:00,466.504620441,15.6573604738,179.19282752,0.0,24.9203635341,149.522181205,2.18994730117,0.0,2.18994730117
 11/11  14:00:00,530.571558798,19.4508077582,224.526796707,0.0,24.9203635341,149.522181205,4.36401911121,0.0,4.36401911121
 11/11  15:00:00,464.416905953,15.0568700375,178.228281118,0.0,24.9203635341,149.522181205,2.18997502271,0.0,2.18997502271
 11/11  16:00:00,337.300135189,7.12349436351,89.3332606672,0.0,24.9203635341,149.522181205,2.18852980297,0.0,2.18852980297
 11/11  17:00:00,268.543382412,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  18:00:00,347.92830964,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848865616,0.0,2.18848865616
 11/11  19:00:00,347.928309919,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837161301,0.0,2.18837161301
 11/11  20:00:00,323.483914147,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840407923,0.0,2.18840407923
 11/11  21:00:00,323.483913632,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  22:00:00,299.040858822,0.0,0.0,0.0,24.9203635341,149.522181205,4.36125965841,0.0,4.36125965841
 11/11  23:00:00,274.59512239,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  24:00:00,250.150726996,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845278386,0.0,2.18845278386
 11/12  01:00:00,237.928532369,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849078321,0.0,2.18849078321
 11/12  02:00:00,237.928532373,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852785578,0.0,2.18852785578
 11/12  03:00:00,237.928531884,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834162651,0.0,2.18834162651
 11/12  04:00:00,237.928531823,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  05:00:00,292.708511201,1.08874376906,4.06252424925,0.0,24.9203635341,149.522181205,6.5079105792,4.31953110523,2.18837947397
 11/12  06:00:00,317.506067854,1.81457294844,5.42099235954,0.0,24.9203635341,149.522181205,11.4060240398,9.21537951991,2.1906445199
 11/12  07:00:00,337.489095993,1.45165835875,3.738899688,0.0,24.9203635341,149.522181205,11.5392509764,9.35072871484,2.18852226159
 11/12  08:00:00,334.896403623,1.81457294844,4.05456067183,0.0,24.9203635341,149.522181205,9.67515747533,7.48665292811,2.18850454722
 11/12  09:00:00,305.701314305,0.362914589688,1.14528892453,0.0,24.9203635341,149.522181205,3.18219663704,0.99371009608,2.18848654096
 11/12  10:00:00,259.999718504,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  11:00:00,382.915238995,11.7211501483,117.327424031,0.0,24.9203635341,149.522181205,2.18852473179,0.0,2.18852473179
 11/12  12:00:00,543.946363225,19.1463727193,226.396308493,0.0,24.9203635341,149.522181205,2.18997420533,0.0,2.18997420533
 11/12  13:00:00,513.527732525,16.0700166927,201.298274419,0.0,24.9203635341,149.522181205,2.18966520381,0.0,2.18966520381
 11/12  14:00:00,557.016223873,18.8863831892,240.064332707,0.0,24.9203635341,149.522181205,4.36419655416,0.0,4.36419655416
 11/12  15:00:00,491.134278206,15.140813938,192.864394424,0.0,24.9203635341,149.522181205,2.18998595437,0.0,2.18998595437
 11/12  16:00:00,407.903088356,10.6852415453,141.79325475,0.0,24.9203635341,149.522181205,2.18850908694,0.0,2.18850908694
 11/12  17:00:00,268.543385271,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  18:00:00,347.928312018,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854717356,0.0,2.18854717356
 11/12  19:00:00,347.928312515,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836122299,0.0,2.18836122299
 11/12  20:00:00,323.483916968,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839968951,0.0,2.18839968951
 11/12  21:00:00,323.483916577,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843809566,0.0,2.18843809566
 11/12  22:00:00,299.040863171,0.0,0.0,0.0,24.9203635341,149.522181205,2.1905402575,0.0,2.1905402575
 11/12  23:00:00,274.595125335,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846855244,0.0,2.18846855244
 11/12  24:00:00,250.150729419,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/13  01:00:00,287.769709885,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928293255,0.0,2.18928293255
 11/13  02:00:00,287.769709853,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916152674,0.0,2.18916152674
 11/13  03:00:00,287.769709978,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890402583,0.0,2.1890402583
 11/13  04:00:00,331.531262933,1.08874376906,5.24180793372,0.0,24.9203635341,199.362908273,5.83332553142,3.64413402173,2.18919150969
 11/13  05:00:00,342.743939413,1.08874376906,4.24407843277,0.0,24.9203635341,199.362908273,6.35664482813,4.16736891354,2.18927591459
 11/13  06:00:00,419.92021157,1.81457294844,6.39377401925,0.0,49.8407270682,199.362908273,9.43884375268,7.24743174271,2.19141200997
 11/13  07:00:00,747.234098287,27.0250231225,248.938251186,0.0,49.8407270682,199.362908273,530.516061153,526.154652641,4.36140851266
 11/13  08:00:00,896.037679352,26.8113396431,309.440887987,0.0,149.522181205,199.362908273,289.383402626,282.826189537,6.55721308919
 11/13  09:00:00,1487.37164388,26.863948264,342.138619422,0.0,448.566543614,448.566543614,103.811161944,90.6471593633,13.1640025806
 11/13  10:00:00,1472.29398102,28.2680111869,364.909681274,0.0,448.566543614,448.566543614,61.0375621925,47.8652993575,13.172262835
 11/13  11:00:00,1441.09383422,29.5440817597,382.223590917,0.0,448.566543614,448.566543614,43.1635101767,29.9836024736,13.1799077031
 11/13  12:00:00,1459.1014924,30.9811331436,399.181138824,0.0,448.566543614,448.566543614,35.5993256968,17.9827665588,17.616559138
 11/13  13:00:00,1421.85839018,31.1870909377,411.245361665,0.0,448.566543614,398.725816546,38.8370362517,18.9541091318,19.8829271199
 11/13  14:00:00,1480.03680167,31.1860057077,418.695946537,0.0,448.566543614,448.566543614,23.0988433741,3.23639452485,19.8624488493
 11/13  15:00:00,1478.59029791,29.4023834194,417.820209699,0.0,448.566543614,448.566543614,12.3302068278,1.36314530409,10.9670615237
 11/13  16:00:00,1474.76236073,28.8055575084,413.852981382,0.0,448.566543614,448.566543614,14.1878169207,1.03256266795,13.1552542527
 11/13  17:00:00,1523.19445476,27.8744964014,405.711087168,0.0,448.566543614,448.566543614,16.6529899215,1.25169155462,15.4012983669
 11/13  18:00:00,1435.40939814,26.8652415704,389.634852653,0.0,348.885089477,398.725816546,13.4606035155,4.7040247337,8.75657878175
 11/13  19:00:00,1228.36539802,26.8113396431,382.942123998,0.0,249.203635341,299.044362409,35.9636375818,27.2222871897,8.74135039215
 11/13  20:00:00,1200.08137104,26.8113396431,380.134931143,0.0,249.203635341,299.044362409,43.3887963109,39.0167307903,4.37206552052
 11/13  21:00:00,1051.2695569,26.8113396431,381.156199912,0.0,149.522181205,249.203635341,71.569383952,65.0160818236,6.5533021284
 11/13  22:00:00,1032.1174296,26.8113396431,386.940666683,0.0,149.522181205,249.203635341,82.9557710113,78.5935857322,4.36218527904
 11/13  23:00:00,349.356666783,0.0,0.0,0.0,49.8407270682,199.362908273,2.18921920474,0.0,2.18921920474
 11/13  24:00:00,299.991907603,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909852849,0.0,2.18909852849
 11/14  01:00:00,287.769713178,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/14  02:00:00,287.769713143,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926055647,0.0,2.18926055647
 11/14  03:00:00,287.769713159,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914487431,0.0,2.18914487431
 11/14  04:00:00,287.769713294,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893023653,0.0,2.1893023653
 11/14  05:00:00,299.991911037,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918697235,0.0,2.18918697235
 11/14  06:00:00,349.358016809,0.0,0.0,0.0,49.8407270682,199.362908273,4.36270958028,0.0,4.36270958028
 11/14  07:00:00,892.708440586,28.0709161011,385.50837416,0.0,49.8407270682,199.362908273,123.864606662,121.673891623,2.19071503835
 11/14  08:00:00,975.679244414,26.8113396431,383.026069953,0.0,149.522181205,199.362908273,76.9511425717,70.3934806027,6.55766196895
 11/14  09:00:00,1559.83906217,27.1863413921,416.005453515,0.0,448.566543614,448.566543614,22.0340909546,8.87072247554,13.1633684791
 11/14  10:00:00,1564.20186133,28.8459147272,452.78076847,0.0,448.566543614,448.566543614,15.4091372766,2.23329378925,13.1758434874
 11/14  11:00:00,1534.06720833,31.0582863297,468.323360875,0.0,448.566543614,448.566543614,16.785635338,1.40750767738,15.3781276607
 11/14  12:00:00,1540.68418887,32.7519433704,472.987353373,0.0,448.566543614,448.566543614,16.1961768366,0.780895782003,15.4152810546
 11/14  13:00:00,1491.9199042,32.8307233381,474.060074854,0.0,448.566543614,398.725816546,20.4115413921,0.527031926896,19.8845094652
 11/14  14:00:00,1537.41464087,33.6687039243,468.952018557,0.0,448.566543614,448.566543614,19.8647890663,0.0,19.8647890663
 11/14  15:00:00,1536.26032256,33.5453341296,467.77651186,0.0,448.566543614,448.566543614,13.1590873138,0.0,13.1590873138
 11/14  16:00:00,1540.60893517,33.4400083965,472.230888547,0.0,448.566543614,448.566543614,10.9651586594,0.0,10.9651586594
 11/14  17:00:00,1590.3780707,31.7029322733,466.380900528,0.0,448.566543614,448.566543614,15.4024414946,0.0,15.4024414946
 11/14  18:00:00,1486.11049543,27.5340167361,437.50025928,0.0,348.885089477,398.725816546,10.9410666991,0.0,10.9410666991
 11/14  19:00:00,1264.03405698,26.8113396431,416.391739873,0.0,249.203635341,299.044362409,6.76013824615,0.198720757369,6.56141748878
 11/14  20:00:00,1239.98843771,26.8113396431,417.578279831,0.0,249.203635341,299.044362409,9.59891862242,3.04991136679,6.54900725563
 11/14  21:00:00,1089.18834576,26.8113396431,416.815941203,0.0,149.522181205,249.203635341,33.8741846738,27.3207670942,6.55341757958
 11/14  22:00:00,1049.44682118,26.8113396431,403.213680434,0.0,149.522181205,249.203635341,46.692932754,44.5014446448,2.19148810917
 11/14  23:00:00,349.356670269,0.0,0.0,0.0,49.8407270682,199.362908273,2.1892045834,0.0,2.1892045834
 11/14  24:00:00,299.991911105,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922516128,0.0,2.18922516128
 11/15  01:00:00,287.769716655,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911722584,0.0,2.18911722584
 11/15  02:00:00,287.769716682,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928098784,0.0,2.18928098784
 11/15  03:00:00,287.769716609,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917093071,0.0,2.18917093071
 11/15  04:00:00,287.769716677,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906097094,0.0,2.18906097094
 11/15  05:00:00,299.991914363,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922540049,0.0,2.18922540049
 11/15  06:00:00,349.358021222,0.0,0.0,0.0,49.8407270682,199.362908273,2.19146685456,0.0,2.19146685456
 11/15  07:00:00,936.203493445,29.2788092968,425.86904092,0.0,49.8407270682,199.362908273,51.3317502445,49.1413885748,2.19036166965
 11/15  08:00:00,1040.261166,26.8113396431,444.327876829,0.0,149.522181205,199.362908273,37.991875377,29.2554487245,8.73642665256
 11/15  09:00:00,1615.45688181,28.2473568269,468.057533766,0.0,448.566543614,448.566543614,12.8904799276,1.91656951049,10.9739104171
 11/15  10:00:00,1591.36835774,30.2707191452,477.267944587,0.0,448.566543614,448.566543614,16.1798262201,0.812028655191,15.367797565
 11/15  11:00:00,1534.6658022,31.3729170795,468.352088291,0.0,448.566543614,448.566543614,13.2544058252,0.074114417244,13.180291408
 11/15  12:00:00,1526.1657004,33.4101929872,457.81115907,0.0,448.566543614,448.566543614,17.6182793419,0.0,17.6182793419
 11/15  13:00:00,1486.56846323,30.0927512207,471.367600975,0.0,448.566543614,398.725816546,19.8836690499,0.0,19.8836690499
 11/15  14:00:00,1534.73092209,31.6331566906,468.150274518,0.0,448.566543614,448.566543614,19.8629915266,0.0,19.8629915266
 11/15  15:00:00,1528.36611788,32.7800576313,460.647559821,0.0,448.566543614,448.566543614,13.1569342534,0.0,13.1569342534
 11/15  16:00:00,1530.4391223,33.0058262588,462.49524389,0.0,448.566543614,448.566543614,10.9667987331,0.0,10.9667987331
 11/15  17:00:00,1593.03646463,31.9225944221,468.738417665,0.0,448.566543614,448.566543614,15.4029173747,0.0,15.4029173747
 11/15  18:00:00,1536.74510627,28.2548224633,486.260172784,0.0,348.885089477,398.725816546,10.9410717398,0.0,10.9410717398
 11/15  19:00:00,1326.79454421,26.8113396431,477.211618707,0.0,249.203635341,299.044362409,6.61973673918,0.0580026718234,6.56173406736
 11/15  20:00:00,1292.61221288,26.8113396431,468.196809802,0.0,249.203635341,299.044362409,7.13229506365,0.583253095736,6.54904196792
 11/15  21:00:00,1137.15822205,26.8113396431,463.026771364,0.0,149.522181205,249.203635341,16.4614659106,9.90869595836,6.55276995219
 11/15  22:00:00,1102.84193663,26.8113396431,454.284580953,0.0,149.522181205,249.203635341,26.7738518277,24.5825886537,2.19126317392
 11/15  23:00:00,349.356673675,0.0,0.0,0.0,49.8407270682,199.362908273,2.18925166032,0.0,2.18925166032
 11/15  24:00:00,299.991914504,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927826487,0.0,2.18927826487
 11/16  01:00:00,287.769719933,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917664783,0.0,2.18917664783
 11/16  02:00:00,287.769719986,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907192764,0.0,2.18907192764
 11/16  03:00:00,287.769719863,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924257029,0.0,2.18924257029
 11/16  04:00:00,287.769719835,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913817168,0.0,2.18913817168
 11/16  05:00:00,299.991917643,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930889269,0.0,2.18930889269
 11/16  06:00:00,349.358026399,0.0,0.0,0.0,49.8407270682,199.362908273,2.19128946383,0.0,2.19128946383
 11/16  07:00:00,965.453264592,29.8898383989,453.47238129,0.0,49.8407270682,199.362908273,29.7170387406,27.5262394402,2.19079930034
 11/16  08:00:00,1048.01090672,26.8113396431,451.440176891,0.0,149.522181205,199.362908273,29.2334116232,20.4960518528,8.7373597704
 11/16  09:00:00,1619.48675167,29.0119417882,470.81220028,0.0,448.566543614,448.566543614,11.8186294186,0.842358606659,10.976270812
 11/16  10:00:00,1577.8058164,32.0814052032,461.895276491,0.0,448.566543614,448.566543614,15.3971902751,0.0258196470835,15.371370628
 11/16  11:00:00,1518.18380988,34.7692494572,448.473794916,0.0,448.566543614,448.566543614,13.1804953245,0.0,13.1804953245
 11/16  12:00:00,1515.87775562,37.0555966147,443.877780226,0.0,448.566543614,448.566543614,17.6191424487,0.0,17.6191424487
 11/16  13:00:00,1472.11589368,34.3720565658,452.635689211,0.0,448.566543614,398.725816546,19.8853616043,0.0,19.8853616043
 11/16  14:00:00,1517.60126971,37.2141212648,445.439623337,0.0,448.566543614,448.566543614,19.8643204127,0.0,19.8643204127
 11/16  15:00:00,1514.07253872,37.6597085504,441.47430854,0.0,448.566543614,448.566543614,13.1583693158,0.0,13.1583693158
 11/16  16:00:00,1515.67120578,37.4343299224,443.298797828,0.0,448.566543614,448.566543614,10.9665496305,0.0,10.9665496305
 11/16  17:00:00,1577.75713411,35.2077930881,450.17386115,0.0,448.566543614,448.566543614,15.4031361535,0.0,15.4031361535
 11/16  18:00:00,1522.04706114,30.0452146859,469.771719313,0.0,348.885089477,398.725816546,10.9414546808,0.0,10.9414546808
 11/16  19:00:00,1335.36674185,27.0463296978,485.455442286,0.0,249.203635341,299.044362409,6.56172288589,0.0,6.56172288589
 11/16  20:00:00,1314.83748027,26.8226032428,489.597003138,0.0,249.203635341,299.044362409,6.54849462973,0.0,6.54849462973
 11/16  21:00:00,1170.90134735,26.8113396431,495.193319833,0.0,149.522181205,249.203635341,6.68299659489,0.129098447713,6.55389814718
 11/16  22:00:00,1147.09846904,26.8113396431,496.059816754,0.0,149.522181205,249.203635341,3.55581322195,1.36460987272,2.19120334923
 11/16  23:00:00,349.356676795,0.0,0.0,0.0,49.8407270682,199.362908273,2.18933468787,0.0,2.18933468787
 11/16  24:00:00,299.991917667,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909232774,0.0,2.18909232774
 11/17  01:00:00,287.769723117,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927059527,0.0,2.18927059527
 11/17  02:00:00,287.769723112,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917135561,0.0,2.18917135561
 11/17  03:00:00,287.769723207,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879427574,0.0,2.18879427574
 11/17  04:00:00,287.769723095,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924945324,0.0,2.18924945324
 11/17  05:00:00,299.991920907,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915063242,0.0,2.18915063242
 11/17  06:00:00,349.35803164,0.0,0.0,0.0,49.8407270682,199.362908273,2.19127634741,0.0,2.19127634741
 11/17  07:00:00,881.808636249,29.9739703703,372.907275104,0.0,49.8407270682,199.362908273,78.0582881684,73.6969480325,4.36134013598
 11/17  08:00:00,859.881169436,26.8113396431,268.383481723,0.0,149.522181205,199.362908273,87.7664496153,81.2089787857,6.5574708296
 11/17  09:00:00,1379.30705842,27.2257446264,233.357524679,0.0,448.566543614,448.566543614,25.7717622054,12.6069835751,13.1647786303
 11/17  10:00:00,1363.40830098,28.4184181661,251.155141918,0.0,448.566543614,448.566543614,20.7174026174,7.54167672717,13.1757258902
 11/17  11:00:00,1295.29138488,28.9051966241,238.724876215,0.0,448.566543614,448.566543614,19.9152796423,6.73075123255,13.1845284097
 11/17  12:00:00,1308.65146559,30.9975772006,253.604838449,0.0,448.566543614,448.566543614,20.1487881019,2.52928670079,17.6195014011
 11/17  13:00:00,1261.1091234,30.6477864674,256.075231399,0.0,448.566543614,398.725816546,27.5245911514,5.42730573668,22.0972854147
 11/17  14:00:00,1320.07766277,34.2713177149,261.401794187,0.0,448.566543614,448.566543614,18.4063044286,0.744961748015,17.6613426806
 11/17  15:00:00,1322.53162816,34.3983902707,263.560708611,0.0,448.566543614,448.566543614,13.7766999085,0.6132324342,13.1634674743
 11/17  16:00:00,1316.17086141,33.4358795836,258.170941405,0.0,448.566543614,448.566543614,13.9704203413,0.815752834171,13.1546675072
 11/17  17:00:00,1361.4716866,31.8228440274,247.949863059,0.0,448.566543614,448.566543614,19.1719253576,3.76702981414,15.4048955435
 11/17  18:00:00,1258.39783009,28.1879191898,219.07591713,0.0,348.885089477,398.725816546,27.0571262593,18.2999651638,8.75716109557
 11/17  19:00:00,983.863297796,26.8113396431,145.7994107,0.0,249.203635341,299.044362409,62.2462489255,53.5030565337,8.74319239183
 11/17  20:00:00,924.986305381,26.8113396431,111.69487753,0.0,249.203635341,299.044362409,75.9355211902,71.5630477537,4.37247343652
 11/17  21:00:00,776.219000758,26.8113396431,112.571056545,0.0,149.522181205,249.203635341,121.412386778,114.85819162,6.55419515797
 11/17  22:00:00,734.86888971,26.8113396431,96.0680772854,0.0,149.522181205,249.203635341,142.091707473,137.729176879,4.36253059392
 11/17  23:00:00,349.356679903,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920638938,0.0,2.18920638938
 11/17  24:00:00,299.991920847,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910783309,0.0,2.18910783309
 11/18  01:00:00,237.928999151,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929486058,0.0,2.18929486058
 11/18  02:00:00,237.928999079,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920120267,0.0,2.18920120267
 11/18  03:00:00,237.928999113,0.0,0.0,0.0,24.9203635341,149.522181205,2.189107694,0.0,2.189107694
 11/18  04:00:00,237.928999111,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/18  05:00:00,250.151196871,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929134312,0.0,2.18929134312
 11/18  06:00:00,274.5969467,0.0,0.0,0.0,24.9203635341,149.522181205,4.36276659995,0.0,4.36276659995
 11/18  07:00:00,690.812229431,27.9232530059,202.461265774,0.0,49.8407270682,199.362908273,476.608557627,474.417738437,2.19081918922
 11/18  08:00:00,398.644750976,26.8113396431,0.0,0.0,49.8407270682,199.362908273,523.910371056,519.542993528,4.3673775281
 11/18  09:00:00,727.32300101,26.8113396431,52.8328741023,0.0,249.203635341,249.203635341,246.386516699,239.836920971,6.54959572793
 11/18  10:00:00,712.912736108,26.8113396431,40.3078192224,0.0,249.203635341,249.203635341,160.851506714,154.28909163,6.56241508476
 11/18  11:00:00,685.822204634,26.9102239078,55.6521639636,0.0,249.203635341,249.203635341,149.444499964,142.886182518,6.5583174463
 11/18  12:00:00,725.752796091,27.3822728234,82.4920108295,0.0,249.203635341,249.203635341,142.541245546,133.791766869,8.74947867607
 11/18  13:00:00,764.389469974,27.948301161,113.086328576,0.0,249.203635341,249.203635341,130.891599091,122.151921542,8.73967754943
 11/18  14:00:00,797.402302045,28.2606047306,145.590016557,0.0,249.203635341,249.203635341,104.618277988,98.0603328814,6.55794510708
 11/18  15:00:00,538.025406497,27.346540267,136.42267932,0.0,74.7610906023,174.442544739,132.285193392,125.735641255,6.54955213695
 11/18  16:00:00,505.080069229,26.8113396431,104.368740213,0.0,74.7610906023,174.442544739,138.735216224,134.365402746,4.36981347776
 11/18  17:00:00,514.025674532,26.8113396431,68.1679273383,0.0,74.7610906023,174.442544739,180.940464542,176.569366235,4.37109830777
 11/18  18:00:00,444.970282981,26.8113396431,22.420333189,0.0,24.9203635341,149.522181205,276.052050179,271.690795086,4.36125509285
 11/18  19:00:00,347.929681941,0.0,0.0,0.0,24.9203635341,149.522181205,2.19079764649,0.0,2.19079764649
 11/18  20:00:00,323.485286088,0.0,0.0,0.0,24.9203635341,149.522181205,2.19053655119,0.0,2.19053655119
 11/18  21:00:00,323.485286562,0.0,0.0,0.0,24.9203635341,149.522181205,2.19065014366,0.0,2.19065014366
 11/18  22:00:00,299.041793496,0.0,0.0,0.0,24.9203635341,149.522181205,4.36414386983,0.0,4.36414386983
 11/18  23:00:00,274.595592542,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914743182,0.0,2.18914743182
 11/18  24:00:00,250.151196994,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933132535,0.0,2.18933132535
 11/19  01:00:00,237.928550549,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858844744,0.0,2.18858844744
 11/19  02:00:00,258.609354908,1.08874376906,0.169163839586,0.0,24.9203635341,149.522181205,6.77432383073,4.58588579894,2.18843803179
 11/19  03:00:00,272.450729904,1.81457294844,0.371460961595,0.0,24.9203635341,149.522181205,10.6449920356,10.6249920356,0.02
 11/19  04:00:00,265.552222645,1.45165835875,0.322725736008,0.0,24.9203635341,149.522181205,14.1408511521,11.9522417514,2.18860940065
 11/19  05:00:00,282.837244466,1.81457294844,0.228101669982,0.0,24.9203635341,149.522181205,22.0447524279,19.8561554506,2.18859697727
 11/19  06:00:00,298.816628874,1.45165835875,0.18702429067,0.0,24.9203635341,149.522181205,18.7266741799,16.5358839878,2.19079019208
 11/19  07:00:00,328.043148782,1.81457294844,0.0593749458722,0.0,24.9203635341,149.522181205,32.4922966066,30.3038142319,2.1884823746
