Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/19  08:00:00,315.558721701,1.45165835875,0.0422523952696,0.0,24.9203635341,149.522181205,18.5265134113,16.3379510509,2.18856236036
 11/19  09:00:00,325.813475494,1.81457294844,0.241522203213,0.0,24.9203635341,149.522181205,14.2919034829,12.1033761027,2.1885273802
 11/19  10:00:00,290.341118906,1.45165835875,0.551116989158,0.0,24.9203635341,149.522181205,4.91509560756,4.89509560756,0.02
 11/19  11:00:00,231.620859277,0.90728647422,0.442421021322,0.0,24.9203635341,149.522181205,4.69823443395,2.5096276263,2.18860680765
 11/19  12:00:00,211.111849849,0.0,0.0,0.0,24.9203635341,149.522181205,2.19002133298,0.0,2.19002133298
 11/19  13:00:00,473.431587083,17.2472942053,173.638245359,0.0,24.9203635341,149.522181205,2.19006288379,0.0,2.19006288379
 11/19  14:00:00,423.631650678,12.4661151361,148.936163411,0.0,24.9203635341,149.522181205,4.36438458015,0.0,4.36438458015
 11/19  15:00:00,398.520489507,10.6852415453,132.789000354,0.0,24.9203635341,149.522181205,2.19007464678,0.0,2.19007464678
 11/19  16:00:00,211.110946189,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885014978,0.0,2.1885014978
 11/19  17:00:00,268.543403832,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858169771,0.0,2.18858169771
 11/19  18:00:00,347.928330195,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  19:00:00,394.801728805,1.08874376906,8.24786183665,0.0,24.9203635341,149.522181205,4.6800476289,2.49161592366,2.18843170524
 11/19  20:00:00,398.11034735,1.81457294844,10.3119844401,0.0,24.9203635341,149.522181205,7.87280200463,5.68429057836,2.18851142626
 11/19  21:00:00,371.593339047,1.45165835875,6.87054340653,0.0,24.9203635341,149.522181205,7.63969212162,5.45110114669,2.18859097493
 11/19  22:00:00,350.042466942,1.81457294844,7.04660730413,0.0,24.9203635341,149.522181205,10.2628408174,8.07206491021,2.19077590716
 11/19  23:00:00,313.337783355,1.45165835875,5.09844295881,0.0,24.9203635341,149.522181205,9.15928888403,6.97081111866,2.18847776537
 11/19  24:00:00,299.179249078,1.81457294844,5.1075537935,0.0,24.9203635341,149.522181205,12.0792415436,9.89068416966,2.18855737398
 11/20  01:00:00,321.82308447,1.45165835875,3.76577773296,0.0,24.9203635341,199.362908273,10.4997320489,8.31034874587,2.18938330306
 11/20  02:00:00,324.816004692,1.81457294844,2.91785365149,0.0,24.9203635341,199.362908273,14.4321383206,14.4121383206,0.02
 11/20  03:00:00,316.88642375,1.45165835875,1.8339129881,0.0,24.9203635341,199.362908273,14.5120463438,12.3226773336,2.18936901026
 11/20  04:00:00,323.680726661,1.81457294844,1.82631047474,0.0,24.9203635341,199.362908273,18.2207627141,16.0314053339,2.18935738017
 11/20  05:00:00,337.003556321,1.45165835875,1.86053735423,0.0,24.9203635341,199.362908273,13.6743311794,11.4851272022,2.1892039772
 11/20  06:00:00,386.09299178,1.81457294844,2.62149289731,0.0,49.8407270682,199.362908273,17.6027738272,13.2396828681,4.36309095909
 11/20  07:00:00,732.460434607,26.8113396431,227.939724187,0.0,49.8407270682,199.362908273,697.388808489,695.198029292,2.19077919654
 11/20  08:00:00,735.985394339,26.8113396431,151.380322119,0.0,149.522181205,199.362908273,394.860466935,388.302595813,6.55787112234
 11/20  09:00:00,1318.11748341,26.8113396431,184.307253994,0.0,448.566543614,448.566543614,166.452342987,153.282485164,13.1698578228
 11/20  10:00:00,1386.91983929,26.8113396431,280.593206826,0.0,448.566543614,448.566543614,134.693697851,119.318455517,15.3752423342
 11/20  11:00:00,1369.37114004,26.8113396431,309.532603095,0.0,448.566543614,448.566543614,97.5385507862,84.3553496818,13.1832011044
 11/20  12:00:00,1381.77864622,26.8113396431,323.550505024,0.0,448.566543614,448.566543614,82.7837985713,65.1600622385,17.6237363328
 11/20  13:00:00,1340.81922304,26.8113396431,333.13360036,0.0,448.566543614,398.725816546,92.6264784533,71.9140856393,20.712392814
 11/20  14:00:00,1394.83736167,26.8113396431,336.629814477,0.0,448.566543614,448.566543614,50.8385298563,31.7833519335,19.0551779227
 11/20  15:00:00,1399.75699928,26.8113396431,341.995248774,0.0,448.566543614,448.566543614,43.6559360523,30.4900779642,13.1658580881
 11/20  16:00:00,1395.73547325,26.8113396431,338.794241179,0.0,448.566543614,448.566543614,33.7911353203,20.633510018,13.1576253023
 11/20  17:00:00,1450.98937075,26.8113396431,337.537652062,0.0,448.566543614,448.566543614,37.8777203038,22.4711078001,15.4066125037
 11/20  18:00:00,1377.60339574,26.8113396431,335.398862055,0.0,348.885089477,398.725816546,63.9891068153,53.0472705382,10.9418362771
 11/20  19:00:00,1174.59796333,26.8113396431,332.185567338,0.0,249.203635341,299.044362409,102.567377869,96.0049990231,6.56237884564
 11/20  20:00:00,1152.14206865,26.8113396431,334.247349537,0.0,249.203635341,299.044362409,111.094545937,104.544810331,6.54973560583
 11/20  21:00:00,1003.9613036,26.8113396431,335.656659179,0.0,149.522181205,249.203635341,148.711600515,142.157774428,6.55382608692
 11/20  22:00:00,976.551447612,26.8113396431,332.76613349,0.0,149.522181205,249.203635341,159.656537173,157.464981741,2.19155543207
 11/20  23:00:00,349.356689698,0.0,0.0,0.0,49.8407270682,199.362908273,2.18895868968,0.0,2.18895868968
 11/20  24:00:00,299.991930484,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931226459,0.0,2.18931226459
 11/21  01:00:00,287.769735818,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923703843,0.0,2.18923703843
 11/21  02:00:00,287.769735857,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915961651,0.0,2.18915961651
 11/21  03:00:00,287.76973583,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936208029,0.0,2.18936208029
 11/21  04:00:00,287.769735764,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928496148,0.0,2.18928496148
 11/21  05:00:00,299.991933576,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920794003,0.0,2.18920794003
 11/21  06:00:00,349.358051947,0.0,0.0,0.0,49.8407270682,199.362908273,2.19138973942,0.0,2.19138973942
 11/21  07:00:00,858.121082876,26.8400541339,345.383637947,0.0,49.8407270682,199.362908273,249.294413091,244.932792711,4.36162038003
 11/21  08:00:00,945.240269425,26.8113396431,355.643622231,0.0,149.522181205,199.362908273,230.742085704,224.183613119,6.55847258527
 11/21  09:00:00,1499.45970008,26.8113396431,361.614514427,0.0,448.566543614,448.566543614,91.2729722055,78.1068133424,13.1661588631
 11/21  10:00:00,1468.65483215,26.8113396431,364.67001328,0.0,448.566543614,448.566543614,75.6855836881,62.5048977254,13.1806859627
 11/21  11:00:00,1423.7254596,26.8113396431,367.540278065,0.0,448.566543614,448.566543614,72.1843616114,56.8042579381,15.3801036733
 11/21  12:00:00,1428.85753348,26.8113396431,372.136849862,0.0,448.566543614,448.566543614,67.2694324292,49.6440590672,17.625373362
 11/21  13:00:00,1384.30535556,26.8113396431,377.009136635,0.0,448.566543614,398.725816546,77.804255995,57.9104855835,19.8937704115
 11/21  14:00:00,1441.14551557,26.8113396431,384.002401575,0.0,448.566543614,448.566543614,58.1436331034,38.2715243479,19.8721087555
 11/21  15:00:00,1451.64656238,26.8113396431,393.349172295,0.0,448.566543614,448.566543614,47.7504115555,34.5870501476,13.1633614079
 11/21  16:00:00,1465.29860501,26.8113396431,406.868635192,0.0,448.566543614,448.566543614,46.3820851631,33.2266361252,13.155449038
 11/21  17:00:00,1537.05079563,26.8113396431,412.250497314,0.0,448.566543614,448.566543614,48.2889141753,32.8821836354,15.4067305398
 11/21  18:00:00,1466.97433963,26.8113396431,420.371900848,0.0,348.885089477,398.725816546,54.8383091842,46.0803479471,8.75796123712
 11/21  19:00:00,1286.06468344,26.8113396431,438.772723441,0.0,249.203635341,299.044362409,74.800917645,66.057134145,8.74378349997
 11/21  20:00:00,1277.47940506,26.8113396431,454.939722213,0.0,249.203635341,299.044362409,73.7167948611,67.167145217,6.54964964412
 11/21  21:00:00,1134.21493824,26.8113396431,461.572213876,0.0,149.522181205,249.203635341,97.8029190368,91.2498794614,6.55303957534
 11/21  22:00:00,1108.02471154,26.8113396431,460.496284893,0.0,149.522181205,249.203635341,108.614527794,106.423244005,2.1912837889
 11/21  23:00:00,349.356692676,0.0,0.0,0.0,49.8407270682,199.362908273,2.18940116936,0.0,2.18940116936
 11/21  24:00:00,299.991933493,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932438839,0.0,2.18932438839
 11/22  01:00:00,287.769738813,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925527447,0.0,2.18925527447
 11/22  02:00:00,287.769738858,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918325802,0.0,2.18918325802
 11/22  03:00:00,287.76973887,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939199435,0.0,2.18939199435
 11/22  04:00:00,287.769738787,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932026198,0.0,2.18932026198
 11/22  05:00:00,299.99193658,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924862467,0.0,2.18924862467
 11/22  06:00:00,349.358056785,0.0,0.0,0.0,49.8407270682,199.362908273,2.19159211115,0.0,2.19159211115
 11/22  07:00:00,895.365902751,27.0857440731,380.883982466,0.0,49.8407270682,199.362908273,205.398960065,203.208211199,2.19074886528
 11/22  08:00:00,851.362536966,26.8113396431,262.747979575,0.0,149.522181205,199.362908273,205.724770598,196.986911038,8.73785955962
 11/22  09:00:00,1305.2084589,26.8113396431,166.055537029,0.0,448.566543614,448.566543614,105.077538162,91.9114560881,13.1660820738
 11/22  10:00:00,1225.55155219,26.8113396431,121.009910131,0.0,448.566543614,448.566543614,97.573250014,84.3929821282,13.1802678858
 11/22  11:00:00,1185.60414087,26.8113396431,127.668615782,0.0,448.566543614,448.566543614,89.1112240321,73.729247798,15.381976234
 11/22  12:00:00,1207.19852948,26.8113396431,146.971147197,0.0,448.566543614,448.566543614,86.2758135035,68.6500410557,17.6257724477
 11/22  13:00:00,1186.50902215,26.8113396431,174.631532423,0.0,448.566543614,398.725816546,97.3904342463,77.4943786099,19.8960556363
 11/22  14:00:00,1292.57078099,26.8153423686,230.787921691,0.0,448.566543614,448.566543614,46.3127099484,26.4380373802,19.8746725682
 11/22  15:00:00,1319.77008341,26.8192014666,257.999029709,0.0,448.566543614,448.566543614,30.8103471036,17.6459246302,13.1644224734
 11/22  16:00:00,1286.65388365,26.8113396431,224.880913623,0.0,448.566543614,448.566543614,44.4857873541,31.3273976667,13.1583896874
 11/22  17:00:00,1338.11050077,26.8113396431,210.353051387,0.0,448.566543614,448.566543614,51.2591788509,35.8527137835,15.4064650674
 11/22  18:00:00,1217.34805047,26.8113396431,172.412237426,0.0,348.885089477,398.725816546,75.2930609709,66.535362181,8.75769878992
 11/22  19:00:00,990.457665572,26.8113396431,153.256947596,0.0,249.203635341,299.044362409,121.029399318,112.285576339,8.74382297888
 11/22  20:00:00,969.179826984,26.8113396431,156.590572453,0.0,249.203635341,299.044362409,136.353267462,129.803545282,6.54972218045
 11/22  21:00:00,797.944205957,26.8113396431,135.171155147,0.0,149.522181205,249.203635341,195.362635248,188.808677896,6.55395735193
 11/22  22:00:00,727.419444011,26.8113396431,89.7066495158,0.0,149.522181205,249.203635341,226.74550528,224.553928623,2.19157665724
 11/22  23:00:00,349.356695897,0.0,0.0,0.0,49.8407270682,199.362908273,2.18941207194,0.0,2.18941207194
 11/22  24:00:00,299.991936686,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893399061,0.0,2.1893399061
 11/23  01:00:00,237.928560666,0.0,0.0,0.0,24.9203635341,149.522181205,2.188656745,0.0,2.188656745
 11/23  02:00:00,237.928560463,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852650613,0.0,2.18852650613
 11/23  03:00:00,237.928560077,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  04:00:00,237.928560139,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886283461,0.0,2.1886283461
 11/23  05:00:00,250.150758313,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849850755,0.0,2.18849850755
 11/23  06:00:00,274.59651718,0.0,0.0,0.0,24.9203635341,149.522181205,2.19092466478,0.0,2.19092466478
 11/23  07:00:00,314.940278391,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866122419,0.0,2.18866122419
 11/23  08:00:00,296.666340871,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860989822,0.0,2.18860989822
 11/23  09:00:00,296.666340781,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863427462,0.0,2.18863427462
 11/23  10:00:00,259.999746993,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850486045,0.0,2.18850486045
 11/23  11:00:00,211.110955653,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  12:00:00,211.111865082,0.0,0.0,0.0,24.9203635341,149.522181205,2.18988172466,0.0,2.18988172466
 11/23  13:00:00,211.111865106,0.0,0.0,0.0,24.9203635341,149.522181205,4.36028836899,0.0,4.36028836899
 11/23  14:00:00,211.113227509,0.0,0.0,0.0,24.9203635341,149.522181205,2.19228483523,0.0,2.19228483523
 11/23  15:00:00,211.111864862,0.0,0.0,0.0,24.9203635341,149.522181205,2.19003339552,0.0,2.19003339552
 11/23  16:00:00,211.110955992,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865605591,0.0,2.18865605591
 11/23  17:00:00,277.087080742,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864330554,0.0,2.18864330554
 11/23  18:00:00,372.766479037,1.08874376906,1.34897264842,0.0,24.9203635341,149.522181205,5.13121411909,2.94258475527,2.18862936382
 11/23  19:00:00,377.448160129,1.45165835875,2.03836161126,0.0,24.9203635341,149.522181205,7.33630435683,5.14764892324,2.18865543359
 11/23  20:00:00,360.813295802,1.81457294844,2.99183742186,0.0,24.9203635341,149.522181205,6.98056465459,6.96056465459,0.02
 11/23  21:00:00,353.310866606,1.45165835875,2.39262550875,0.0,24.9203635341,149.522181205,8.31817234619,6.12981370031,2.18835864588
 11/23  22:00:00,337.79604996,1.81457294844,3.35996392402,0.0,24.9203635341,149.522181205,9.31311417366,7.12246422405,2.19064994961
 11/23  23:00:00,299.909539417,1.08874376906,2.04838887263,0.0,24.9203635341,149.522181205,6.62403850153,4.43542573683,2.1886127647
 11/23  24:00:00,276.425438943,1.08874376906,2.1028779468,0.0,24.9203635341,149.522181205,6.74202938048,4.55339208423,2.18863729625
 11/24  01:00:00,331.219106022,1.45165835875,2.83080777831,0.0,24.9203635341,199.362908273,8.06743191389,5.87801395799,2.1894179559
 11/24  02:00:00,341.56739459,1.45165835875,3.22205965959,0.0,24.9203635341,199.362908273,7.96498704216,5.77563145893,2.18935558323
 11/24  03:00:00,334.564978481,1.45165835875,3.3411297749,0.0,24.9203635341,199.362908273,8.881435506,6.69204580216,2.18938970383
 11/24  04:00:00,328.798597354,1.08874376906,2.5141634583,0.0,24.9203635341,199.362908273,7.42670489678,5.23747149828,2.18923339851
 11/24  05:00:00,366.518018878,1.81457294844,4.33269320296,0.0,24.9203635341,199.362908273,11.4380492633,9.24873453399,2.18931472933
 11/24  06:00:00,404.443241984,1.45165835875,3.72850544741,0.0,49.8407270682,199.362908273,9.79173278325,7.60011910544,2.19161367781
 11/24  07:00:00,735.166270901,26.8113396431,227.797582898,0.0,49.8407270682,199.362908273,619.523092887,615.161421235,4.36167165206
 11/24  08:00:00,765.584969068,26.8113396431,180.354463061,0.0,149.522181205,199.362908273,349.363669293,342.804694929,6.5589743633
 11/24  09:00:00,1325.65891536,26.8113396431,191.431138823,0.0,448.566543614,448.566543614,146.51390911,133.34364782,13.1702612897
 11/24  10:00:00,1369.87770612,27.0454167583,271.205378604,0.0,448.566543614,448.566543614,105.210275734,92.0264208859,13.1838548484
 11/24  11:00:00,1346.50234325,28.5290195724,294.574895918,0.0,448.566543614,448.566543614,81.0122179332,65.629611097,15.3826068362
 11/24  12:00:00,1363.52977828,29.8637253407,309.721223175,0.0,448.566543614,448.566543614,66.3666446919,48.739149675,17.6274950169
 11/24  13:00:00,1339.48028505,30.4171848042,325.706059444,0.0,448.566543614,398.725816546,75.6486637233,53.5421195817,22.1065441416
 11/24  14:00:00,1401.91366479,30.8232082482,336.133380996,0.0,448.566543614,448.566543614,31.944630485,12.0692800331,19.8753504519
 11/24  15:00:00,1404.06419865,30.3491027217,338.772558297,0.0,448.566543614,448.566543614,17.9986516562,4.99004948864,13.0086021676
 11/24  16:00:00,1398.64413855,28.9415412741,334.760216561,0.0,448.566543614,448.566543614,16.5174165875,5.39360250639,11.1238140811
 11/24  17:00:00,1451.86999399,27.4877468833,323.454829402,0.0,448.566543614,448.566543614,28.0821844537,10.4722447502,17.6099397034
 11/24  18:00:00,1358.46190234,26.8113396431,309.394842605,0.0,348.885089477,398.725816546,41.9139373461,33.154526224,8.75941112214
 11/24  19:00:00,1151.52420761,26.8113396431,301.786500378,0.0,249.203635341,299.044362409,88.6752195399,79.9308912605,8.74432827941
 11/24  20:00:00,1132.20090188,26.8113396431,306.89991588,0.0,249.203635341,299.044362409,98.0798035369,93.707004831,4.3727987059
 11/24  21:00:00,980.059570926,26.8113396431,304.243133572,0.0,149.522181205,249.203635341,148.62896022,142.073802183,6.5551580372
 11/24  22:00:00,893.335026311,26.8113396431,248.254070229,0.0,149.522181205,249.203635341,168.739419328,164.376386559,4.36303276857
 11/24  23:00:00,349.356701827,0.0,0.0,0.0,49.8407270682,199.362908273,2.18918204861,0.0,2.18918204861
 11/24  24:00:00,299.991942681,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940389583,0.0,2.18940389583
 11/25  01:00:00,237.929020792,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935140892,0.0,2.18935140892
 11/25  02:00:00,237.929020785,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929537323,0.0,2.18929537323
 11/25  03:00:00,237.929020812,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923951577,0.0,2.18923951577
 11/25  04:00:00,237.929020862,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891838017,0.0,2.1891838017
 11/25  05:00:00,250.151218586,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941158303,0.0,2.18941158303
 11/25  06:00:00,274.596980647,0.0,0.0,0.0,24.9203635341,149.522181205,2.1915138429,0.0,2.1915138429
 11/25  07:00:00,722.420799724,26.8113396431,220.124778782,0.0,49.8407270682,199.362908273,596.624025944,594.433155245,2.19087069897
 11/25  08:00:00,398.878623147,26.8113396431,0.0,0.0,49.8407270682,199.362908273,777.512997428,773.14525963,4.36773779773
 11/25  09:00:00,647.808225562,26.8113396431,0.0,0.0,249.203635341,249.203635341,420.271572478,413.72147598,6.55009649775
 11/25  10:00:00,611.014048655,26.8113396431,0.0,0.0,249.203635341,249.203635341,268.919706235,260.176032393,8.74367384273
 11/25  11:00:00,671.964487434,26.8113396431,65.025613953,0.0,249.203635341,249.203635341,251.4741334,244.915380334,6.55875306552
 11/25  12:00:00,637.247379201,26.8113396431,22.409897861,0.0,249.203635341,249.203635341,265.905283966,257.154450735,8.75083323033
 11/25  13:00:00,653.28008186,27.2747191974,35.5621746276,0.0,249.203635341,249.203635341,208.071825636,199.330633224,8.74119241191
 11/25  14:00:00,671.063523528,27.6170237318,49.897949443,0.0,249.203635341,249.203635341,165.894594236,159.335673672,6.55892056417
 11/25  15:00:00,398.622956554,26.8113396431,31.4233851888,0.0,74.7610906023,174.442544739,211.083193826,204.533470404,6.54972342241
 11/25  16:00:00,312.90108718,26.8113396431,0.0,0.0,74.7610906023,174.442544739,260.142202151,255.771454337,4.3707478141
 11/25  17:00:00,378.979637392,26.8113396431,0.0,0.0,74.7610906023,174.442544739,381.043573641,376.672020416,4.37155322567
 11/25  18:00:00,375.230437432,26.8113396431,0.0,0.0,24.9203635341,149.522181205,578.083779584,573.722155835,4.36162374971
 11/25  19:00:00,347.929712036,0.0,0.0,0.0,24.9203635341,149.522181205,2.19066452968,0.0,2.19066452968
 11/25  20:00:00,323.485316389,0.0,0.0,0.0,24.9203635341,149.522181205,2.19082215699,0.0,2.19082215699
 11/25  21:00:00,323.485317189,0.0,0.0,0.0,24.9203635341,149.522181205,4.36124649388,0.0,4.36124649388
 11/25  22:00:00,299.041831925,0.0,0.0,0.0,24.9203635341,149.522181205,2.19234651704,0.0,2.19234651704
 11/25  23:00:00,274.595614162,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928010058,0.0,2.18928010058
 11/25  24:00:00,257.026527027,0.362914589688,0.0427274446961,0.0,24.9203635341,149.522181205,3.76521047675,1.57598578905,2.1892246877
 11/26  01:00:00,272.655827376,1.81457294844,0.503077617206,0.0,24.9203635341,149.522181205,10.4449205077,8.25626136169,2.18865914598
 11/26  02:00:00,265.764558814,1.45165835875,0.493488202123,0.0,24.9203635341,149.522181205,11.1740144226,8.9855301187,2.1884843039
 11/26  03:00:00,272.896778637,1.81457294844,0.79115770825,0.0,24.9203635341,149.522181205,14.5089171393,12.3203139636,2.18860317577
 11/26  04:00:00,265.746834978,1.45165835875,0.516855225818,0.0,24.9203635341,149.522181205,13.1974415022,13.1774415022,0.02
 11/26  05:00:00,284.851549587,1.81457294844,0.59376944841,0.0,24.9203635341,149.522181205,19.9724077422,17.7839197358,2.18848800633
 11/26  06:00:00,302.147431479,1.45165835875,0.296020822112,0.0,24.9203635341,149.522181205,19.3471588118,17.1561957813,2.19096303047
 11/26  07:00:00,349.545696527,1.81457294844,0.52021471023,0.0,24.9203635341,149.522181205,21.0758242879,18.8871382998,2.18868598802
 11/26  08:00:00,320.983150381,1.45165835875,0.289200551342,0.0,24.9203635341,149.522181205,14.1136478427,11.9249586661,2.18868917665
 11/26  09:00:00,331.485789507,1.81457294844,0.722689116162,0.0,24.9203635341,149.522181205,10.4538738119,8.26518221702,2.18869159487
 11/26  10:00:00,288.094594804,1.45165835875,0.795770056708,0.0,24.9203635341,149.522181205,7.91627844931,5.72758440447,2.18869404484
 11/26  11:00:00,254.295412892,1.81457294844,1.73676727869,0.0,24.9203635341,149.522181205,5.56637981374,5.54637981374,0.02
 11/26  12:00:00,229.287804022,0.90728647422,1.06444450819,0.0,24.9203635341,149.522181205,6.92323143502,2.56287693844,4.36035449658
 11/26  13:00:00,211.111875515,0.0,0.0,0.0,24.9203635341,149.522181205,2.19004722333,0.0,2.19004722333
 11/26  14:00:00,366.826467376,10.6852415453,106.210041518,0.0,24.9203635341,149.522181205,2.19221386558,0.0,2.19221386558
 11/26  15:00:00,211.111875973,0.0,0.0,0.0,24.9203635341,149.522181205,4.36012474409,0.0,4.36012474409
 11/26  16:00:00,211.110962904,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  17:00:00,297.38201065,0.483886119584,3.13032848141,0.0,24.9203635341,149.522181205,3.14674443197,0.958422308184,2.18832212379
 11/26  18:00:00,408.158077511,1.45165835875,8.73868716454,0.0,24.9203635341,149.522181205,5.93140962244,3.74280970015,2.18859992228
 11/26  19:00:00,394.847397185,1.45165835875,7.01858140099,0.0,24.9203635341,149.522181205,7.64302475402,5.45453943202,2.188485322
 11/26  20:00:00,369.677234839,1.81457294844,7.6529976207,0.0,24.9203635341,149.522181205,9.84076615342,7.65216108841,2.18860506502
 11/26  21:00:00,358.195057608,1.45165835875,4.86775783805,0.0,24.9203635341,149.522181205,7.40459003047,7.38459003047,0.02
 11/26  22:00:00,339.21967232,1.81457294844,5.15925676341,0.0,24.9203635341,149.522181205,14.382110597,10.020396723,4.36171387393
 11/26  23:00:00,304.545613939,1.45165835875,2.63079806501,0.0,24.9203635341,149.522181205,10.4294050344,10.4094050344,0.02
 11/26  24:00:00,286.798391893,1.81457294844,2.53032193516,0.0,24.9203635341,149.522181205,16.0321626645,13.8434761951,2.18868646936
 11/27  01:00:00,312.670931773,1.45165835875,0.874219204086,0.0,24.9203635341,199.362908273,15.779909532,13.5904481212,2.1894614108
 11/27  02:00:00,318.856677302,1.81457294844,0.900254545988,0.0,24.9203635341,199.362908273,20.9101070655,18.7207636997,2.18934336579
 11/27  03:00:00,306.159436081,1.45165835875,0.180166127076,0.0,24.9203635341,199.362908273,22.9214670336,20.7319968016,2.18947023205
 11/27  04:00:00,316.948827286,1.81457294844,0.300596507675,0.0,24.9203635341,199.362908273,26.5900271236,24.400774578,2.1892525456
 11/27  05:00:00,315.62618248,1.45165835875,0.00181021549498,0.0,24.9203635341,199.362908273,27.9877186363,25.7982816902,2.18943694608
 11/27  06:00:00,377.06289209,1.81457294844,0.119646236962,0.0,49.8407270682,199.362908273,31.3972079505,27.0340124107,4.36319553978
 11/27  07:00:00,708.534234932,26.8113396431,205.246503239,0.0,49.8407270682,199.362908273,845.255133097,843.064280168,2.19085292885
 11/27  08:00:00,702.102595964,26.8113396431,118.376195538,0.0,149.522181205,199.362908273,492.64499952,486.086583098,6.55841642205
 11/27  09:00:00,1225.20943467,26.8113396431,92.7776997292,0.0,448.566543614,448.566543614,241.018749666,227.844677991,13.1740716749
 11/27  10:00:00,1292.99564598,26.8113396431,192.536478917,0.0,448.566543614,448.566543614,160.301783166,144.92120617,15.3805769959
 11/27  11:00:00,1375.46870751,27.2622476692,315.331601559,0.0,448.566543614,448.566543614,125.226668978,109.839518605,15.3871503733
 11/27  12:00:00,1392.93151361,27.6863491578,334.933929124,0.0,448.566543614,448.566543614,105.123760795,87.4939587419,17.6298020526
 11/27  13:00:00,1352.37305161,26.8256789033,346.442945446,0.0,448.566543614,398.725816546,113.440352837,93.5366856975,19.903667139
 11/27  14:00:00,1407.66018253,26.8113396431,352.668377587,0.0,448.566543614,448.566543614,79.3924093524,57.301517495,22.0908918574
 11/27  15:00:00,1411.92742769,26.8113396431,358.066513368,0.0,448.566543614,448.566543614,64.4237028665,53.4468760108,10.9768268558
 11/27  16:00:00,1412.26337494,26.8113396431,359.484607676,0.0,448.566543614,448.566543614,62.8309835597,49.6667438069,13.1642397528
 11/27  17:00:00,1467.58468028,26.8113396431,349.728775743,0.0,448.566543614,448.566543614,62.6987028919,45.0858581921,17.6128446999
 11/27  18:00:00,1377.02179995,26.8113396431,337.880346019,0.0,348.885089477,398.725816546,96.9559160512,88.1952063626,8.76070968868
 11/27  19:00:00,1180.75006194,26.8113396431,340.878034541,0.0,249.203635341,299.044362409,142.015077978,133.26988484,8.7451931377
 11/27  20:00:00,1163.96499419,26.8113396431,348.808443995,0.0,249.203635341,299.044362409,144.596478503,138.046492197,6.54998630603
 11/27  21:00:00,1017.42875267,26.8113396431,351.93085336,0.0,149.522181205,249.203635341,180.521042727,173.967261177,6.55378155001
 11/27  22:00:00,1001.63981415,26.8113396431,360.490733551,0.0,149.522181205,249.203635341,180.50915113,178.317687957,2.19146317293
 11/27  23:00:00,349.356710684,0.0,0.0,0.0,49.8407270682,199.362908273,2.18943151801,0.0,2.18943151801
 11/27  24:00:00,299.991951558,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924310279,0.0,2.18924310279
 11/28  01:00:00,287.769756729,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949057356,0.0,2.18949057356
 11/28  02:00:00,287.769756665,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945010881,0.0,2.18945010881
 11/28  03:00:00,287.769756635,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940981656,0.0,2.18940981656
 11/28  04:00:00,287.76975663,0.0,0.0,0.0,24.9203635341,199.362908273,2.189369661,0.0,2.189369661
 11/28  05:00:00,299.991954444,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932961547,0.0,2.18932961547
 11/28  06:00:00,349.358085526,0.0,0.0,0.0,49.8407270682,199.362908273,2.19160655798,0.0,2.19160655798
 11/28  07:00:00,891.684371194,26.8113396431,381.349857559,0.0,49.8407270682,199.362908273,214.57036779,210.208377291,4.36199049913
 11/28  08:00:00,977.311574836,26.8113396431,387.040042862,0.0,149.522181205,199.362908273,199.124365948,192.56511835,6.55924759781
 11/28  09:00:00,1531.28745625,26.8113396431,391.239822325,0.0,448.566543614,448.566543614,45.8555201999,32.6828205688,13.1726996311
 11/28  10:00:00,1513.11140807,26.8113396431,407.497636022,0.0,448.566543614,448.566543614,35.8469694272,20.4663992633,15.3805701639
 11/28  11:00:00,1480.61262473,27.0476313495,422.204081667,0.0,448.566543614,448.566543614,21.5615330894,8.36965388813,13.1918792012
 11/28  12:00:00,1493.17992264,26.8113396431,434.571462479,0.0,448.566543614,448.566543614,24.0293924228,5.51730498741,18.5120874354
 11/28  13:00:00,1442.75708365,26.8113396431,433.912165802,0.0,448.566543614,398.725816546,27.4983437628,6.26741225058,21.2309315122
 11/28  14:00:00,1494.73545339,26.8113396431,436.361498776,0.0,448.566543614,448.566543614,21.1977331426,1.31396094803,19.8837721946
 11/28  15:00:00,1490.0084989,26.8113396431,431.268633635,0.0,448.566543614,448.566543614,14.1536167789,0.98272621864,13.1708905603
 11/28  16:00:00,1488.70240717,27.3326725738,429.055942005,0.0,448.566543614,448.566543614,13.3666507803,0.202449151805,13.1642016285
 11/28  17:00:00,1550.71335554,26.923316676,425.568116378,0.0,448.566543614,448.566543614,17.9615725903,0.348216966522,17.6133556238
 11/28  18:00:00,1455.08221877,26.8113396431,409.387504706,0.0,348.885089477,398.725816546,14.4551319237,5.69420688963,8.76092503408
 11/28  19:00:00,1246.65128172,26.8113396431,401.308260519,0.0,249.203635341,299.044362409,41.9743059422,33.2288605118,8.74544543034
 11/28  20:00:00,1219.30977551,26.8113396431,399.34067251,0.0,249.203635341,299.044362409,49.7354695678,43.1852824075,6.55018716031
 11/28  21:00:00,1068.56763961,26.8113396431,398.706846544,0.0,149.522181205,249.203635341,70.3939177406,63.839869939,6.55404780167
 11/28  22:00:00,1031.89951449,26.8113396431,388.021510558,0.0,149.522181205,249.203635341,81.3928381923,79.2012976186,2.19154057375
 11/28  23:00:00,349.35671366,0.0,0.0,0.0,49.8407270682,199.362908273,2.18936418829,0.0,2.18936418829
 11/28  24:00:00,299.991954448,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932346565,0.0,2.18932346565
 11/29  01:00:00,287.76975956,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929020425,0.0,2.18929020425
 11/29  02:00:00,287.769759584,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925497169,0.0,2.18925497169
 11/29  03:00:00,287.769759603,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950668001,0.0,2.18950668001
 11/29  04:00:00,287.769759539,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947162224,0.0,2.18947162224
 11/29  05:00:00,299.991957307,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943666379,0.0,2.18943666379
 11/29  06:00:00,349.358090333,0.0,0.0,0.0,49.8407270682,199.362908273,2.19172701431,0.0,2.19172701431
 11/29  07:00:00,912.040142859,27.1287536771,397.921788799,0.0,49.8407270682,199.362908273,101.008951219,96.647174095,4.36177712376
 11/29  08:00:00,995.882499683,26.8113396431,403.150039441,0.0,149.522181205,199.362908273,106.109618268,99.5498537895,6.5597644783
 11/29  09:00:00,1564.02822021,26.8113396431,421.593606577,0.0,448.566543614,448.566543614,29.8246390932,16.6504835619,13.1741555313
 11/29  10:00:00,1554.95382569,26.8186321225,446.437128684,0.0,448.566543614,448.566543614,17.4970408832,2.11733363342,15.3797072497
 11/29  11:00:00,1524.43372637,26.908872865,463.477360709,0.0,448.566543614,448.566543614,16.1434428037,0.755585052462,15.3878577512
 11/29  12:00:00,1532.52654151,28.0029557829,470.154442948,0.0,448.566543614,448.566543614,17.7840619542,0.152363388359,17.6316985658
 11/29  13:00:00,1488.23193669,29.5123932918,473.950765719,0.0,448.566543614,398.725816546,20.043734019,0.139926349704,19.9038076693
 11/29  14:00:00,1546.50891896,30.0150732375,482.160286908,0.0,448.566543614,448.566543614,22.090198458,0.0,22.090198458
 11/29  15:00:00,1539.25070017,27.6586575645,476.731232406,0.0,448.566543614,448.566543614,13.1631015981,0.0,13.1631015981
 11/29  16:00:00,1538.42571575,27.1297220678,476.357654796,0.0,448.566543614,448.566543614,10.9726950843,0.0,10.9726950843
 11/29  17:00:00,1599.43217214,26.8620365388,471.650642393,0.0,448.566543614,448.566543614,17.6137177658,0.0,17.6137177658
 11/29  18:00:00,1514.92965554,26.8113396431,465.890509306,0.0,348.885089477,398.725816546,11.2933603885,0.348264409504,10.945095979
 11/29  19:00:00,1316.91626687,26.8113396431,467.705162171,0.0,249.203635341,299.044362409,20.9721057841,14.4082747164,6.56383106776
 11/29  20:00:00,1293.90642291,26.8113396431,469.910169283,0.0,249.203635341,299.044362409,29.9587302104,23.4082546097,6.55047560073
 11/29  21:00:00,1148.24897656,26.8113396431,474.133751895,0.0,149.522181205,249.203635341,48.8106111974,42.2546120688,6.55599912868
 11/29  22:00:00,1126.56272109,26.8113396431,477.49031334,0.0,149.522181205,249.203635341,50.5183190879,48.3265850026,2.1917340853
 11/29  23:00:00,349.356716336,0.0,0.0,0.0,49.8407270682,199.362908273,2.18947792071,0.0,2.18947792071
 11/29  24:00:00,299.991957162,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938442617,0.0,2.18938442617
 11/30  01:00:00,287.769762248,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935474698,0.0,2.18935474698
 11/30  02:00:00,287.769762275,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932450361,0.0,2.18932450361
 11/30  03:00:00,287.769762303,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929446679,0.0,2.18929446679
 11/30  04:00:00,287.769762333,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926458974,0.0,2.18926458974
 11/30  05:00:00,299.991960159,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952247693,0.0,2.18952247693
 11/30  06:00:00,349.358095222,0.0,0.0,0.0,49.8407270682,199.362908273,4.36304323596,0.0,4.36304323596
 11/30  07:00:00,926.01291705,28.0600131537,400.545046522,0.0,49.8407270682,199.362908273,94.7061068649,92.5150691729,2.19103769198
 11/30  08:00:00,944.380582408,26.8113396431,353.515707388,0.0,149.522181205,199.362908273,102.601398403,93.8620221408,8.73937626194
 11/30  09:00:00,1494.51623843,26.8805067512,354.117007461,0.0,448.566543614,448.566543614,28.2505922268,15.0779060565,13.1726861702
 11/30  10:00:00,1472.11415102,28.5575573095,364.389852937,0.0,448.566543614,448.566543614,18.6300414169,5.4448633485,13.1851780684
 11/30  11:00:00,1441.97648939,30.6784089973,379.617085961,0.0,448.566543614,448.566543614,16.794195764,1.40817548148,15.3860202825
 11/30  12:00:00,1457.99132173,32.2724788916,393.82863404,0.0,448.566543614,448.566543614,18.476260362,0.841620963264,17.6346393987
 11/30  13:00:00,1405.49904193,32.3314558042,391.370531743,0.0,448.566543614,398.725816546,22.8742747169,0.756850426868,22.11742429
 11/30  14:00:00,1455.6444038,31.9424579559,392.496120172,0.0,448.566543614,448.566543614,19.884903844,0.0,19.884903844
 11/30  15:00:00,1445.57969605,32.4770241644,381.933337331,0.0,448.566543614,448.566543614,13.1696363582,0.0,13.1696363582
 11/30  16:00:00,1416.60474088,31.7410673997,355.282167587,0.0,448.566543614,448.566543614,13.1634241125,0.0,13.1634241125
 11/30  17:00:00,1460.44285325,30.2138785494,335.784538197,0.0,448.566543614,448.566543614,17.615763391,0.0,17.615763391
 11/30  18:00:00,1363.02753564,26.8454571578,319.833434349,0.0,348.885089477,398.725816546,10.8412160406,2.08035433989,8.76086170068
 11/30  19:00:00,1150.50999062,26.8113396431,305.600499504,0.0,249.203635341,299.044362409,39.323406152,30.5779322609,8.74547389108
 11/30  20:00:00,1115.6234132,26.8113396431,293.018521182,0.0,249.203635341,299.044362409,53.1398015939,46.5895645916,6.55023700235
 11/30  21:00:00,935.42032267,26.8113396431,260.410364613,0.0,149.522181205,249.203635341,85.0078843201,78.4536563809,6.55422793924
 11/30  22:00:00,848.40711433,26.8113396431,197.067558615,0.0,149.522181205,249.203635341,107.25043508,105.058856168,2.19157891153
 11/30  23:00:00,349.356719291,0.0,0.0,0.0,49.8407270682,199.362908273,2.18939845819,0.0,2.18939845819
 11/30  24:00:00,299.991960088,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936795917,0.0,2.18936795917
 12/01  01:00:00,287.769765123,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934478652,0.0,2.18934478652
 12/01  02:00:00,287.769765137,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931969245,0.0,2.18931969245
 12/01  03:00:00,287.769765154,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929478251,0.0,2.18929478251
 12/01  04:00:00,287.769765172,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927001462,0.0,2.18927001462
 12/01  05:00:00,299.991962982,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953386561,0.0,2.18953386561
 12/01  06:00:00,349.358099605,0.0,0.0,0.0,49.8407270682,199.362908273,2.19185053315,0.0,2.19185053315
 12/01  07:00:00,741.682850081,27.9970851282,222.768668146,0.0,49.8407270682,199.362908273,388.397435288,384.035468426,4.36196686179
 12/01  08:00:00,582.251799335,26.8113396431,55.1472115494,0.0,149.522181205,199.362908273,370.875710016,364.316284009,6.55942600778
 12/01  09:00:00,1207.67469488,26.8113396431,82.4733450177,0.0,448.566543614,448.566543614,84.4035638323,71.2278203884,13.175743444
 12/01  10:00:00,1358.24938891,27.4925316285,249.556170129,0.0,448.566543614,448.566543614,51.9155970318,36.533899659,15.3816973728
 12/01  11:00:00,1384.28007951,28.5950079629,326.354709474,0.0,448.566543614,448.566543614,42.2794012009,26.8918561282,15.3875450727
 12/01  12:00:00,1395.86463182,29.8157594848,339.464253486,0.0,448.566543614,448.566543614,41.6749380299,24.0414093448,17.6335286851
 12/01  13:00:00,1336.8062947,30.0650121569,330.53638454,0.0,448.566543614,398.725816546,53.3764445218,31.2582962607,22.1181482611
 12/01  14:00:00,1371.1630536,30.2828073138,313.491695336,0.0,448.566543614,448.566543614,26.110966769,6.22480869642,19.8861580726
 12/01  15:00:00,1342.12026946,29.8192942383,281.330913599,0.0,448.566543614,448.566543614,18.9145831626,5.74609107452,13.1684920881
 12/01  16:00:00,1332.56087245,29.9083015081,267.854823518,0.0,448.566543614,448.566543614,22.5163381081,9.35381459406,13.162523514
 12/01  17:00:00,1367.91278167,28.8510238645,245.652130245,0.0,448.566543614,448.566543614,30.7231414169,15.3076331897,15.4155082272
 12/01  18:00:00,1244.21008473,26.8113396431,206.674291603,0.0,348.885089477,398.725816546,53.1550570074,42.2086645944,10.946392413
 12/01  19:00:00,1009.38036751,26.8113396431,171.563681812,0.0,249.203635341,299.044362409,96.0487021815,87.3029374902,8.74576469132
 12/01  20:00:00,960.224853198,26.8113396431,147.218297902,0.0,249.203635341,299.044362409,110.141277901,104.480729257,5.66054864351
 12/01  21:00:00,794.357656108,26.8113396431,131.092924733,0.0,149.522181205,249.203635341,150.451471968,143.007334298,7.44413766941
 12/01  22:00:00,762.728752229,26.8113396431,124.150578513,0.0,149.522181205,249.203635341,158.662433305,156.47090709,2.1915262149
 12/01  23:00:00,349.356721891,0.0,0.0,0.0,49.8407270682,199.362908273,2.18948829147,0.0,2.18948829147
 12/01  24:00:00,299.991962775,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931859187,0.0,2.18931859187
 12/02  01:00:00,237.929040741,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930043831,0.0,2.18930043831
 12/02  02:00:00,237.929040779,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928039482,0.0,2.18928039482
 12/02  03:00:00,237.92904081,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899073383,0.0,2.18899073383
 12/02  04:00:00,237.929040782,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953013081,0.0,2.18953013081
 12/02  05:00:00,250.151238565,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951029356,0.0,2.18951029356
 12/02  06:00:00,274.597013237,0.0,0.0,0.0,24.9203635341,149.522181205,2.19183969795,0.0,2.19183969795
 12/02  07:00:00,717.573182626,27.1831062568,206.392100946,0.0,49.8407270682,199.362908273,521.808406771,517.446451091,4.36195568029
 12/02  08:00:00,398.785565383,26.8113396431,0.0,0.0,49.8407270682,199.362908273,666.879252946,662.511401316,4.36785162974
 12/02  09:00:00,815.763372616,26.8113396431,95.6663404073,0.0,249.203635341,249.203635341,190.01530412,183.464000525,6.55130359483
 12/02  10:00:00,826.563091224,26.8948639652,127.594774399,0.0,249.203635341,249.203635341,129.111006399,122.546273262,6.56473313701
 12/02  11:00:00,889.488818607,28.2727601391,237.186364253,0.0,249.203635341,249.203635341,124.672044258,115.931975935,8.74006832352
 12/02  12:00:00,937.658218022,29.6424573435,283.626773618,0.0,249.203635341,249.203635341,125.152940338,116.400047726,8.75289261232
 12/02  13:00:00,941.287935126,30.4093449514,286.361609723,0.0,249.203635341,249.203635341,114.7522726,108.190001257,6.56227134314
 12/02  14:00:00,949.125201072,30.5456626878,293.743524458,0.0,249.203635341,249.203635341,85.0782052291,76.33855597,8.73964925902
 12/02  15:00:00,704.303303426,29.2193804298,299.302175409,0.0,74.7610906023,174.442544739,99.3802169763,92.8299281766,6.55028879973
 12/02  16:00:00,708.057641891,27.7343199466,304.723405093,0.0,74.7610906023,174.442544739,102.460838884,98.0902719066,4.3705669779
 12/02  17:00:00,765.738147275,26.8113396431,297.964608453,0.0,74.7610906023,174.442544739,131.074384066,126.702126806,4.37225725964
 12/02  18:00:00,667.966373466,26.8113396431,205.040919067,0.0,24.9203635341,149.522181205,205.486838861,201.124986248,4.36185261254
 12/02  19:00:00,347.929739934,0.0,0.0,0.0,24.9203635341,149.522181205,2.19102954575,0.0,2.19102954575
 12/02  20:00:00,323.485344874,0.0,0.0,0.0,24.9203635341,149.522181205,2.19083698347,0.0,2.19083698347
 12/02  21:00:00,323.48534496,0.0,0.0,0.0,24.9203635341,149.522181205,4.36188057134,0.0,4.36188057134
 12/02  22:00:00,299.041868219,0.0,0.0,0.0,24.9203635341,149.522181205,2.19241252697,0.0,2.19241252697
 12/02  23:00:00,274.59563432,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951520616,0.0,2.18951520616
 12/02  24:00:00,250.151238659,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949564434,0.0,2.18949564434
 12/03  01:00:00,237.928583244,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870305561,0.0,2.18870305561
 12/03  02:00:00,237.928583509,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862075721,0.0,2.18862075721
 12/03  03:00:00,237.928583646,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877750466,0.0,2.18877750466
 12/03  04:00:00,237.928583476,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869566978,0.0,2.18869566978
 12/03  05:00:00,250.150780985,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861393997,0.0,2.18861393997
 12/03  06:00:00,274.596557235,0.0,0.0,0.0,24.9203635341,149.522181205,2.19100554489,0.0,2.19100554489
 12/03  07:00:00,323.483967912,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865064096,0.0,2.18865064096
 12/03  08:00:00,296.666363264,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856911498,0.0,2.18856911498
 12/03  09:00:00,296.666363222,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/03  10:00:00,259.999770102,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872670571,0.0,2.18872670571
 12/03  11:00:00,211.1109791,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876524301,0.0,2.18876524301
 12/03  12:00:00,211.111899104,0.0,0.0,0.0,24.9203635341,149.522181205,2.19008826278,0.0,2.19008826278
 12/03  13:00:00,211.11189928,0.0,0.0,0.0,24.9203635341,149.522181205,2.19003834327,0.0,2.19003834327
 12/03  14:00:00,211.113280023,0.0,0.0,0.0,24.9203635341,149.522181205,4.36488139092,0.0,4.36488139092
 12/03  15:00:00,211.11189903,0.0,0.0,0.0,24.9203635341,149.522181205,2.19012200842,0.0,2.19012200842
 12/03  16:00:00,211.110979052,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864977861,0.0,2.18864977861
 12/03  17:00:00,277.087103625,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856842041,0.0,2.18856842041
 12/03  18:00:00,347.928363458,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872614882,0.0,2.18872614882
 12/03  19:00:00,347.928363191,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/03  20:00:00,323.483967786,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864481238,0.0,2.18864481238
 12/03  21:00:00,323.483968087,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856346724,0.0,2.18856346724
 12/03  22:00:00,299.040953008,0.0,0.0,0.0,24.9203635341,149.522181205,2.19069453254,0.0,2.19069453254
 12/03  23:00:00,274.595176711,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860188775,0.0,2.18860188775
 12/03  24:00:00,250.15078134,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875955087,0.0,2.18875955087
 12/04  01:00:00,287.769773364,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932702485,0.0,2.18932702485
 12/04  02:00:00,287.769773344,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931690315,0.0,2.18931690315
 12/04  03:00:00,287.769773329,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930694683,0.0,2.18930694683
 12/04  04:00:00,287.769773319,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929711501,0.0,2.18929711501
 12/04  05:00:00,299.991971115,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928737751,0.0,2.18928737751
 12/04  06:00:00,349.358112649,0.0,0.0,0.0,49.8407270682,199.362908273,4.36299700783,0.0,4.36299700783
 12/04  07:00:00,828.568172647,27.0309466672,302.0057354,0.0,49.8407270682,199.362908273,285.948114001,283.757125363,2.1909886378
 12/04  08:00:00,924.600034967,26.8113396431,330.081712278,0.0,149.522181205,199.362908273,227.465875918,220.905769899,6.56010601826
 12/04  09:00:00,1486.20665592,26.8113396431,345.016273272,0.0,448.566543614,448.566543614,72.3016149406,59.1232232016,13.178391739
 12/04  10:00:00,1477.89486734,26.8113396431,374.771593368,0.0,448.566543614,448.566543614,44.7982148277,29.4147046606,15.3835101671
 12/04  11:00:00,1454.08685351,26.8113396431,397.107167643,0.0,448.566543614,448.566543614,37.5540394394,22.1637916505,15.3902477889
 12/04  12:00:00,1459.72198197,26.8113396431,401.845845198,0.0,448.566543614,448.566543614,33.5205892401,15.883898355,17.6366908851
 12/04  13:00:00,1410.58190753,26.8113396431,402.045067292,0.0,448.566543614,398.725816546,47.1368691149,25.016628443,22.1202406719
 12/04  14:00:00,1474.41439111,26.8113396431,415.974265284,0.0,448.566543614,448.566543614,29.1979272548,7.09852599828,22.0994012565
 12/04  15:00:00,1472.57047524,26.8113396431,413.821062259,0.0,448.566543614,448.566543614,20.0928957564,6.92793703946,13.1649587169
 12/04  16:00:00,1464.59318646,26.8113396431,405.778873881,0.0,448.566543614,448.566543614,18.9867972408,8.01352514749,10.9732720933
 12/04  17:00:00,1522.97450285,26.8113396431,398.557890339,0.0,448.566543614,448.566543614,27.1047709063,9.48702615342,17.6177447529
 12/04  18:00:00,1430.91625553,26.8113396431,385.677314009,0.0,348.885089477,398.725816546,36.8227239586,25.875252235,10.9474717236
 12/04  19:00:00,1227.47647455,26.8113396431,382.444466307,0.0,249.203635341,299.044362409,58.8342485439,50.0879973206,8.74625122337
 12/04  20:00:00,1206.67296883,26.8113396431,386.538161711,0.0,249.203635341,299.044362409,61.1517135631,56.7771462002,4.3745673629
 12/04  21:00:00,1067.71962215,26.8113396431,397.161282001,0.0,149.522181205,249.203635341,85.6351729377,79.0791560039,6.55601693381
 12/04  22:00:00,1047.80922852,26.8113396431,402.214591071,0.0,149.522181205,249.203635341,90.8155691685,86.4521485789,4.36342058957
 12/04  23:00:00,349.356730187,0.0,0.0,0.0,49.8407270682,199.362908273,2.18937741953,0.0,2.18937741953
 12/04  24:00:00,299.991971077,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893678476,0.0,2.1893678476
 12/05  01:00:00,287.769775937,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936509695,0.0,2.18936509695
 12/05  02:00:00,287.769775926,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935984847,0.0,2.18935984847
 12/05  03:00:00,287.769775917,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935475283,0.0,2.18935475283
 12/05  04:00:00,287.769775911,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934977116,0.0,2.18934977116
 12/05  05:00:00,299.991973708,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934487479,0.0,2.18934487479
 12/05  06:00:00,349.358116264,0.0,0.0,0.0,49.8407270682,199.362908273,2.19171186251,0.0,2.19171186251
 12/05  07:00:00,975.488714815,27.624020994,449.077059169,0.0,49.8407270682,199.362908273,86.5492448093,82.1873558624,4.36188894688
 12/05  08:00:00,1061.19070507,26.8113396431,465.024555214,0.0,149.522181205,199.362908273,83.0952186674,76.5346174049,6.56060126245
 12/05  09:00:00,1615.18603781,26.8113396431,470.562765392,0.0,448.566543614,448.566543614,24.0419692613,10.8642842985,13.1776849628
 12/05  10:00:00,1586.51580857,26.863770578,476.543434702,0.0,448.566543614,448.566543614,17.7272645873,2.34216835477,15.3850962326
 12/05  11:00:00,1543.73111157,27.361836803,481.426858954,0.0,448.566543614,448.566543614,16.9425480128,1.55038634784,15.392161665
 12/05  12:00:00,1542.78813131,29.6636730546,478.178826662,0.0,448.566543614,448.566543614,18.5830602953,0.94362210686,17.6394381885
 12/05  13:00:00,1492.67695028,29.7958494951,477.771779824,0.0,448.566543614,398.725816546,22.8076831288,0.686009759763,22.121673369
 12/05  14:00:00,1544.10334816,30.2510694397,478.904149636,0.0,448.566543614,448.566543614,22.1009529725,0.0,22.1009529725
 12/05  15:00:00,1542.92873793,29.6830038001,478.306825721,0.0,448.566543614,448.566543614,13.165828901,0.0,13.165828901
 12/05  16:00:00,1541.243878,30.1262677563,476.179162058,0.0,448.566543614,448.566543614,10.9706037773,0.0,10.9706037773
