Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/05  17:00:00,1610.65590014,29.1992195804,480.537045952,0.0,448.566543614,448.566543614,17.6208758829,0.0,17.6208758829
 12/05  18:00:00,1509.37324906,26.8470280745,460.447474412,0.0,348.885089477,398.725816546,10.9472408237,0.0,10.9472408237
 12/05  19:00:00,1299.51494519,26.8113396431,450.743570713,0.0,249.203635341,299.044362409,13.9141415245,5.16804202949,8.74609949504
 12/05  20:00:00,1265.76392518,26.8113396431,442.866589581,0.0,249.203635341,299.044362409,20.8566395337,16.4823914476,4.37424808611
 12/05  21:00:00,1101.23564956,26.8113396431,428.817846309,0.0,149.522181205,249.203635341,49.6529905198,41.895959225,7.7570312948
 12/05  22:00:00,1070.96700029,26.8113396431,423.892727759,0.0,149.522181205,249.203635341,55.4022103419,52.2360326041,3.16617773773
 12/05  23:00:00,349.356732609,0.0,0.0,0.0,49.8407270682,199.362908273,2.18948299974,0.0,2.18948299974
 12/05  24:00:00,299.991973529,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933126887,0.0,2.18933126887
 12/06  01:00:00,287.769778398,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893326333,0.0,2.1893326333
 12/06  02:00:00,287.769778419,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933220374,0.0,2.18933220374
 12/06  03:00:00,287.769778434,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893319338,0.0,2.1893319338
 12/06  04:00:00,287.769778445,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933178145,0.0,2.18933178145
 12/06  05:00:00,299.991976255,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933171571,0.0,2.18933171571
 12/06  06:00:00,349.358120913,0.0,0.0,0.0,49.8407270682,199.362908273,4.36314375561,0.0,4.36314375561
 12/06  07:00:00,922.767678384,28.5120520423,397.231507604,0.0,49.8407270682,199.362908273,85.4599406132,83.2688668348,2.19107377839
 12/06  08:00:00,963.497130838,26.8113396431,371.519471559,0.0,149.522181205,199.362908273,89.3120435566,82.7514440771,6.56059947949
 12/06  09:00:00,1517.44923852,26.8113396431,376.020477815,0.0,448.566543614,448.566543614,27.6766805197,12.3048470225,15.3718334972
 12/06  10:00:00,1500.42607175,26.8113396431,393.041490956,0.0,448.566543614,448.566543614,17.1081568113,3.91979929394,13.1883575173
 12/06  11:00:00,1469.53112063,27.4218523529,409.201748539,0.0,448.566543614,448.566543614,16.8454864849,1.45380933935,15.3916771455
 12/06  12:00:00,1481.76928736,27.9555062861,420.342607192,0.0,448.566543614,448.566543614,18.4502180461,0.811279386126,17.63893866
 12/06  13:00:00,1435.47941094,27.6922722694,424.226765149,0.0,448.566543614,398.725816546,23.0315468317,0.903902638764,22.1276441929
 12/06  14:00:00,1483.89472867,29.576112435,421.497173699,0.0,448.566543614,448.566543614,22.1019650231,0.0,22.1019650231
 12/06  15:00:00,1484.74995245,29.708339013,421.746206276,0.0,448.566543614,448.566543614,13.1698202359,0.0,13.1698202359
 12/06  16:00:00,1472.29528751,28.9562343724,410.464134315,0.0,448.566543614,448.566543614,13.1647705418,0.0,13.1647705418
 12/06  17:00:00,1517.16992586,28.8220009499,390.226643525,0.0,448.566543614,448.566543614,17.6208267897,0.0,17.6208267897
 12/06  18:00:00,1417.86329216,26.8404794769,372.360779601,0.0,348.885089477,398.725816546,10.046440655,1.283321188,8.76311946702
 12/06  19:00:00,1200.37498636,26.8113396431,356.005417591,0.0,249.203635341,299.044362409,37.9459703165,29.1991478985,8.746822418
 12/06  20:00:00,1163.80327183,26.8113396431,345.855621472,0.0,249.203635341,299.044362409,46.9770549635,40.4257038554,6.55135110804
 12/06  21:00:00,1012.99020743,26.8113396431,345.420629859,0.0,149.522181205,249.203635341,70.8765441775,64.3200089826,6.55653519498
 12/06  22:00:00,979.188336284,26.8113396431,335.555284929,0.0,149.522181205,249.203635341,76.2087662416,74.016935394,2.19183084764
 12/06  23:00:00,349.35673548,0.0,0.0,0.0,49.8407270682,199.362908273,2.18955958768,0.0,2.18955958768
 12/06  24:00:00,299.991976272,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949958369,0.0,2.18949958369
 12/07  01:00:00,287.769781062,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950420229,0.0,2.18950420229
 12/07  02:00:00,287.769781055,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950833852,0.0,2.18950833852
 12/07  03:00:00,287.76978105,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951263822,0.0,2.18951263822
 12/07  04:00:00,287.769781046,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951705717,0.0,2.18951705717
 12/07  05:00:00,299.991978846,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952156273,0.0,2.18952156273
 12/07  06:00:00,349.358124863,0.0,0.0,0.0,49.8407270682,199.362908273,4.36382852408,0.0,4.36382852408
 12/07  07:00:00,867.286445103,28.6642001453,341.603400678,0.0,49.8407270682,199.362908273,134.781582612,132.590507397,2.1910752157
 12/07  08:00:00,944.020017972,26.8113396431,351.922446898,0.0,149.522181205,199.362908273,99.2410223505,90.4997363756,8.7412859749
 12/07  09:00:00,1502.63047726,26.8981033685,362.704137227,0.0,448.566543614,448.566543614,32.9980148491,19.8191545972,13.1788602519
 12/07  10:00:00,1506.46507916,28.5343242532,397.989537126,0.0,448.566543614,448.566543614,22.4511694127,7.06466311949,15.3865062932
 12/07  11:00:00,1505.07631687,30.8538550512,440.319948918,0.0,448.566543614,448.566543614,17.4182631246,2.02620120169,15.3920619229
 12/07  12:00:00,1532.69358156,33.3527004041,464.518601579,0.0,448.566543614,448.566543614,18.9163694107,1.27593004544,17.6404393652
 12/07  13:00:00,1491.74386671,32.6149246279,474.148441839,0.0,448.566543614,398.725816546,23.2826485988,1.15565815639,22.1269904424
 12/07  14:00:00,1540.04184691,34.1808322738,471.293631327,0.0,448.566543614,448.566543614,22.101546343,0.0,22.101546343
 12/07  15:00:00,1537.92524108,34.6782205591,468.31335689,0.0,448.566543614,448.566543614,13.1660805984,0.0,13.1660805984
 12/07  16:00:00,1537.20425863,33.9344396828,468.408614234,0.0,448.566543614,448.566543614,10.9728410262,0.0,10.9728410262
 12/07  17:00:00,1582.77497108,32.0065989943,450.632015138,0.0,448.566543614,448.566543614,17.6226663926,0.0,17.6226663926
 12/07  18:00:00,1473.05439461,27.9405790067,424.403427366,0.0,348.885089477,398.725816546,10.9482670132,0.0,10.9482670132
 12/07  19:00:00,1257.74523538,26.8131920634,410.4440935,0.0,249.203635341,299.044362409,9.26790698895,0.520896029876,8.74701095908
 12/07  20:00:00,1217.82432859,26.8113396431,396.387378959,0.0,249.203635341,299.044362409,10.7788958882,4.22827260189,6.55062328628
 12/07  21:00:00,1047.65808652,26.8113396431,377.467711674,0.0,149.522181205,249.203635341,40.5883257807,34.0332743646,6.55505141602
 12/07  22:00:00,997.800220462,26.8113396431,353.900056352,0.0,149.522181205,249.203635341,54.4908989482,52.2991186085,2.19178033969
 12/07  23:00:00,349.356737926,0.0,0.0,0.0,49.8407270682,199.362908273,2.18958575914,0.0,2.18958575914
 12/07  24:00:00,299.991978808,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958962964,0.0,2.18958962964
 12/08  01:00:00,287.769783567,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960020564,0.0,2.18960020564
 12/08  02:00:00,287.769783568,0.0,0.0,0.0,24.9203635341,199.362908273,2.189609027,0.0,2.189609027
 12/08  03:00:00,287.76978357,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961798928,0.0,2.18961798928
 12/08  04:00:00,287.769783566,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933279033,0.0,2.18933279033
 12/08  05:00:00,299.991981353,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934223332,0.0,2.18934223332
 12/08  06:00:00,349.358129274,0.0,0.0,0.0,49.8407270682,199.362908273,4.36381151283,0.0,4.36381151283
 12/08  07:00:00,826.636587594,29.2361176586,298.268900496,0.0,49.8407270682,199.362908273,150.548962702,148.357943122,2.19101957956
 12/08  08:00:00,765.357758479,26.8113396431,169.52324512,0.0,149.522181205,199.362908273,153.636188501,144.895536309,8.74065219148
 12/08  09:00:00,1238.56349166,26.8113396431,103.513377094,0.0,448.566543614,448.566543614,49.3173331923,36.1424882691,13.1748449232
 12/08  10:00:00,1221.581168,26.8434697076,122.962851298,0.0,448.566543614,448.566543614,42.3705449001,26.9821134861,15.388431414
 12/08  11:00:00,1218.36425453,28.2744725891,166.866716189,0.0,448.566543614,448.566543614,36.1565853038,20.7643293259,15.3922559778
 12/08  12:00:00,1286.30696005,31.2261824315,231.584648095,0.0,448.566543614,448.566543614,33.1866139233,15.5453213068,17.6412926165
 12/08  13:00:00,1244.65637868,30.7003344363,240.190637523,0.0,448.566543614,398.725816546,48.1231042074,25.9975235795,22.1255806279
 12/08  14:00:00,1296.92141032,33.0384901074,240.322705897,0.0,448.566543614,448.566543614,26.6947688007,6.79915129828,19.8956175024
 12/08  15:00:00,1294.70768305,32.6106320537,238.493841762,0.0,448.566543614,448.566543614,20.6781232981,7.50161237492,13.1765109231
 12/08  16:00:00,1290.32418729,31.5468227144,235.265281801,0.0,448.566543614,448.566543614,24.9753807674,11.8036957675,13.1716849999
 12/08  17:00:00,1323.51444336,29.9104411475,204.309348814,0.0,448.566543614,448.566543614,36.6806635646,19.0580728198,17.6225907448
 12/08  18:00:00,1162.62740957,27.1083982079,125.244326283,0.0,348.885089477,398.725816546,59.8463015496,48.8981344646,10.9481670851
 12/08  19:00:00,906.550720491,26.8113396431,79.6080896301,0.0,249.203635341,299.044362409,108.391630922,99.6440735128,8.74755740897
 12/08  20:00:00,861.48886125,26.8113396431,66.6534225512,0.0,249.203635341,299.044362409,122.111480075,117.737603834,4.37387624079
 12/08  21:00:00,693.363674475,26.8113396431,52.9505408337,0.0,149.522181205,249.203635341,171.618551677,162.884308882,8.73424279484
 12/08  22:00:00,634.869777261,26.8113396431,27.6792481151,0.0,149.522181205,249.203635341,200.788073026,198.596289274,2.1917837524
 12/08  23:00:00,349.356740412,0.0,0.0,0.0,49.8407270682,199.362908273,2.18958739743,0.0,2.18958739743
 12/08  24:00:00,299.991981301,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959596475,0.0,2.18959596475
 12/09  01:00:00,237.929058964,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896111708,0.0,2.1896111708
 12/09  02:00:00,237.929058975,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962464753,0.0,2.18962464753
 12/09  03:00:00,237.929058977,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934322266,0.0,2.18934322266
 12/09  04:00:00,237.929058958,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935724557,0.0,2.18935724557
 12/09  05:00:00,250.151256747,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937133547,0.0,2.18937133547
 12/09  06:00:00,274.597042721,0.0,0.0,0.0,24.9203635341,149.522181205,4.36389928131,0.0,4.36389928131
 12/09  07:00:00,720.338215589,27.4707089248,204.809099439,0.0,49.8407270682,199.362908273,437.289931908,435.098863925,2.19106798293
 12/09  08:00:00,577.737709807,26.8113396431,95.5480999395,0.0,49.8407270682,199.362908273,333.569118601,329.200454794,4.36866380626
 12/09  09:00:00,780.835427328,26.8113396431,53.5117874068,0.0,249.203635341,249.203635341,182.515307844,175.96386106,6.55144678392
 12/09  10:00:00,817.133470795,26.8113396431,118.125195158,0.0,249.203635341,249.203635341,142.450038987,133.702553674,8.74748531319
 12/09  11:00:00,874.50072808,26.8113396431,223.6893136,0.0,249.203635341,249.203635341,132.337920632,125.777501924,6.56041870782
 12/09  12:00:00,939.271710701,26.8113396431,288.048132566,0.0,249.203635341,249.203635341,117.936838914,109.183291388,8.75354752614
 12/09  13:00:00,963.027834783,26.8113396431,311.371032401,0.0,249.203635341,249.203635341,95.0352796482,86.2902194599,8.74506018826
 12/09  14:00:00,992.098659815,26.8113396431,329.019274826,0.0,249.203635341,249.203635341,90.7258313817,81.9848438959,8.74098748574
 12/09  15:00:00,745.960724476,26.8113396431,332.511434198,0.0,74.7610906023,174.442544739,150.042756678,145.667693924,4.37506275386
 12/09  16:00:00,745.593222095,26.8113396431,333.39831492,0.0,74.7610906023,174.442544739,170.680038744,164.133143155,6.54689558903
 12/09  17:00:00,809.127932022,26.8113396431,332.050457641,0.0,74.7610906023,174.442544739,185.889223399,181.517043767,4.37217963213
 12/09  18:00:00,800.22061317,26.8113396431,328.1612047,0.0,24.9203635341,149.522181205,228.439224418,224.077390229,4.36183418929
 12/09  19:00:00,347.929765148,0.0,0.0,0.0,24.9203635341,149.522181205,2.19107567741,0.0,2.19107567741
 12/09  20:00:00,323.485370204,0.0,0.0,0.0,24.9203635341,149.522181205,2.19091455523,0.0,2.19091455523
 12/09  21:00:00,323.485370282,0.0,0.0,0.0,24.9203635341,149.522181205,4.36214608247,0.0,4.36214608247
 12/09  22:00:00,299.041900947,0.0,0.0,0.0,24.9203635341,149.522181205,4.36501337046,0.0,4.36501337046
 12/09  23:00:00,274.595652493,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942203029,0.0,2.18942203029
 12/09  24:00:00,250.151256851,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943629979,0.0,2.18943629979
 12/10  01:00:00,237.928597481,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/10  02:00:00,237.928597694,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864560779,0.0,2.18864560779
 12/10  03:00:00,237.928597883,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883805581,0.0,2.18883805581
 12/10  04:00:00,237.928597875,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878727341,0.0,2.18878727341
 12/10  05:00:00,250.150795558,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873662208,0.0,2.18873662208
 12/10  06:00:00,274.59658202,0.0,0.0,0.0,24.9203635341,149.522181205,2.19105849259,0.0,2.19105849259
 12/10  07:00:00,323.483982462,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884233705,0.0,2.18884233705
 12/10  08:00:00,296.666377958,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879189599,0.0,2.18879189599
 12/10  09:00:00,296.666377729,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874150129,0.0,2.18874150129
 12/10  10:00:00,259.999784159,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/10  11:00:00,211.11099314,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869115067,0.0,2.18869115067
 12/10  12:00:00,211.11192091,0.0,0.0,0.0,24.9203635341,149.522181205,2.19033854612,0.0,2.19033854612
 12/10  13:00:00,211.111921011,0.0,0.0,0.0,24.9203635341,149.522181205,4.36062698016,0.0,4.36062698016
 12/10  14:00:00,211.11331186,0.0,0.0,0.0,24.9203635341,149.522181205,2.19280432964,0.0,2.19280432964
 12/10  15:00:00,211.11192103,0.0,0.0,0.0,24.9203635341,149.522181205,4.36031405322,0.0,4.36031405322
 12/10  16:00:00,211.110993046,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/10  17:00:00,277.087117853,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865644612,0.0,2.18865644612
 12/10  18:00:00,347.928378038,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880202372,0.0,2.18880202372
 12/10  19:00:00,347.928378046,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875175231,0.0,2.18875175231
 12/10  20:00:00,323.483982331,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870149279,0.0,2.18870149279
 12/10  21:00:00,323.483982093,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865125132,0.0,2.18865125132
 12/10  22:00:00,299.040977895,0.0,0.0,0.0,24.9203635341,149.522181205,2.19113085311,0.0,2.19113085311
 12/10  23:00:00,274.59519102,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875734086,0.0,2.18875734086
 12/10  24:00:00,250.150795209,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870704849,0.0,2.18870704849
 12/11  01:00:00,287.769790776,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947819688,0.0,2.18947819688
 12/11  02:00:00,287.769790803,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950106776,0.0,2.18950106776
 12/11  03:00:00,287.769790827,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952403963,0.0,2.18952403963
 12/11  04:00:00,287.769790848,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954707877,0.0,2.18954707877
 12/11  05:00:00,299.99198867,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957016041,0.0,2.18957016041
 12/11  06:00:00,349.358140086,0.0,0.0,0.0,49.8407270682,199.362908273,2.19186956328,0.0,2.19186956328
 12/11  07:00:00,898.178827,27.2701399699,374.943254886,0.0,49.8407270682,199.362908273,173.205794437,168.843797068,4.36199736906
 12/11  08:00:00,965.925402343,26.8113396431,367.50044147,0.0,149.522181205,199.362908273,188.752869335,182.191298786,6.56157054981
 12/11  09:00:00,1439.06274835,26.8113396431,300.912129225,0.0,448.566543614,448.566543614,69.7341492661,56.5537307323,13.1804185338
 12/11  10:00:00,1305.82539029,26.8113396431,203.012494467,0.0,448.566543614,448.566543614,54.2275672848,38.8382805644,15.3892867204
 12/11  11:00:00,1183.49189811,26.8113396431,126.971806832,0.0,448.566543614,448.566543614,57.3915993964,41.9978380613,15.393761335
 12/11  12:00:00,1174.90975135,26.8113396431,114.685162341,0.0,448.566543614,448.566543614,65.4760726576,45.6289231184,19.8471495393
 12/11  13:00:00,1095.93552649,26.8113396431,92.699367622,0.0,448.566543614,398.725816546,80.8996145916,58.7679195551,22.1316950365
 12/11  14:00:00,1159.74991241,26.8113396431,110.671633593,0.0,448.566543614,448.566543614,52.2958673359,32.3987090448,19.8971582911
 12/11  15:00:00,1171.08374228,26.8113396431,121.799020721,0.0,448.566543614,448.566543614,35.5894833913,22.4123847505,13.1770986409
 12/11  16:00:00,1164.63423163,26.8113396431,115.351973743,0.0,448.566543614,448.566543614,38.7242725739,25.5514329657,13.1728396083
 12/11  17:00:00,1214.74874614,26.8113396431,99.6047654515,0.0,448.566543614,448.566543614,59.0536318304,41.4292501799,17.6243816505
 12/11  18:00:00,1108.29882911,26.8113396431,82.1496421895,0.0,348.885089477,398.725816546,94.936012858,83.986125199,10.949887659
 12/11  19:00:00,875.210942182,26.8113396431,60.6373340959,0.0,249.203635341,299.044362409,152.15258127,143.405252969,8.74732830087
 12/11  20:00:00,820.487396058,26.8113396431,38.0985256608,0.0,249.203635341,299.044362409,183.808589365,177.256828997,6.55176036818
 12/11  21:00:00,648.656685083,26.8113396431,20.709450474,0.0,149.522181205,249.203635341,270.241982424,263.685557204,6.55642521954
 12/11  22:00:00,611.207575016,26.8113396431,10.2101516641,0.0,149.522181205,249.203635341,296.638282294,294.446541777,2.19174051647
 12/11  23:00:00,349.356748051,0.0,0.0,0.0,49.8407270682,199.362908273,2.18963740719,0.0,2.18963740719
 12/11  24:00:00,299.991988831,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942190407,0.0,2.18942190407
 12/12  01:00:00,287.769793374,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944966079,0.0,2.18944966079
 12/12  02:00:00,287.769793335,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947697199,0.0,2.18947697199
 12/12  03:00:00,287.769793312,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950440157,0.0,2.18950440157
 12/12  04:00:00,287.769793302,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895319096,0.0,2.1895319096
 12/12  05:00:00,299.991991103,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955946681,0.0,2.18955946681
 12/12  06:00:00,349.358144457,0.0,0.0,0.0,49.8407270682,199.362908273,4.36404571697,0.0,4.36404571697
 12/12  07:00:00,695.11343222,26.9575231161,194.391868813,0.0,49.8407270682,199.362908273,650.175253913,647.98404671,2.19120720332
 12/12  08:00:00,507.041104478,26.8113396431,0.0,0.0,149.522181205,199.362908273,717.685696233,708.944122562,8.74157367156
 12/12  09:00:00,1046.51884271,26.8113396431,0.0,0.0,448.566543614,448.566543614,413.502047312,400.322738982,13.17930833
 12/12  10:00:00,1056.94602253,26.8113396431,33.7472677178,0.0,448.566543614,448.566543614,255.76907228,240.379291116,15.3897811639
 12/12  11:00:00,1065.35024489,26.8113396431,43.6139914336,0.0,448.566543614,448.566543614,203.906024696,188.510871396,15.3951533007
 12/12  12:00:00,1042.87599365,26.8113396431,25.7947293151,0.0,448.566543614,448.566543614,175.399816047,155.551073649,19.8487423979
 12/12  13:00:00,1004.94534957,26.8113396431,34.2942584933,0.0,448.566543614,398.725816546,199.430730799,177.298797305,22.1319334945
 12/12  14:00:00,1046.54085367,26.8113396431,28.0705364344,0.0,448.566543614,448.566543614,161.342943845,141.442691834,19.9002520109
 12/12  15:00:00,1050.29574212,26.8113396431,30.8348932328,0.0,448.566543614,448.566543614,147.806071212,134.62862468,13.1774465317
 12/12  16:00:00,1051.84905192,26.8113396431,32.2000589637,0.0,448.566543614,448.566543614,152.370538818,139.197174809,13.1733640093
 12/12  17:00:00,1109.03899352,26.8113396431,25.9641334903,0.0,448.566543614,448.566543614,170.93617109,153.310631426,17.6255396632
 12/12  18:00:00,1021.25174722,26.8113396431,19.0609617288,0.0,348.885089477,398.725816546,207.640200945,196.689632505,10.9505684397
 12/12  19:00:00,818.415879242,26.8113396431,16.331895923,0.0,249.203635341,299.044362409,271.259234677,262.511328038,8.74790663913
 12/12  20:00:00,790.729383483,26.8113396431,13.805040058,0.0,249.203635341,299.044362409,286.889651052,280.337446688,6.55220436314
 12/12  21:00:00,639.013043219,26.8113396431,12.045776087,0.0,149.522181205,249.203635341,340.194840329,333.637913565,6.55692676407
 12/12  22:00:00,570.539759625,26.8113396431,3.09024080041,0.0,149.522181205,249.203635341,367.695064344,365.503169113,2.19189523079
 12/12  23:00:00,349.356750422,0.0,0.0,0.0,49.8407270682,199.362908273,2.18967123855,0.0,2.18967123855
 12/12  24:00:00,299.991991183,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957864758,0.0,2.18957864758
 12/13  01:00:00,287.769795724,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961063618,0.0,2.18961063618
 12/13  02:00:00,287.769795718,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964219082,0.0,2.18964219082
 12/13  03:00:00,287.769795687,0.0,0.0,0.0,24.9203635341,199.362908273,4.3590813941,0.0,4.3590813941
 12/13  04:00:00,287.769795636,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943968897,0.0,2.18943968897
 12/13  05:00:00,299.991993401,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947185941,0.0,2.18947185941
 12/13  06:00:00,349.358147738,0.0,0.0,0.0,49.8407270682,199.362908273,2.19179324937,0.0,2.19179324937
 12/13  07:00:00,730.911654926,26.8113396431,224.002203365,0.0,49.8407270682,199.362908273,491.337298411,489.146092084,2.19120632698
 12/13  08:00:00,809.256908757,26.8113396431,215.259536424,0.0,149.522181205,199.362908273,377.990825257,369.248293951,8.74253130621
 12/13  09:00:00,1314.42858632,26.8113396431,180.610190266,0.0,448.566543614,448.566543614,211.246239528,198.0651015,13.1811380281
 12/13  10:00:00,1248.96309382,26.8113396431,151.732967136,0.0,448.566543614,448.566543614,186.265327137,170.874659308,15.3906678293
 12/13  11:00:00,1229.99566947,26.8113396431,170.671670792,0.0,448.566543614,448.566543614,158.330679687,142.935027229,15.3956524579
 12/13  12:00:00,1286.09709727,26.8113396431,225.126146776,0.0,448.566543614,448.566543614,124.128006921,104.277379054,19.8506278664
 12/13  13:00:00,1285.91370599,26.8113396431,276.265928202,0.0,448.566543614,398.725816546,121.147619599,99.0106199139,22.1369996852
 12/13  14:00:00,1361.4298112,26.8113396431,302.451640401,0.0,448.566543614,448.566543614,94.6078383861,72.4969124993,22.1109258868
 12/13  15:00:00,1325.60354942,26.8113396431,267.834461457,0.0,448.566543614,448.566543614,91.0142325064,77.8446190681,13.1696134383
 12/13  16:00:00,1250.2098628,26.8113396431,192.522282121,0.0,448.566543614,448.566543614,103.046917291,89.8811736168,13.1657436746
 12/13  17:00:00,1300.41412556,26.8113396431,176.023366389,0.0,448.566543614,448.566543614,116.049164564,98.4234715647,17.6256929988
 12/13  18:00:00,1213.11042525,26.8113396431,167.068323391,0.0,348.885089477,398.725816546,146.074253056,137.310415131,8.7638379252
 12/13  19:00:00,1002.91216574,26.8113396431,155.498259519,0.0,249.203635341,299.044362409,204.615514384,195.867462175,8.74805220907
 12/13  20:00:00,982.851822153,26.8113396431,158.296881336,0.0,249.203635341,299.044362409,214.013327282,207.461772259,6.55155502352
 12/13  21:00:00,824.907666991,26.8113396431,151.784058563,0.0,149.522181205,249.203635341,265.552874506,258.996858691,6.55601581478
 12/13  22:00:00,778.631472837,26.8113396431,140.78937209,0.0,149.522181205,249.203635341,275.367312008,271.003582873,4.36372913492
 12/13  23:00:00,349.356752384,0.0,0.0,0.0,49.8407270682,199.362908273,2.18960336788,0.0,2.18960336788
 12/13  24:00:00,299.991993314,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963549113,0.0,2.18963549113
 12/14  01:00:00,287.769797866,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896742636,0.0,2.1896742636
 12/14  02:00:00,287.76979785,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941141316,0.0,2.18941141316
 12/14  03:00:00,287.769797807,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944781493,0.0,2.18944781493
 12/14  04:00:00,287.769797785,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948425983,0.0,2.18948425983
 12/14  05:00:00,299.991995583,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952072477,0.0,2.18952072477
 12/14  06:00:00,349.358151709,0.0,0.0,0.0,49.8407270682,199.362908273,2.19199426362,0.0,2.19199426362
 12/14  07:00:00,792.226454102,26.8113396431,276.190691881,0.0,49.8407270682,199.362908273,396.352693547,391.990313834,4.36237971306
 12/14  08:00:00,863.885931012,26.8113396431,256.554309955,0.0,149.522181205,199.362908273,332.385024493,325.82339926,6.56162523336
 12/14  09:00:00,1390.45843744,26.8113396431,245.642512603,0.0,448.566543614,448.566543614,178.007976729,162.635489404,15.3724873253
 12/14  10:00:00,1396.16011758,26.8113396431,290.150343441,0.0,448.566543614,448.566543614,135.190987119,119.798892642,15.3920944773
 12/14  11:00:00,1373.63404004,26.8113396431,317.965937525,0.0,448.566543614,448.566543614,105.735404147,90.3400327537,15.3953713937
 12/14  12:00:00,1379.9118776,26.8113396431,324.988025481,0.0,448.566543614,448.566543614,89.7472559772,72.1023461143,17.6449098628
 12/14  13:00:00,1331.63733589,26.8113396431,326.850523313,0.0,448.566543614,398.725816546,104.57342286,82.4388759464,22.1345469131
 12/14  14:00:00,1379.51507851,26.8113396431,324.401335688,0.0,448.566543614,448.566543614,82.8066168834,60.6941335112,22.1124833723
 12/14  15:00:00,1374.61765363,26.8113396431,319.355601711,0.0,448.566543614,448.566543614,74.2355954224,61.0597826653,13.1758127571
 12/14  16:00:00,1367.41334147,26.8113396431,312.018060698,0.0,448.566543614,448.566543614,78.8792494546,65.7071220784,13.1721273761
 12/14  17:00:00,1420.84133962,26.8113396431,299.131162875,0.0,448.566543614,448.566543614,87.9561103064,70.3311653556,17.6249449508
 12/14  18:00:00,1327.47180981,26.8113396431,284.177433175,0.0,348.885089477,398.725816546,112.1118538,101.161793586,10.9500602137
 12/14  19:00:00,1122.65116237,26.8113396431,278.06945366,0.0,249.203635341,299.044362409,165.376521773,156.628925391,8.7475963822
 12/14  20:00:00,1093.69262753,26.8113396431,272.30861793,0.0,249.203635341,299.044362409,174.424043844,167.872048599,6.55199524486
 12/14  21:00:00,941.38069348,26.8113396431,268.071717044,0.0,149.522181205,249.203635341,225.895340465,219.338510545,6.55682992054
 12/14  22:00:00,901.491880377,26.8113396431,250.897192679,0.0,149.522181205,249.203635341,239.052754922,236.86091179,2.19184313177
 12/14  23:00:00,349.356755051,0.0,0.0,0.0,49.8407270682,199.362908273,2.1896756876,0.0,2.1896756876
 12/14  24:00:00,299.99199579,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953149224,0.0,2.18953149224
 12/15  01:00:00,287.769800237,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957222325,0.0,2.18957222325
 12/15  02:00:00,287.769800227,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961253118,0.0,2.18961253118
 12/15  03:00:00,287.769800233,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965293282,0.0,2.18965293282
 12/15  04:00:00,287.769800208,0.0,0.0,0.0,24.9203635341,199.362908273,4.35912772723,0.0,4.35912772723
 12/15  05:00:00,299.991997958,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894752263,0.0,2.1894752263
 12/15  06:00:00,349.358155004,0.0,0.0,0.0,49.8407270682,199.362908273,2.19181828692,0.0,2.19181828692
 12/15  07:00:00,788.949498325,26.8113396431,267.289880646,0.0,49.8407270682,199.362908273,419.167282419,416.976045483,2.19123693634
 12/15  08:00:00,715.500925495,26.8113396431,121.907735615,0.0,149.522181205,199.362908273,362.776560398,354.033604782,8.7429556155
 12/15  09:00:00,1221.26582565,26.8113396431,88.0132018253,0.0,448.566543614,448.566543614,202.745221404,189.56271437,13.1825070341
 12/15  10:00:00,1194.20047875,26.8113396431,97.1856715286,0.0,448.566543614,448.566543614,170.984090664,155.593419208,15.3906714561
 12/15  11:00:00,1155.17789234,26.8113396431,106.876454969,0.0,448.566543614,448.566543614,148.671599163,133.273329768,15.3982693944
 12/15  12:00:00,1160.97986651,26.8113396431,112.576803478,0.0,448.566543614,448.566543614,137.604796678,117.752383593,19.8524130849
 12/15  13:00:00,1105.53458448,26.8113396431,107.015582656,0.0,448.566543614,398.725816546,165.614331278,143.4773191,22.1370121778
 12/15  14:00:00,1146.8304362,26.8113396431,98.5555025649,0.0,448.566543614,448.566543614,130.384494237,108.272430385,22.1120638516
 12/15  15:00:00,1141.44818561,26.8113396431,93.126914786,0.0,448.566543614,448.566543614,125.643145776,112.469391642,13.1737541348
 12/15  16:00:00,1132.2736173,26.8113396431,83.9547422936,0.0,448.566543614,448.566543614,132.783483971,119.613245237,13.170238734
 12/15  17:00:00,1205.07454063,26.8113396431,90.6258872158,0.0,448.566543614,448.566543614,138.841056435,121.213266344,17.6277900913
 12/15  18:00:00,1128.26654837,26.8113396431,92.5298862287,0.0,348.885089477,398.725816546,171.235834804,160.285646549,10.9501882553
 12/15  19:00:00,916.938275973,26.8113396431,80.7920209085,0.0,249.203635341,299.044362409,228.15518104,219.406259782,8.74892125858
 12/15  20:00:00,895.36206628,26.8113396431,83.7934831432,0.0,249.203635341,299.044362409,232.886351483,227.239656259,5.6466952241
 12/15  21:00:00,751.970945644,26.8113396431,89.9777191157,0.0,149.522181205,249.203635341,287.17088969,279.709587546,7.46130214384
 12/15  22:00:00,724.739105747,26.8113396431,87.3916199288,0.0,149.522181205,249.203635341,294.84735392,292.655287196,2.19206672411
 12/15  23:00:00,349.356757042,0.0,0.0,0.0,49.8407270682,199.362908273,2.18919416611,0.0,2.18919416611
 12/15  24:00:00,299.991997837,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959758178,0.0,2.18959758178
 12/16  01:00:00,237.929075234,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964304466,0.0,2.18964304466
 12/16  02:00:00,237.929075273,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968752371,0.0,2.18968752371
 12/16  03:00:00,237.929075276,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894318244,0.0,2.1894318244
 12/16  04:00:00,237.929075237,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947683932,0.0,2.18947683932
 12/16  05:00:00,250.151273027,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952186364,0.0,2.18952186364
 12/16  06:00:00,274.59706826,0.0,0.0,0.0,24.9203635341,149.522181205,4.36407688868,0.0,4.36407688868
 12/16  07:00:00,743.295634027,26.8113396431,227.545879673,0.0,49.8407270682,199.362908273,534.840829963,532.649589337,2.19124062567
 12/16  08:00:00,618.95847217,26.8113396431,125.587544825,0.0,49.8407270682,199.362908273,406.963733323,402.594924336,4.36880898687
 12/16  09:00:00,819.683529568,26.8113396431,85.490880358,0.0,249.203635341,249.203635341,247.972489437,241.41936733,6.55312210717
 12/16  10:00:00,810.45557096,26.8113396431,112.5786999,0.0,249.203635341,249.203635341,197.475859749,188.727657947,8.74820180258
 12/16  11:00:00,786.95893917,26.8113396431,137.715214319,0.0,249.203635341,249.203635341,191.467278123,182.72504446,8.74223366322
 12/16  12:00:00,811.978687338,26.8113396431,162.476118425,0.0,249.203635341,249.203635341,187.831003189,179.075497552,8.75550563671
 12/16  13:00:00,831.83330808,26.8113396431,182.153864974,0.0,249.203635341,249.203635341,178.649921323,169.905313884,8.74460743825
 12/16  14:00:00,841.372745237,26.8172118665,191.615808879,0.0,249.203635341,249.203635341,159.511610338,152.950275335,6.56133500308
 12/16  15:00:00,584.856840662,26.8113396431,184.456019744,0.0,74.7610906023,174.442544739,200.989663946,194.437527075,6.55213687105
 12/16  16:00:00,555.450784773,26.8113396431,155.5167017,0.0,74.7610906023,174.442544739,207.654343572,201.107186337,6.5471572354
 12/16  17:00:00,598.029342161,26.8113396431,132.324107143,0.0,74.7610906023,174.442544739,270.572770024,266.199002896,4.37376712755
 12/16  18:00:00,575.587907596,26.8113396431,113.994258188,0.0,24.9203635341,149.522181205,410.683154199,406.320706857,4.36244734205
 12/16  19:00:00,347.929788184,0.0,0.0,0.0,24.9203635341,149.522181205,2.19102519427,0.0,2.19102519427
 12/16  20:00:00,323.485392841,0.0,0.0,0.0,24.9203635341,149.522181205,2.19130049284,0.0,2.19130049284
 12/16  21:00:00,323.485393137,0.0,0.0,0.0,24.9203635341,149.522181205,4.36220404563,0.0,4.36220404563
 12/16  22:00:00,299.041930178,0.0,0.0,0.0,24.9203635341,149.522181205,4.3652577141,0.0,4.3652577141
 12/16  23:00:00,274.595668761,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952988418,0.0,2.18952988418
 12/16  24:00:00,250.151273117,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957507028,0.0,2.18957507028
 12/17  01:00:00,237.928610273,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/17  02:00:00,237.928610358,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879771683,0.0,2.18879771683
 12/17  03:00:00,237.928610539,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877528846,0.0,2.18877528846
 12/17  04:00:00,237.928610627,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875303542,0.0,2.18875303542
 12/17  05:00:00,250.150808418,0.0,0.0,0.0,24.9203635341,149.522181205,2.188730919,0.0,2.188730919
 12/17  06:00:00,274.596604536,0.0,0.0,0.0,24.9203635341,149.522181205,2.19096909514,0.0,2.19096909514
 12/17  07:00:00,323.483995192,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890023473,0.0,2.18890023473
 12/17  08:00:00,305.210057485,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887823357,0.0,2.18887823357
 12/17  09:00:00,296.666390742,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885627838,0.0,2.18885627838
 12/17  10:00:00,259.999797153,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883436257,0.0,2.18883436257
 12/17  11:00:00,211.111005773,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/17  12:00:00,211.111940121,0.0,0.0,0.0,24.9203635341,149.522181205,4.36088716386,0.0,4.36088716386
 12/17  13:00:00,211.111939845,0.0,0.0,0.0,24.9203635341,149.522181205,2.19046426909,0.0,2.19046426909
 12/17  14:00:00,211.113340762,0.0,0.0,0.0,24.9203635341,149.522181205,4.36554951721,0.0,4.36554951721
 12/17  15:00:00,211.111939986,0.0,0.0,0.0,24.9203635341,149.522181205,2.19039757767,0.0,2.19039757767
 12/17  16:00:00,211.111006072,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871505415,0.0,2.18871505415
 12/17  17:00:00,277.087130396,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869332007,0.0,2.18869332007
 12/17  18:00:00,347.928390426,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/17  19:00:00,347.928390654,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886716064,0.0,2.1886716064
 12/17  20:00:00,323.483995177,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889754011,0.0,2.18889754011
 12/17  21:00:00,323.483995202,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887568029,0.0,2.18887568029
 12/17  22:00:00,299.041000018,0.0,0.0,0.0,24.9203635341,149.522181205,2.19111542162,0.0,2.19111542162
 12/17  23:00:00,274.595203901,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887978333,0.0,2.1887978333
 12/17  24:00:00,250.150808394,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877604916,0.0,2.18877604916
 12/18  01:00:00,287.769806694,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939977585,0.0,2.18939977585
 12/18  02:00:00,287.769806598,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948298111,0.0,2.18948298111
 12/18  03:00:00,287.769806548,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953618199,0.0,2.18953618199
 12/18  04:00:00,287.769806536,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958939204,0.0,2.18958939204
 12/18  05:00:00,299.992004353,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964259075,0.0,2.18964259075
 12/18  06:00:00,349.358166097,0.0,0.0,0.0,49.8407270682,199.362908273,4.36408671742,0.0,4.36408671742
 12/18  07:00:00,797.840040811,26.8113396431,271.269099173,0.0,49.8407270682,199.362908273,574.244154462,572.052953924,2.19120053804
 12/18  08:00:00,807.63042857,26.8113396431,205.140076053,0.0,149.522181205,199.362908273,433.669161026,424.926264481,8.7428965454
 12/18  09:00:00,1332.45782156,26.8113396431,190.455939108,0.0,448.566543614,448.566543614,229.694681682,216.513849732,13.1808319495
 12/18  10:00:00,1308.86508169,26.8113396431,204.281347777,0.0,448.566543614,448.566543614,183.585012638,168.191978803,15.3930338351
 12/18  11:00:00,1273.55592108,26.8113396431,218.652642175,0.0,448.566543614,448.566543614,156.815922844,141.416658156,15.3992646881
 12/18  12:00:00,1281.77732173,26.8113396431,227.380159965,0.0,448.566543614,448.566543614,137.134035349,117.279025913,19.855009436
 12/18  13:00:00,1234.20400676,26.8113396431,229.836211538,0.0,448.566543614,398.725816546,156.962506141,134.820645768,22.1418603731
 12/18  14:00:00,1308.3142474,26.8113396431,253.035799469,0.0,448.566543614,448.566543614,83.5887209187,61.4731439534,22.1155769653
 12/18  15:00:00,1333.1359608,26.8219855535,277.300711297,0.0,448.566543614,448.566543614,47.9432938758,34.7677709334,13.1755229425
 12/18  16:00:00,1313.14287308,26.8113396431,256.72324246,0.0,448.566543614,448.566543614,50.2997048017,37.1272199421,13.1724848596
 12/18  17:00:00,1338.77436133,26.8113396431,215.389516658,0.0,448.566543614,448.566543614,70.8199370642,53.1894035971,17.6305334671
 12/18  18:00:00,1212.9304631,26.8113396431,167.049361571,0.0,348.885089477,398.725816546,119.645741772,108.694447406,10.9512943662
 12/18  19:00:00,980.005860629,26.8113396431,132.061436435,0.0,249.203635341,299.044362409,175.579757342,166.831023354,8.74873398837
 12/18  20:00:00,901.565231119,26.8113396431,90.2473651196,0.0,249.203635341,299.044362409,194.723861165,188.170971283,6.55288988281
 12/18  21:00:00,750.99699341,26.8113396431,89.3672604862,0.0,149.522181205,249.203635341,258.243181713,251.685240901,6.55794081221
 12/18  22:00:00,711.725007451,26.8113396431,74.849787491,0.0,149.522181205,249.203635341,283.073880766,278.709916429,4.36396433744
 12/18  23:00:00,349.356763555,0.0,0.0,0.0,49.8407270682,199.362908273,2.18956224859,0.0,2.18956224859
 12/18  24:00:00,299.992004423,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961568595,0.0,2.18961568595
 12/19  01:00:00,287.769808736,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967579454,0.0,2.18967579454
 12/19  02:00:00,287.769808766,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973270217,0.0,2.18973270217
 12/19  03:00:00,287.76980869,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948733861,0.0,2.18948733861
 12/19  04:00:00,287.769808628,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895447118,0.0,2.1895447118
 12/19  05:00:00,299.992006413,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896020522,0.0,2.1896020522
 12/19  06:00:00,349.35816867,0.0,0.0,0.0,49.8407270682,199.362908273,2.1918259345,0.0,2.1918259345
 12/19  07:00:00,727.772446778,26.8113396431,212.346482109,0.0,49.8407270682,199.362908273,579.787932637,575.425600041,4.36233259644
 12/19  08:00:00,636.67855447,26.8113396431,72.9522687725,0.0,149.522181205,199.362908273,430.14056768,423.578848816,6.56171886399
 12/19  09:00:00,1164.50174867,26.8113396431,36.3839601399,0.0,448.566543614,448.566543614,161.980847015,146.604621699,15.3762253162
 12/19  10:00:00,1166.96881238,26.8113396431,70.4769247057,0.0,448.566543614,448.566543614,110.988725501,95.5951573497,15.3935681509
 12/19  11:00:00,1139.70839585,26.8116596305,91.7246630755,0.0,448.566543614,448.566543614,106.44060502,91.0411951845,15.3994098355
 12/19  12:00:00,1181.79036218,27.9698808694,132.21264938,0.0,448.566543614,448.566543614,104.168072093,86.5174264404,17.6506456521
 12/19  13:00:00,1186.80026593,28.8272475583,185.830673701,0.0,448.566543614,398.725816546,123.809047037,99.45280668,24.3562403566
 12/19  14:00:00,1275.93437532,29.3474680337,224.385294815,0.0,448.566543614,448.566543614,74.0900208828,51.9722352031,22.1177856798
 12/19  15:00:00,1292.57635126,29.055847847,241.096415663,0.0,448.566543614,448.566543614,44.8829568644,31.7095478005,13.1734090639
 12/19  16:00:00,1268.9347674,28.0664540328,218.394628677,0.0,448.566543614,448.566543614,45.138810586,31.9683111357,13.1704994503
 12/19  17:00:00,1279.29627662,26.925680212,164.078548663,0.0,448.566543614,448.566543614,61.7630209541,44.1336854502,17.6293355039
 12/19  18:00:00,1131.45685338,26.8113396431,96.5782549423,0.0,348.885089477,398.725816546,114.89089182,103.938781707,10.9521101127
 12/19  19:00:00,851.861953124,26.8113396431,40.2234597331,0.0,249.203635341,299.044362409,170.721501595,161.971468415,8.75003318033
 12/19  20:00:00,801.673525313,26.8113396431,22.3448466296,0.0,249.203635341,299.044362409,188.828692367,182.276582617,6.55210974961
 12/19  21:00:00,586.802763,26.8113396431,3.04864904594,0.0,149.522181205,249.203635341,348.918172743,342.360962772,6.5572099712
 12/19  22:00:00,550.633796231,26.8113396431,0.0,0.0,149.522181205,249.203635341,623.772582829,621.580662663,2.19192016604
 12/19  23:00:00,349.356765842,0.0,0.0,0.0,49.8407270682,199.362908273,2.18974509217,0.0,2.18974509217
 12/19  24:00:00,299.992006603,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961963444,0.0,2.18961963444
 12/20  01:00:00,287.769810871,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968081157,0.0,2.18968081157
 12/20  02:00:00,287.769810833,0.0,0.0,0.0,24.9203635341,199.362908273,4.35924105914,0.0,4.35924105914
 12/20  03:00:00,287.769810767,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956075124,0.0,2.18956075124
 12/20  04:00:00,287.769810735,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896220099,0.0,2.1896220099
 12/20  05:00:00,312.412711349,0.725829179376,0.0653658610707,0.0,24.9203635341,199.362908273,6.01063150853,3.82094830225,2.18968320628
 12/20  06:00:00,376.893156634,1.45165835875,0.226753329941,0.0,49.8407270682,199.362908273,9.77123247138,7.57915437233,2.19207809905
 12/20  07:00:00,687.706692491,26.8113396431,193.869274555,0.0,49.8407270682,199.362908273,703.394506508,699.032017513,4.36248899511
 12/20  08:00:00,507.870069707,26.8113396431,0.0,0.0,149.522181205,199.362908273,1369.52817534,1362.96592256,6.5622527769
 12/20  09:00:00,1046.6864005,26.8113396431,0.0,0.0,448.566543614,448.566543614,425.323708908,409.946543323,15.3771655848
 12/20  10:00:00,1133.77926351,26.8147817076,71.8709345308,0.0,448.566543614,448.566543614,129.385952377,113.989834011,15.3961183659
 12/20  11:00:00,1124.70839353,27.8569258571,82.2272259185,0.0,448.566543614,448.566543614,87.8825713709,72.4828463687,15.3997250022
 12/20  12:00:00,1221.09922123,29.4371672532,169.779442397,0.0,448.566543614,448.566543614,82.426405224,64.7765947203,17.6498105037
 12/20  13:00:00,1233.35505044,30.1752598129,230.706223507,0.0,448.566543614,398.725816546,97.3716383278,73.0147831507,24.3568551771
 12/20  14:00:00,1297.58885899,30.6354475321,244.59212078,0.0,448.566543614,448.566543614,58.9578653427,36.8391258335,22.1187395092
 12/20  15:00:00,1296.3180387,29.7258134362,244.088244581,0.0,448.566543614,448.566543614,34.6510274045,21.4770937222,13.1739336823
 12/20  16:00:00,1276.84291659,28.274594841,225.961349588,0.0,448.566543614,448.566543614,33.8239035196,20.6527280318,13.1711754877
 12/20  17:00:00,1259.23996977,26.9254258784,144.14631836,0.0,448.566543614,448.566543614,54.6968979413,37.0656140206,17.6312839207
 12/20  18:00:00,1081.02928061,26.8113396431,55.6256871663,0.0,348.885089477,398.725816546,95.7515430179,84.7993875813,10.9521554366
 12/20  19:00:00,816.648854968,26.8113396431,14.634137086,0.0,249.203635341,299.044362409,142.6232116,133.874278487,8.74893311303
 12/20  20:00:00,724.263265386,26.8113396431,0.0,0.0,249.203635341,299.044362409,162.328294529,155.775682478,6.55261205074
 12/20  21:00:00,574.863048024,26.8113396431,0.0,0.0,149.522181205,249.203635341,288.642436364,282.08467132,6.55776504373
 12/20  22:00:00,550.509264285,26.8113396431,0.0,0.0,149.522181205,249.203635341,382.484212224,380.292118689,2.19209353463
 12/20  23:00:00,349.356767861,0.0,0.0,0.0,49.8407270682,199.362908273,4.35922627197,0.0,4.35922627197
 12/20  24:00:00,299.992008644,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955310818,0.0,2.18955310818
 12/21  01:00:00,287.769812802,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962111935,0.0,2.18962111935
 12/21  02:00:00,287.769812788,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968602346,0.0,2.18968602346
 12/21  03:00:00,287.769812813,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975093004,0.0,2.18975093004
 12/21  04:00:00,287.769812728,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951217861,0.0,2.18951217861
 12/21  05:00:00,299.992010461,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957748832,0.0,2.18957748832
 12/21  06:00:00,349.358175143,0.0,0.0,0.0,49.8407270682,199.362908273,2.19182019816,0.0,2.19182019816
 12/21  07:00:00,703.976672582,26.8113396431,193.58813234,0.0,49.8407270682,199.362908273,490.198497476,485.835746635,4.36275084139
 12/21  08:00:00,667.850516713,26.8113396431,89.3919000923,0.0,149.522181205,199.362908273,348.774530868,342.212603244,6.56192762426
 12/21  09:00:00,1217.16172178,26.8113396431,84.0573822854,0.0,448.566543614,448.566543614,141.492083837,126.113745446,15.3783383915
 12/21  10:00:00,1224.13740495,26.8161457395,126.829897214,0.0,448.566543614,448.566543614,94.2557999089,78.8594349936,15.3963649153
 12/21  11:00:00,1256.03228862,27.5286613685,206.225693397,0.0,448.566543614,448.566543614,82.1577192774,66.7575743125,15.400144965
 12/21  12:00:00,1331.40144179,28.7765361049,279.813328963,0.0,448.566543614,448.566543614,78.4064561496,58.5490834411,19.8573727085
 12/21  13:00:00,1313.26563981,29.3328066036,298.765324447,0.0,448.566543614,398.725816546,87.6085215645,65.4647789155,22.143742649
 12/21  14:00:00,1371.89825404,30.0743202231,306.85085985,0.0,448.566543614,448.566543614,49.8231067369,27.7051318589,22.117974878
 12/21  15:00:00,1369.14974092,29.4160454536,304.778263088,0.0,448.566543614,448.566543614,31.5983273199,18.4212638608,13.1770634591
 12/21  16:00:00,1362.68956098,28.2772329555,299.511893857,0.0,448.566543614,448.566543614,32.6591840264,19.4847025279,13.1744814985
 12/21  17:00:00,1416.21875819,27.0425973472,288.361287093,0.0,448.566543614,448.566543614,43.2862240444,25.6538887571,17.6323352873
 12/21  18:00:00,1288.02856106,26.8113396431,239.125378954,0.0,348.885089477,398.725816546,78.7376012361,67.7854459459,10.9521552902
 12/21  19:00:00,1043.62029689,26.8113396431,193.861286629,0.0,249.203635341,299.044362409,120.561279764,111.81181419,8.74946557403
 12/21  20:00:00,1001.68469829,26.8113396431,176.349209485,0.0,249.203635341,299.044362409,129.859802094,123.307972666,6.5518294288
 12/21  21:00:00,826.09775333,26.8113396431,154.792696695,0.0,149.522181205,249.203635341,166.209426268,159.652721186,6.556705082
 12/21  22:00:00,789.135614897,26.8113396431,151.039322444,0.0,149.522181205,249.203635341,178.423141576,174.059063759,4.36407781666
 12/21  23:00:00,349.356769432,0.0,0.0,0.0,49.8407270682,199.362908273,2.1894758719,0.0,2.1894758719
 12/21  24:00:00,299.99201029,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954138558,0.0,2.18954138558
 12/22  01:00:00,287.769814471,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961205575,0.0,2.18961205575
 12/22  02:00:00,287.769814511,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968075753,0.0,2.18968075753
 12/22  03:00:00,287.769814581,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974946831,0.0,2.18974946831
 12/22  04:00:00,287.769814566,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951385774,0.0,2.18951385774
 12/22  05:00:00,299.992012331,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958298786,0.0,2.18958298786
 12/22  06:00:00,349.358178797,0.0,0.0,0.0,49.8407270682,199.362908273,4.36406180481,0.0,4.36406180481
 12/22  07:00:00,814.945672939,26.9082306327,288.437005996,0.0,49.8407270682,199.362908273,278.649097189,276.457893364,2.19120382493
 12/22  08:00:00,915.560020758,26.8113396431,308.504512382,0.0,149.522181205,199.362908273,251.54518601,242.801732999,8.74345301087
