Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/22  09:00:00,1460.03655246,26.8113396431,315.247661666,0.0,448.566543614,448.566543614,105.158693903,91.9757387285,13.1829551744
 12/22  10:00:00,1425.44638885,26.8113396431,319.298527593,0.0,448.566543614,448.566543614,73.9992489038,58.6049167649,15.3943321389
 12/22  11:00:00,1380.65655277,26.8113396431,324.685809861,0.0,448.566543614,448.566543614,53.5243883496,38.1229448218,15.4014435278
 12/22  12:00:00,1387.32174053,27.0053495409,331.683732673,0.0,448.566543614,448.566543614,56.094225609,36.2370634683,19.8571621406
 12/22  13:00:00,1346.52468378,27.3755375758,340.952312884,0.0,448.566543614,398.725816546,64.093417795,41.9488513596,22.1445664353
 12/22  14:00:00,1400.13462546,27.183539313,345.095342811,0.0,448.566543614,448.566543614,46.1198363307,23.9983998042,22.1214365265
 12/22  15:00:00,1395.87720472,26.8113396431,341.521696524,0.0,448.566543614,448.566543614,45.5794408616,30.2064429584,15.3729979032
 12/22  16:00:00,1386.64398286,26.8113396431,332.6769698,0.0,448.566543614,448.566543614,44.5576221195,31.3883298144,13.1692923052
 12/22  17:00:00,1445.91434839,26.8113396431,326.10954473,0.0,448.566543614,448.566543614,57.9840043348,40.3514678086,17.6325365262
 12/22  18:00:00,1361.31848656,26.8113396431,320.105014466,0.0,348.885089477,398.725816546,71.5267910314,60.5742759061,10.9525151253
 12/22  19:00:00,1158.02962845,26.8113396431,315.740589566,0.0,249.203635341,299.044362409,105.763308849,97.013411723,8.74989712559
 12/22  20:00:00,1135.14491571,26.8113396431,316.779779329,0.0,249.203635341,299.044362409,114.355889144,107.803854781,6.55203436294
 12/22  21:00:00,984.414938378,26.8113396431,315.213501677,0.0,149.522181205,249.203635341,149.105273732,142.547991543,6.55728218916
 12/22  22:00:00,955.428233014,26.8113396431,310.205154332,0.0,149.522181205,249.203635341,165.201227856,163.009310761,2.19191709507
 12/22  23:00:00,349.356771766,0.0,0.0,0.0,49.8407270682,199.362908273,2.1897380883,0.0,2.1897380883
 12/22  24:00:00,299.992012547,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962304912,0.0,2.18962304912
 12/23  01:00:00,237.929089631,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896957344,0.0,2.1896957344
 12/23  02:00:00,237.929089605,0.0,0.0,0.0,24.9203635341,149.522181205,4.35930349736,0.0,4.35930349736
 12/23  03:00:00,237.929089547,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960824052,0.0,2.18960824052
 12/23  04:00:00,237.929089532,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968096231,0.0,2.18968096231
 12/23  05:00:00,250.151287368,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975361783,0.0,2.18975361783
 12/23  06:00:00,274.597090635,0.0,0.0,0.0,24.9203635341,149.522181205,2.19217752673,0.0,2.19217752673
 12/23  07:00:00,845.537725943,26.8113396431,321.046062906,0.0,49.8407270682,199.362908273,272.913620632,268.550910454,4.36271017809
 12/23  08:00:00,814.963132161,26.8113396431,313.104056853,0.0,49.8407270682,199.362908273,272.975466858,268.606301057,4.36916580101
 12/23  09:00:00,1038.92320106,26.8113396431,295.786930174,0.0,249.203635341,249.203635341,205.220536624,198.667741609,6.55279501549
 12/23  10:00:00,1015.07760662,26.8113396431,307.928208655,0.0,249.203635341,249.203635341,156.193592503,147.443171865,8.75042063765
 12/23  11:00:00,973.272638469,26.8172563702,314.588364216,0.0,249.203635341,249.203635341,122.093731211,115.530888468,6.56284274384
 12/23  12:00:00,976.583951836,27.0446351432,317.19058918,0.0,249.203635341,249.203635341,127.828892474,116.888568149,10.9403243256
 12/23  13:00:00,976.708219019,26.8113396431,317.065644153,0.0,249.203635341,249.203635341,108.732699629,102.16725263,6.56544699827
 12/23  14:00:00,972.518696528,26.8113396431,312.406890296,0.0,249.203635341,249.203635341,122.572160891,113.828554249,8.74360664124
 12/23  15:00:00,714.754561532,26.8113396431,302.402143638,0.0,74.7610906023,174.442544739,182.328466998,175.774710718,6.55375628028
 12/23  16:00:00,714.839559409,26.8113396431,300.962864723,0.0,74.7610906023,174.442544739,189.227066696,184.855349963,4.37171673358
 12/23  17:00:00,741.278016288,26.8113396431,269.918677854,0.0,74.7610906023,174.442544739,227.852196062,221.301755348,6.55044071422
 12/23  18:00:00,736.190956609,26.8113396431,273.317320423,0.0,24.9203635341,149.522181205,309.787473928,307.59639668,2.1910772481
 12/23  19:00:00,347.929808555,0.0,0.0,0.0,24.9203635341,149.522181205,4.36266689228,0.0,4.36266689228
 12/23  20:00:00,323.485412463,0.0,0.0,0.0,24.9203635341,149.522181205,2.19117257741,0.0,2.19117257741
 12/23  21:00:00,323.485413375,0.0,0.0,0.0,24.9203635341,149.522181205,4.36244049818,0.0,4.36244049818
 12/23  22:00:00,299.041955809,0.0,0.0,0.0,24.9203635341,149.522181205,2.19272168377,0.0,2.19272168377
 12/23  23:00:00,274.59568303,0.0,0.0,0.0,24.9203635341,149.522181205,4.35926115511,0.0,4.35926115511
 12/23  24:00:00,250.151287375,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958752645,0.0,2.18958752645
 12/24  01:00:00,237.928621435,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/24  02:00:00,237.928621535,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882227726,0.0,2.18882227726
 12/24  03:00:00,237.928621682,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888253836,0.0,2.1888253836
 12/24  04:00:00,237.928621756,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882862894,0.0,2.18882862894
 12/24  05:00:00,250.150819555,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883197739,0.0,2.18883197739
 12/24  06:00:00,274.596624023,0.0,0.0,0.0,24.9203635341,149.522181205,2.19113584045,0.0,2.19113584045
 12/24  07:00:00,323.484006304,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880642511,0.0,2.18880642511
 12/24  08:00:00,305.210068642,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880998968,0.0,2.18880998968
 12/24  09:00:00,296.666401966,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888135817,0.0,2.1888135817
 12/24  10:00:00,259.999808469,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881719332,0.0,2.18881719332
 12/24  11:00:00,211.111017084,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882081867,0.0,2.18882081867
 12/24  12:00:00,211.111956731,0.0,0.0,0.0,24.9203635341,149.522181205,2.19040692457,0.0,2.19040692457
 12/24  13:00:00,211.111956412,0.0,0.0,0.0,24.9203635341,149.522181205,2.19044814352,0.0,2.19044814352
 12/24  14:00:00,211.113366421,0.0,0.0,0.0,24.9203635341,149.522181205,4.36587849548,0.0,4.36587849548
 12/24  15:00:00,211.111956379,0.0,0.0,0.0,24.9203635341,149.522181205,2.19046309941,0.0,2.19046309941
 12/24  16:00:00,211.111017269,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888864736,0.0,2.1888864736
 12/24  17:00:00,277.087141767,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889005286,0.0,2.18889005286
 12/24  18:00:00,347.928401707,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889363518,0.0,2.18889363518
 12/24  19:00:00,347.928401569,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/24  20:00:00,337.133886305,0.362914589688,0.81575150342,0.0,24.9203635341,149.522181205,4.58910960568,2.40021238683,2.18889721885
 12/24  21:00:00,386.562489747,1.81457294844,4.00417005046,0.0,24.9203635341,149.522181205,13.5340743629,11.345173575,2.18890078788
 12/24  22:00:00,329.70253774,1.45165835875,2.59267216725,0.0,24.9203635341,149.522181205,15.8394070506,11.4766386186,4.36276843195
 12/24  23:00:00,312.145432448,1.81457294844,3.31358647449,0.0,24.9203635341,149.522181205,14.5282867069,14.5082867069,0.02
 12/24  24:00:00,280.447774462,1.45165835875,2.32636597967,0.0,24.9203635341,149.522181205,15.1818928817,12.9929309601,2.18896192159
 12/25  01:00:00,277.605991135,1.81457294844,3.12179657058,0.0,24.9203635341,149.522181205,17.562353031,15.3734689455,2.18888408557
 12/25  02:00:00,268.714633928,1.45165835875,2.13413677782,0.0,24.9203635341,149.522181205,16.4889466316,14.3000563105,2.18889032114
 12/25  03:00:00,276.441234693,1.81457294844,2.70016612833,0.0,24.9203635341,149.522181205,19.662974468,17.4740768049,2.18889766313
 12/25  04:00:00,267.232228589,1.45165835875,1.77254580108,0.0,24.9203635341,149.522181205,19.0211405133,16.8321732231,2.18896729022
 12/25  05:00:00,286.464989004,1.81457294844,2.16611173212,0.0,24.9203635341,149.522181205,22.5287388311,20.3398286321,2.18891019906
 12/25  06:00:00,306.150127183,1.45165835875,1.56510218051,0.0,24.9203635341,149.522181205,19.24009688,17.048963626,2.19113325403
 12/25  07:00:00,376.124222494,1.81457294844,2.36474146665,0.0,24.9203635341,149.522181205,21.2202277033,19.031272835,2.18895486825
 12/25  08:00:00,352.182370414,1.45165835875,1.71618980293,0.0,24.9203635341,149.522181205,17.813492581,15.6245307977,2.18896178331
 12/25  09:00:00,333.642175623,1.81457294844,2.81405827712,0.0,24.9203635341,149.522181205,16.4626580959,14.2737525699,2.18890552598
 12/25  10:00:00,289.906082866,1.45165835875,2.5668804665,0.0,24.9203635341,149.522181205,6.30514715663,6.28514715663,0.02
 12/25  11:00:00,241.818834554,1.45165835875,3.33217529994,0.0,24.9203635341,149.522181205,7.25689773903,5.06798529152,2.18891244751
 12/25  12:00:00,219.032719489,0.362914589688,1.06568067123,0.0,24.9203635341,149.522181205,5.37219728541,1.01132542793,4.36087185748
 12/25  13:00:00,211.111959042,0.0,0.0,0.0,24.9203635341,149.522181205,2.19059403061,0.0,2.19059403061
 12/25  14:00:00,211.113369148,0.0,0.0,0.0,24.9203635341,149.522181205,4.3656327563,0.0,4.3656327563
 12/25  15:00:00,211.111958994,0.0,0.0,0.0,24.9203635341,149.522181205,2.19043861257,0.0,2.19043861257
 12/25  16:00:00,211.1110187,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875346392,0.0,2.18875346392
 12/25  17:00:00,268.543476386,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888722003,0.0,2.18888722003
 12/25  18:00:00,347.928403064,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/25  19:00:00,347.928403228,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876768003,0.0,2.18876768003
 12/25  20:00:00,323.484007753,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877478286,0.0,2.18877478286
 12/25  21:00:00,323.484007811,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887818775,0.0,2.1887818775
 12/25  22:00:00,299.041022316,0.0,0.0,0.0,24.9203635341,149.522181205,2.19134791875,0.0,2.19134791875
 12/25  23:00:00,293.388777611,0.725829179376,4.934988078,0.0,24.9203635341,149.522181205,4.76214017263,2.57337643476,2.18876373786
 12/25  24:00:00,283.947003303,1.45165835875,6.26622854768,0.0,24.9203635341,149.522181205,7.40852801238,5.21963054073,2.18889747165
 12/26  01:00:00,323.765009866,1.08874376906,3.45234464271,0.0,24.9203635341,199.362908273,6.57640240637,4.38668367153,2.18971873485
 12/26  02:00:00,329.476074366,1.08874376906,3.19207503289,0.0,24.9203635341,199.362908273,7.40507978298,5.21527698383,2.18980279915
 12/26  03:00:00,356.772771493,1.81457294844,4.8321867631,0.0,24.9203635341,199.362908273,11.8429540794,9.65337558558,2.18957849382
 12/26  04:00:00,341.109799962,1.45165835875,3.70183770534,0.0,24.9203635341,199.362908273,10.8300524783,8.6403892867,2.18966319161
 12/26  05:00:00,342.956765277,1.81457294844,3.98492036517,0.0,24.9203635341,199.362908273,15.1420596734,12.9523139581,2.18974571532
 12/26  06:00:00,381.998338354,1.45165835875,3.12212561921,0.0,49.8407270682,199.362908273,14.8203069792,10.4561596548,4.3641473244
 12/26  07:00:00,726.976243831,26.8113396431,212.601744696,0.0,49.8407270682,199.362908273,779.512225379,777.320907947,2.19131743186
 12/26  08:00:00,700.10234278,26.8113396431,107.723656952,0.0,149.522181205,199.362908273,521.432603645,512.688679331,8.74392431435
 12/26  09:00:00,1181.44524578,26.8113396431,53.8495643076,0.0,448.566543614,448.566543614,245.464134511,230.081681614,15.382452897
 12/26  10:00:00,1179.13498179,26.8113396431,82.8202656415,0.0,448.566543614,448.566543614,168.313277059,152.914049306,15.3992277528
 12/26  11:00:00,1170.55854564,26.8549448943,122.565129955,0.0,448.566543614,448.566543614,142.9612401,127.558218593,15.4030215074
 12/26  12:00:00,1204.8825637,26.8214777933,156.53322439,0.0,448.566543614,448.566543614,138.62145966,118.761085853,19.8603738075
 12/26  13:00:00,1190.74083215,27.3918269181,191.365018167,0.0,448.566543614,398.725816546,151.637391402,129.487396354,22.1499950483
 12/26  14:00:00,1297.87199611,28.5661760975,247.167222396,0.0,448.566543614,448.566543614,89.9566562229,67.831037859,22.125618364
 12/26  15:00:00,1313.85390148,28.4777777262,263.117179154,0.0,448.566543614,448.566543614,57.2176551959,44.0359711773,13.1816840187
 12/26  16:00:00,1276.912889,27.761726457,227.042304285,0.0,448.566543614,448.566543614,58.9161879011,43.5485700535,15.3676178477
 12/26  17:00:00,1266.45626194,26.856179094,160.306952052,0.0,448.566543614,448.566543614,71.9990413598,54.3642746179,17.6347667419
 12/26  18:00:00,1149.77936551,26.8113396431,114.160627259,0.0,348.885089477,398.725816546,125.280615581,114.32696272,10.9536528606
 12/26  19:00:00,921.001610998,26.8113396431,85.1346660133,0.0,249.203635341,299.044362409,183.763169685,175.012827852,8.75034183324
 12/26  20:00:00,881.12150554,26.8113396431,70.0054969962,0.0,249.203635341,299.044362409,194.794545465,188.24215765,6.55238781431
 12/26  21:00:00,715.003836282,26.8113396431,53.7149097693,0.0,149.522181205,249.203635341,254.445414444,247.887592503,6.55782194076
 12/26  22:00:00,677.219816153,26.8113396431,40.6090143555,0.0,149.522181205,249.203635341,273.559673601,271.367612515,2.19206108638
 12/26  23:00:00,349.356779267,0.0,0.0,0.0,49.8407270682,199.362908273,2.18981495934,0.0,2.18981495934
 12/26  24:00:00,299.992020018,0.0,0.0,0.0,24.9203635341,199.362908273,4.35932560052,0.0,4.35932560052
 12/27  01:00:00,287.769823912,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964081609,0.0,2.18964081609
 12/27  02:00:00,287.769823879,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972768355,0.0,2.18972768355
 12/27  03:00:00,287.769823919,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981448826,0.0,2.18981448826
 12/27  04:00:00,287.76982379,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959393916,0.0,2.18959393916
 12/27  05:00:00,299.992021543,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968109162,0.0,2.18968109162
 12/27  06:00:00,349.358192899,0.0,0.0,0.0,49.8407270682,199.362908273,2.19197648549,0.0,2.19197648549
 12/27  07:00:00,724.521803072,26.8113396431,209.082886302,0.0,49.8407270682,199.362908273,569.609426741,565.24681146,4.36261528035
 12/27  08:00:00,678.784493239,26.8113396431,86.5158202286,0.0,149.522181205,199.362908273,406.810366545,400.247333154,6.5630333908
 12/27  09:00:00,1181.30812558,26.8113396431,48.6644973043,0.0,448.566543614,448.566543614,152.617256184,137.236741154,15.3805150307
 12/27  10:00:00,1215.59198095,26.8167600112,118.583275665,0.0,448.566543614,448.566543614,105.66718759,90.2700788552,15.3971087343
 12/27  11:00:00,1251.84612356,27.6647931623,200.094463648,0.0,448.566543614,448.566543614,88.700919421,73.2978023896,15.4031170314
 12/27  12:00:00,1350.03491289,29.2536586745,285.970369957,0.0,448.566543614,448.566543614,87.4572150585,67.5958097089,19.8614053497
 12/27  13:00:00,1315.82649629,29.6446002041,302.969795423,0.0,448.566543614,398.725816546,102.716502654,78.352803152,24.3636995017
 12/27  14:00:00,1373.53869306,30.0622907667,311.266102445,0.0,448.566543614,448.566543614,56.1344829531,34.0099128111,22.124570142
 12/27  15:00:00,1376.87046706,29.5897660938,316.312322708,0.0,448.566543614,448.566543614,32.0690106123,18.8918776637,13.1771329486
 12/27  16:00:00,1371.67902701,28.6428492428,313.057453157,0.0,448.566543614,448.566543614,33.2028913673,20.0275274132,13.1753639541
 12/27  17:00:00,1395.12968801,27.1800692629,280.95447329,0.0,448.566543614,448.566543614,44.0080411875,26.3734043828,17.6346368047
 12/27  18:00:00,1263.84516567,26.8113396431,220.120227469,0.0,348.885089477,398.725816546,84.90657649,73.9524460208,10.9541304692
 12/27  19:00:00,1033.23175306,26.8113396431,188.00870998,0.0,249.203635341,299.044362409,131.945712588,123.195627127,8.75008546124
 12/27  20:00:00,994.950449342,26.8113396431,172.452093411,0.0,249.203635341,299.044362409,141.031295194,134.478105138,6.55319005674
 12/27  21:00:00,815.040530638,26.8113396431,140.551120155,0.0,149.522181205,249.203635341,184.875781144,178.317438597,6.5583425475
 12/27  22:00:00,700.118686061,26.8113396431,61.1192002005,0.0,149.522181205,249.203635341,215.203707348,210.839565773,4.36414157445
 12/27  23:00:00,349.356780702,0.0,0.0,0.0,49.8407270682,199.362908273,2.18964299296,0.0,2.18964299296
 12/27  24:00:00,299.99202152,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975635869,0.0,2.18975635869
 12/28  01:00:00,287.769825487,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953953575,0.0,2.18953953575
 12/28  02:00:00,287.769825428,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962991235,0.0,2.18962991235
 12/28  03:00:00,287.769825453,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897202246,0.0,2.1897202246
 12/28  04:00:00,287.769825541,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981045496,0.0,2.18981045496
 12/28  05:00:00,299.99202332,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895927121,0.0,2.1895927121
 12/28  06:00:00,349.358195979,0.0,0.0,0.0,49.8407270682,199.362908273,4.36449803459,0.0,4.36449803459
 12/28  07:00:00,709.495516033,26.8113396431,197.006585971,0.0,49.8407270682,199.362908273,562.71252064,560.521023191,2.19149744943
 12/28  08:00:00,515.448930162,26.8113396431,0.0,0.0,149.522181205,199.362908273,552.801203856,544.056311442,8.74489241374
 12/28  09:00:00,1227.99588378,26.8113396431,95.3260083995,0.0,448.566543614,448.566543614,153.001063758,137.618109594,15.3829541639
 12/28  10:00:00,1216.04174785,27.0345984642,118.450646944,0.0,448.566543614,448.566543614,97.1479635309,81.7491357626,15.3988277683
 12/28  11:00:00,1291.6249114,28.6748395644,240.387058032,0.0,448.566543614,448.566543614,74.0307222383,58.6267037748,15.4040184635
 12/28  12:00:00,1334.25472458,30.4085753129,280.478807693,0.0,448.566543614,448.566543614,67.6487220075,47.7860629108,19.8626590967
 12/28  13:00:00,1301.19633124,31.2698521288,295.66517291,0.0,448.566543614,398.725816546,71.6916469331,49.5415476215,22.1500993116
 12/28  14:00:00,1364.48452878,31.9845943161,308.007852478,0.0,448.566543614,448.566543614,36.8683374671,14.7413430619,22.1269944052
 12/28  15:00:00,1370.30799404,31.4659239347,314.088506396,0.0,448.566543614,448.566543614,21.4859195781,6.11117014759,15.3747494305
 12/28  16:00:00,1367.23313287,30.1539846398,312.238226042,0.0,448.566543614,448.566543614,19.122362374,5.94908992857,13.1732724454
 12/28  17:00:00,1411.20338801,28.2355579759,301.183176517,0.0,448.566543614,448.566543614,28.9921173501,11.3540084746,17.6381088755
 12/28  18:00:00,1294.05189136,26.8113396431,256.727907145,0.0,348.885089477,398.725816546,52.084350257,41.130247713,10.954102544
 12/28  19:00:00,1001.97965975,26.8113396431,164.7521272,0.0,249.203635341,299.044362409,111.446985679,102.695073767,8.75191191201
 12/28  20:00:00,947.823159729,26.8113396431,135.441310962,0.0,249.203635341,299.044362409,127.578833189,121.026515089,6.55231810015
 12/28  21:00:00,767.26009829,26.8113396431,104.77653756,0.0,149.522181205,249.203635341,169.206878286,162.649368955,6.55750933087
 12/28  22:00:00,777.722796791,26.8113396431,139.394631877,0.0,149.522181205,249.203635341,171.770777455,167.406723495,4.36405396046
 12/28  23:00:00,349.356782214,0.0,0.0,0.0,49.8407270682,199.362908273,2.18969770613,0.0,2.18969770613
 12/28  24:00:00,299.992023182,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978819204,0.0,2.18978819204
 12/29  01:00:00,287.769827054,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957458721,0.0,2.18957458721
 12/29  02:00:00,287.769827014,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966823877,0.0,2.18966823877
 12/29  03:00:00,287.769827059,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976181419,0.0,2.18976181419
 12/29  04:00:00,287.769827129,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954671367,0.0,2.18954671367
 12/29  05:00:00,299.992024872,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964065369,0.0,2.18964065369
 12/29  06:00:00,349.358198878,0.0,0.0,0.0,49.8407270682,199.362908273,4.36399595267,0.0,4.36399595267
 12/29  07:00:00,750.399374354,26.9425790664,233.985536516,0.0,49.8407270682,199.362908273,372.614555477,370.423304994,2.19125048296
 12/29  08:00:00,709.673113572,26.8113396431,107.926227296,0.0,149.522181205,199.362908273,307.944187817,299.200179431,8.74400838577
 12/29  09:00:00,1201.54565581,26.8113396431,68.1784842029,0.0,448.566543614,448.566543614,108.134465884,92.7508487925,15.3836170919
 12/29  10:00:00,1201.22879072,26.8113396431,103.796382117,0.0,448.566543614,448.566543614,82.9780973903,67.5792298705,15.3988675198
 12/29  11:00:00,1201.74394225,27.5678736735,151.939256406,0.0,448.566543614,448.566543614,68.7486008119,53.3437478165,15.4048529954
 12/29  12:00:00,1273.72158797,29.0463378326,222.054826626,0.0,448.566543614,448.566543614,70.1717706681,50.307172355,19.864598313
 12/29  13:00:00,1243.04383186,28.6898518667,241.417807189,0.0,448.566543614,398.725816546,90.417099726,68.2663341331,22.1507655929
 12/29  14:00:00,1304.78349341,29.3876802553,252.430942143,0.0,448.566543614,448.566543614,52.8597408399,30.7327265448,22.1270142952
 12/29  15:00:00,1306.68944501,28.5319008377,254.995867131,0.0,448.566543614,448.566543614,34.3579760979,18.9832237942,15.3747523037
 12/29  16:00:00,1277.15863947,27.3499820793,226.784266767,0.0,448.566543614,448.566543614,34.4006838589,21.2272897088,13.1733941501
 12/29  17:00:00,1277.65626562,26.8113396431,170.613177939,0.0,448.566543614,448.566543614,53.7507255998,36.1129441779,17.637781422
 12/29  18:00:00,1172.37387522,26.8113396431,135.721724814,0.0,348.885089477,398.725816546,90.590931095,79.6365441556,10.9543869393
 12/29  19:00:00,947.862017977,26.8113396431,110.935065709,0.0,249.203635341,299.044362409,136.764424145,128.01224896,8.75217518507
 12/29  20:00:00,902.236062533,26.8113396431,90.1414558469,0.0,249.203635341,299.044362409,151.356213904,144.80369925,6.55251465318
 12/29  21:00:00,738.72274349,26.8113396431,76.9003029477,0.0,149.522181205,249.203635341,190.710214291,184.152466041,6.5577482501
 12/29  22:00:00,702.018886375,26.8113396431,72.0122132945,0.0,149.522181205,249.203635341,210.302425615,205.938225543,4.36420007171
 12/29  23:00:00,349.356783937,0.0,0.0,0.0,49.8407270682,199.362908273,2.1897705014,0.0,2.1897705014
 12/29  24:00:00,299.992024883,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955557823,0.0,2.18955557823
 12/30  01:00:00,237.929101569,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965359603,0.0,2.18965359603
 12/30  02:00:00,237.929101595,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975034171,0.0,2.18975034171
 12/30  03:00:00,237.929101692,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924218691,0.0,2.18924218691
 12/30  04:00:00,237.929101614,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896348347,0.0,2.1896348347
 12/30  05:00:00,250.151299439,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897318388,0.0,2.1897318388
 12/30  06:00:00,274.597110687,0.0,0.0,0.0,24.9203635341,149.522181205,4.36419716096,0.0,4.36419716096
 12/30  07:00:00,699.670805903,26.8113396431,198.935296863,0.0,49.8407270682,199.362908273,578.198274588,576.006920429,2.191354159
 12/30  08:00:00,415.831036122,26.8113396431,0.0,0.0,49.8407270682,199.362908273,635.300812101,628.757116783,6.54369531874
 12/30  09:00:00,647.838780627,26.8113396431,0.0,0.0,249.203635341,249.203635341,481.826283769,477.450747517,4.37553625213
 12/30  10:00:00,611.104332026,26.8113396431,0.0,0.0,249.203635341,249.203635341,396.512703942,387.760955483,8.75174845853
 12/30  11:00:00,609.579845676,26.8113396431,33.7472723283,0.0,249.203635341,249.203635341,337.06344075,328.319143169,8.74429758098
 12/30  12:00:00,562.163742879,26.8113396431,0.0,0.0,249.203635341,249.203635341,337.101413903,326.160525805,10.9408880976
 12/30  13:00:00,613.870204295,26.8113396431,28.035983299,0.0,249.203635341,249.203635341,313.028179797,306.462197926,6.56598187183
 12/30  14:00:00,636.135199889,26.8113396431,19.920115587,0.0,249.203635341,249.203635341,294.185699107,285.441055507,8.74464360028
 12/30  15:00:00,380.854229512,26.8113396431,15.5605048199,0.0,74.7610906023,174.442544739,337.199700303,330.645460223,6.55424008008
 12/30  16:00:00,375.335908814,26.8113396431,11.3292586716,0.0,74.7610906023,174.442544739,339.192291987,334.81990649,4.37238549662
 12/30  17:00:00,380.229010913,26.8113396431,1.4459847107,0.0,74.7610906023,174.442544739,388.598803894,382.047126291,6.55167760287
 12/30  18:00:00,375.247975262,26.8113396431,0.0,0.0,24.9203635341,149.522181205,631.477840975,627.115022892,4.36281808303
 12/30  19:00:00,347.929825063,0.0,0.0,0.0,24.9203635341,149.522181205,2.19128319803,0.0,2.19128319803
 12/30  20:00:00,323.485430105,0.0,0.0,0.0,24.9203635341,149.522181205,4.36231524233,0.0,4.36231524233
 12/30  21:00:00,323.48543001,0.0,0.0,0.0,24.9203635341,149.522181205,2.1914520612,0.0,2.1914520612
 12/30  22:00:00,299.041978152,0.0,0.0,0.0,24.9203635341,149.522181205,4.36582442262,0.0,4.36582442262
 12/30  23:00:00,274.595694987,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974357745,0.0,2.18974357745
 12/30  24:00:00,270.849926074,1.08874376906,0.165246666689,0.0,24.9203635341,149.522181205,7.58219309102,5.39235258413,2.18984050689
 12/31  01:00:00,258.747139454,1.08874376906,0.288204342681,0.0,24.9203635341,149.522181205,8.22249319579,6.03360804257,2.18888515322
 12/31  02:00:00,272.880371861,1.81457294844,0.736035060376,0.0,24.9203635341,149.522181205,12.945242659,10.7563324199,2.18891023907
 12/31  03:00:00,266.155777384,1.45165835875,0.846831041958,0.0,24.9203635341,149.522181205,8.84596977501,8.82596977501,0.02
 12/31  04:00:00,276.275171718,1.81457294844,1.24169331054,0.0,24.9203635341,149.522181205,13.9138385526,11.7249021614,2.18893639117
 12/31  05:00:00,292.298191775,1.45165835875,1.24845438251,0.0,24.9203635341,149.522181205,11.4280037605,9.23904192874,2.18896183177
 12/31  06:00:00,316.526582738,1.81457294844,1.73115757015,0.0,24.9203635341,149.522181205,16.3161249584,11.9533825617,4.36274239671
 12/31  07:00:00,352.574156081,1.45165835875,1.70435352482,0.0,24.9203635341,149.522181205,9.11201450345,9.09201450345,0.02
 12/31  08:00:00,350.316100289,1.81457294844,2.33582012312,0.0,24.9203635341,149.522181205,12.4860395007,10.2970344247,2.18900507609
 12/31  09:00:00,326.301311181,1.45165835875,2.24129560338,0.0,24.9203635341,149.522181205,6.6270006926,4.43822535193,2.18877534067
 12/31  10:00:00,259.999818045,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889290551,0.0,2.1889290551
 12/31  11:00:00,211.111026848,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882681339,0.0,2.18882681339
 12/31  12:00:00,211.111970879,0.0,0.0,0.0,24.9203635341,149.522181205,2.19067798802,0.0,2.19067798802
 12/31  13:00:00,211.11197116,0.0,0.0,0.0,24.9203635341,149.522181205,2.19055906064,0.0,2.19055906064
 12/31  14:00:00,211.11338705,0.0,0.0,0.0,24.9203635341,149.522181205,4.36611513622,0.0,4.36611513622
 12/31  15:00:00,211.111971277,0.0,0.0,0.0,24.9203635341,149.522181205,4.36098887977,0.0,4.36098887977
 12/31  16:00:00,211.111026595,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/31  17:00:00,268.543484589,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880281521,0.0,2.18880281521
 12/31  18:00:00,347.928411419,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888286284,0.0,2.1888286284
 12/31  19:00:00,347.928411461,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888544002,0.0,2.1888544002
 12/31  20:00:00,323.484015846,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888013365,0.0,2.18888013365
 12/31  21:00:00,323.484015781,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890583105,0.0,2.18890583105
 12/31  22:00:00,299.041036169,0.0,0.0,0.0,24.9203635341,149.522181205,2.19143266523,0.0,2.19143266523
 12/31  23:00:00,274.595224586,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892586857,0.0,2.18892586857
 12/31  24:00:00,250.150829016,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895149512,0.0,2.18895149512
